Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,7.91,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,15.84,7.09
2016,1,1,8,15,0.0,31.0,4.25,4.0,31.0,27.34,18.01
2016,1,1,8,30,0.0,44.0,4.3,4.0,44.0,39.34,28.98
2016,1,1,8,45,0.0,58.5,4.4,4.0,58.5,53.41,41.69
2016,1,1,9,0,0.0,73.0,4.5,4.0,73.0,67.26,54.08
2016,1,1,9,15,0.0,87.0,4.5,4.0,87.0,80.41,65.69
2016,1,1,9,30,0.0,101.0,4.5,4.0,101.0,93.44,77.06
2016,1,1,9,45,0.0,121.0,4.55,4.5,121.0,112.64,93.51
2016,1,1,10,0,0.0,141.0,4.6,5.0,141.0,131.61,109.54
2016,1,1,10,15,0.0,133.5,4.5,5.0,133.5,122.41,101.32
2016,1,1,10,30,0.0,126.0,4.4,5.0,126.0,114.12,93.95
2016,1,1,10,45,92.0,184.5,4.35,5.0,233.5,250.3,212.12
2016,1,1,11,0,184.0,243.0,4.3,5.0,341.0,367.44,310.35
2016,1,1,11,15,256.5,243.5,4.25,5.0,385.5,415.98,350.12
2016,1,1,11,30,329.0,244.0,4.2,5.0,430.0,451.4,378.73
2016,1,1,11,45,199.5,254.0,4.2,5.5,368.0,363.86,304.02
2016,1,1,12,0,70.0,264.0,4.2,6.0,306.0,283.79,235.58
2016,1,1,12,15,41.5,238.5,4.15,6.0,263.5,239.54,198.49
2016,1,1,12,30,13.0,213.0,4.1,6.0,221.0,195.42,161.33
2016,1,1,12,45,42.0,240.0,4.05,6.0,265.0,233.1,192.84
2016,1,1,13,0,71.0,267.0,4.0,6.0,309.0,264.41,218.34
2016,1,1,13,15,37.5,225.5,3.95,6.0,248.0,210.55,173.53
2016,1,1,13,30,4.0,184.0,3.9,6.0,187.0,161.41,132.82
2016,1,1,13,45,39.5,213.0,3.85,6.0,235.0,192.66,158.4
2016,1,1,14,0,75.0,242.0,3.8,6.0,283.0,219.04,179.13
2016,1,1,14,15,39.0,204.0,3.7,6.0,225.5,176.22,144.28
2016,1,1,14,30,3.0,166.0,3.6,6.0,168.0,141.4,116.51
2016,1,1,14,45,1.5,136.0,3.5,6.0,137.0,116.5,95.56
2016,1,1,15,0,0.0,106.0,3.4,6.0,106.0,91.88,74.62
2016,1,1,15,15,0.0,96.5,3.2,6.0,96.5,83.68,70.93
2016,1,1,15,30,0.0,87.0,3.0,6.0,87.0,75.71,63.84
2016,1,1,15,45,0.0,76.5,2.8,6.0,76.5,66.87,55.89
2016,1,1,16,0,0.0,66.0,2.6,6.0,66.0,57.95,47.78
2016,1,1,16,15,0.0,54.5,2.35,5.5,54.5,48.14,38.81
2016,1,1,16,30,0.0,43.0,2.1,5.0,43.0,37.94,29.34
2016,1,1,16,45,0.0,32.0,1.85,5.0,32.0,28.2,20.12
2016,1,1,17,0,0.0,21.0,1.6,5.0,21.0,18.48,10.85
2016,1,1,17,15,0.0,12.0,1.55,4.5,12.0,10.54,2.14
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.73,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,6.5,0.8,4.0,6.5,5.7,0.0
2016,1,2,8,0,0.0,13.0,0.8,4.0,13.0,11.42,3.55
2016,1,2,8,15,0.0,22.5,0.8,4.0,22.5,19.8,11.56
2016,1,2,8,30,0.0,32.0,0.8,4.0,32.0,28.19,19.28
2016,1,2,8,45,0.0,43.0,0.85,4.5,43.0,37.93,28.05
2016,1,2,9,0,0.0,54.0,0.9,5.0,54.0,47.68,36.7
2016,1,2,9,15,0.0,64.0,0.85,5.0,64.0,56.63,44.59
2016,1,2,9,30,0.0,74.0,0.8,5.0,74.0,65.9,52.67
2016,1,2,9,45,10.0,117.0,0.8,5.0,121.5,115.3,95.71
2016,1,2,10,0,20.0,160.0,0.8,5.0,169.0,165.41,138.28
2016,1,2,10,15,19.5,171.0,0.8,5.0,180.0,174.06,144.99
2016,1,2,10,30,19.0,182.0,0.8,5.0,191.0,182.71,151.84
2016,1,2,10,45,13.0,181.5,0.8,5.5,188.0,176.15,145.58
2016,1,2,11,0,7.0,181.0,0.8,6.0,185.0,170.12,139.89
2016,1,2,11,15,20.5,206.0,0.8,6.0,217.5,201.45,165.95
2016,1,2,11,30,34.0,231.0,0.8,6.0,250.0,239.25,196.72
2016,1,2,11,45,17.0,200.5,0.8,6.0,210.0,190.78,156.28
2016,1,2,12,0,0.0,170.0,0.8,6.0,170.0,151.81,123.8
2016,1,2,12,15,0.0,155.0,0.85,6.0,155.0,137.8,112.22
2016,1,2,12,30,0.0,140.0,0.9,6.0,140.0,124.1,100.76
2016,1,2,12,45,0.0,114.5,0.95,6.5,114.5,101.38,81.48
2016,1,2,13,0,0.0,89.0,1.0,7.0,89.0,78.87,62.31
2016,1,2,13,15,0.0,71.5,0.95,7.0,71.5,63.29,49.08
2016,1,2,13,30,0.0,54.0,0.9,7.0,54.0,47.75,35.78
2016,1,2,13,45,0.0,101.5,0.9,7.5,101.5,89.66,71.64
2016,1,2,14,0,0.0,149.0,0.9,8.0,149.0,129.39,105.01
2016,1,2,14,15,0.0,143.5,0.8,8.0,143.5,124.18,100.64
2016,1,2,14,30,0.0,138.0,0.7,8.0,138.0,118.94,96.4
2016,1,2,14,45,1.5,145.0,0.6,8.0,146.0,123.55,100.38
2016,1,2,15,0,3.0,152.0,0.5,8.0,154.0,127.16,103.54
2016,1,2,15,15,1.5,139.0,0.4,7.5,140.0,115.46,98.5
2016,1,2,15,30,0.0,126.0,0.3,7.0,126.0,105.04,89.63
2016,1,2,15,45,0.0,111.0,0.25,7.0,111.0,93.07,79.11
2016,1,2,16,0,0.0,96.0,0.2,7.0,96.0,80.95,68.33
2016,1,2,16,15,0.0,79.5,0.2,6.5,79.5,67.58,56.36
2016,1,2,16,30,0.0,63.0,0.2,6.0,63.0,54.06,44.0
2016,1,2,16,45,0.0,47.0,0.2,6.0,47.0,40.77,31.53
2016,1,2,17,0,0.0,31.0,0.2,6.0,31.0,27.31,18.75
2016,1,2,17,15,0.0,18.0,0.25,5.5,18.0,15.85,6.43
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.55,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,170.5,15.0,2.65,5.5,30.0,130.23,0.0
2016,1,3,8,0,341.0,30.0,3.0,6.0,60.0,266.11,205.81
2016,1,3,8,15,442.0,39.5,3.0,6.5,104.5,344.43,287.97
2016,1,3,8,30,543.0,49.0,3.0,7.0,149.0,426.71,361.49
2016,1,3,8,45,606.0,55.5,3.05,7.5,196.5,483.54,411.06
2016,1,3,9,0,669.0,62.0,3.1,8.0,244.0,540.42,458.4
2016,1,3,9,15,360.5,102.0,3.1,8.5,202.5,382.86,325.74
2016,1,3,9,30,52.0,142.0,3.1,9.0,161.0,184.87,154.38
2016,1,3,9,45,63.5,161.0,3.15,10.0,186.5,210.9,176.05
2016,1,3,10,0,75.0,180.0,3.2,11.0,212.0,236.46,196.4
2016,1,3,10,15,82.5,196.5,3.15,11.0,234.5,255.79,211.89
2016,1,3,10,30,90.0,213.0,3.1,11.0,257.0,274.54,226.76
2016,1,3,10,45,135.0,228.5,3.05,11.5,298.5,326.89,268.99
2016,1,3,11,0,180.0,244.0,3.0,12.0,340.0,366.67,300.2
2016,1,3,11,15,174.0,255.0,2.95,12.5,350.5,366.65,298.5
2016,1,3,11,30,168.0,266.0,2.9,13.0,361.0,365.95,296.46
2016,1,3,11,45,276.0,256.0,2.9,13.5,416.5,420.22,339.23
2016,1,3,12,0,384.0,246.0,2.9,14.0,472.0,460.59,369.73
2016,1,3,12,15,352.5,255.5,2.9,14.0,465.0,436.06,348.94
2016,1,3,12,30,321.0,265.0,2.9,14.0,458.0,411.92,328.77
2016,1,3,12,45,617.5,177.0,2.9,14.0,545.5,466.46,369.88
2016,1,3,13,0,914.0,89.0,2.9,14.0,633.0,492.68,385.43
2016,1,3,13,15,911.0,88.5,2.9,14.0,622.5,452.18,349.16
2016,1,3,13,30,908.0,88.0,2.9,14.0,612.0,409.74,310.83
2016,1,3,13,45,904.0,86.0,2.95,14.5,594.0,363.94,268.63
2016,1,3,14,0,900.0,84.0,3.0,15.0,576.0,316.71,224.85
2016,1,3,14,15,889.5,82.5,3.0,15.0,549.5,262.56,176.33
2016,1,3,14,30,879.0,81.0,3.0,15.0,523.0,212.07,132.17
2016,1,3,14,45,866.0,78.0,3.0,15.0,490.0,159.94,90.66
2016,1,3,15,0,853.0,75.0,3.0,15.0,457.0,108.23,57.57
2016,1,3,15,15,831.5,72.5,2.75,14.5,417.5,57.45,45.47
2016,1,3,15,30,810.0,70.0,2.5,14.0,378.0,54.35,42.96
2016,1,3,15,45,783.0,65.0,2.3,13.5,334.0,51.38,40.48
2016,1,3,16,0,756.0,60.0,2.1,13.0,290.0,48.36,37.9
2016,1,3,16,15,708.0,55.0,1.9,12.0,242.5,45.19,35.18
2016,1,3,16,30,660.0,50.0,1.7,11.0,195.0,42.03,32.32
2016,1,3,16,45,587.5,42.5,1.5,10.0,148.0,36.45,27.1
2016,1,3,17,0,515.0,35.0,1.3,9.0,101.0,30.79,21.53
2016,1,3,17,15,367.0,24.5,1.3,8.5,60.5,20.02,9.75
2016,1,3,17,30,219.0,14.0,1.3,8.0,20.0,12.73,0.0
2016,1,3,17,45,109.5,7.0,1.35,7.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.5,13.0,2.65,1.5,34.0,160.62,0.0
2016,1,4,8,0,475.0,26.0,3.0,2.0,68.0,330.38,258.87
2016,1,4,8,15,573.5,33.0,2.95,2.5,116.0,409.21,346.05
2016,1,4,8,30,672.0,40.0,2.9,3.0,164.0,490.73,419.91
2016,1,4,8,45,728.5,44.5,2.9,4.0,213.5,544.19,466.24
2016,1,4,9,0,785.0,49.0,2.9,5.0,263.0,597.0,509.31
2016,1,4,9,15,821.0,52.5,2.9,5.5,310.5,633.63,538.02
2016,1,4,9,30,857.0,56.0,2.9,6.0,358.0,662.49,559.05
2016,1,4,9,45,881.0,58.5,2.95,7.0,401.0,684.92,573.6
2016,1,4,10,0,905.0,61.0,3.0,8.0,444.0,704.44,585.5
2016,1,4,10,15,921.5,63.0,2.95,8.5,481.0,714.97,590.87
2016,1,4,10,30,938.0,65.0,2.9,9.0,518.0,722.07,593.66
2016,1,4,10,45,949.0,66.5,2.9,9.5,548.0,721.29,590.81
2016,1,4,11,0,960.0,68.0,2.9,10.0,578.0,716.9,584.73
2016,1,4,11,15,967.5,69.0,2.85,10.0,600.5,706.0,574.38
2016,1,4,11,30,975.0,70.0,2.8,10.0,623.0,691.51,561.22
2016,1,4,11,45,975.5,72.0,2.75,10.5,637.0,670.25,541.72
2016,1,4,12,0,976.0,74.0,2.7,11.0,651.0,645.71,519.57
2016,1,4,12,15,977.5,74.5,2.65,11.0,657.0,617.04,494.94
2016,1,4,12,30,979.0,75.0,2.6,11.0,663.0,585.3,467.47
2016,1,4,12,45,977.0,75.0,2.6,11.5,660.0,548.45,434.86
2016,1,4,13,0,975.0,75.0,2.6,12.0,657.0,509.07,399.6
2016,1,4,13,15,971.0,74.5,2.6,12.0,645.5,466.06,361.44
2016,1,4,13,30,967.0,74.0,2.6,12.0,634.0,421.04,320.73
2016,1,4,13,45,959.0,73.5,2.6,12.0,614.5,372.93,276.76
2016,1,4,14,0,951.0,73.0,2.6,12.0,595.0,323.58,231.2
2016,1,4,14,15,940.5,72.0,2.6,12.0,567.5,272.23,184.2
2016,1,4,14,30,930.0,71.0,2.6,12.0,540.0,220.34,138.22
2016,1,4,14,45,912.5,69.5,2.6,12.0,505.5,166.9,95.22
2016,1,4,15,0,895.0,68.0,2.6,12.0,471.0,114.11,61.06
2016,1,4,15,15,873.5,65.5,2.45,11.5,430.5,61.4,49.55
2016,1,4,15,30,852.0,63.0,2.3,11.0,390.0,49.02,38.69
2016,1,4,15,45,820.0,60.0,2.15,11.0,344.5,47.45,37.36
2016,1,4,16,0,788.0,57.0,2.0,11.0,299.0,45.92,36.03
2016,1,4,16,15,740.0,52.5,1.8,10.0,250.0,43.08,33.57
2016,1,4,16,30,692.0,48.0,1.6,9.0,201.0,40.25,31.0
2016,1,4,16,45,613.0,41.0,1.45,8.0,152.5,35.02,26.07
2016,1,4,17,0,534.0,34.0,1.3,7.0,104.0,29.75,20.85
2016,1,4,17,15,386.5,24.0,1.35,6.5,62.5,21.28,11.2
2016,1,4,17,30,239.0,14.0,1.4,6.0,21.0,12.73,0.0
2016,1,4,17,45,119.5,7.0,1.45,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,122.5,15.5,2.95,1.5,26.5,102.32,0.0
2016,1,5,8,0,245.0,31.0,3.1,2.0,53.0,212.46,165.63
2016,1,5,8,15,319.5,45.5,3.1,2.0,92.5,277.11,235.6
2016,1,5,8,30,394.0,60.0,3.1,2.0,132.0,345.43,298.95
2016,1,5,8,45,442.0,71.0,3.1,2.5,174.0,394.04,342.65
2016,1,5,9,0,490.0,82.0,3.1,3.0,216.0,446.97,387.96
2016,1,5,9,15,537.0,86.5,3.0,3.5,256.0,488.7,422.3
2016,1,5,9,30,584.0,91.0,2.9,4.0,296.0,528.9,454.12
2016,1,5,9,45,688.0,86.5,2.85,4.5,356.5,595.99,507.35
2016,1,5,10,0,792.0,82.0,2.8,5.0,417.0,658.16,554.92
2016,1,5,10,15,811.0,84.5,2.75,5.0,453.0,670.74,562.77
2016,1,5,10,30,830.0,87.0,2.7,5.0,489.0,680.09,568.27
2016,1,5,10,45,843.5,89.0,2.65,5.5,518.0,681.77,566.68
2016,1,5,11,0,857.0,91.0,2.6,6.0,547.0,680.04,562.43
2016,1,5,11,15,865.5,92.5,2.6,6.5,569.0,671.03,552.77
2016,1,5,11,30,874.0,94.0,2.6,7.0,591.0,658.65,540.48
2016,1,5,11,45,891.0,90.0,2.6,7.5,607.0,639.76,523.3
2016,1,5,12,0,908.0,86.0,2.6,8.0,623.0,620.59,505.59
2016,1,5,12,15,909.5,86.5,2.6,8.5,629.0,593.67,481.44
2016,1,5,12,30,911.0,87.0,2.6,9.0,635.0,563.9,454.72
2016,1,5,12,45,909.0,87.0,2.6,9.5,632.0,529.2,423.69
2016,1,5,13,0,907.0,87.0,2.6,10.0,629.0,492.15,390.21
2016,1,5,13,15,902.5,86.0,2.6,10.0,618.5,450.99,353.46
2016,1,5,13,30,898.0,85.0,2.6,10.0,608.0,408.04,314.42
2016,1,5,13,45,666.5,148.5,2.6,10.5,530.0,339.72,259.06
2016,1,5,14,0,435.0,212.0,2.6,11.0,452.0,290.03,221.4
2016,1,5,14,15,491.0,186.5,2.55,11.0,445.5,256.37,189.41
2016,1,5,14,30,547.0,161.0,2.5,11.0,439.0,217.18,152.86
2016,1,5,14,45,514.5,157.0,2.5,11.0,404.5,177.3,121.56
2016,1,5,15,0,482.0,153.0,2.5,11.0,370.0,140.24,96.93
2016,1,5,15,15,453.0,147.0,2.35,10.5,337.5,104.85,88.39
2016,1,5,15,30,424.0,141.0,2.2,10.0,305.0,98.05,82.75
2016,1,5,15,45,394.5,128.5,2.05,10.0,267.0,90.85,76.48
2016,1,5,16,0,365.0,116.0,1.9,10.0,229.0,83.44,69.92
2016,1,5,16,15,332.5,100.0,1.8,9.5,190.5,73.18,60.8
2016,1,5,16,30,300.0,84.0,1.7,9.0,152.0,62.56,51.14
2016,1,5,16,45,241.0,67.5,1.65,8.5,113.5,52.54,41.76
2016,1,5,17,0,182.0,51.0,1.6,8.0,75.0,40.18,30.01
2016,1,5,17,15,91.0,33.0,1.75,8.0,45.0,26.39,15.49
2016,1,5,17,30,0.0,15.0,1.9,8.0,15.0,13.64,0.0
2016,1,5,17,45,0.0,7.5,2.05,8.0,7.5,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,18.0,2.35,5.5,26.0,89.93,0.0
2016,1,6,8,0,183.0,36.0,2.5,6.0,52.0,185.5,141.46
2016,1,6,8,15,280.0,50.5,2.55,6.0,93.0,261.25,218.38
2016,1,6,8,30,377.0,65.0,2.6,6.0,134.0,342.15,291.22
2016,1,6,8,45,432.5,77.0,2.65,6.5,178.0,396.36,338.8
2016,1,6,9,0,488.0,89.0,2.7,7.0,222.0,451.26,385.06
2016,1,6,9,15,533.5,97.0,2.65,7.0,265.5,498.04,423.45
2016,1,6,9,30,579.0,105.0,2.6,7.0,309.0,541.41,457.93
2016,1,6,9,45,607.0,111.5,2.6,7.5,348.0,569.27,478.37
2016,1,6,10,0,635.0,118.0,2.6,8.0,387.0,594.69,496.4
2016,1,6,10,15,317.5,95.0,2.6,8.0,229.5,338.7,286.92
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,63.68,49.41
2016,1,6,10,45,0.0,115.0,2.65,8.5,115.0,103.12,83.16
2016,1,6,11,0,0.0,158.0,2.7,9.0,158.0,143.39,116.76
2016,1,6,11,15,0.0,159.0,2.7,9.5,159.0,143.56,116.44
2016,1,6,11,30,0.0,160.0,2.7,10.0,160.0,143.85,116.31
2016,1,6,11,45,0.0,132.5,2.7,10.5,132.5,118.17,94.55
2016,1,6,12,0,0.0,105.0,2.7,11.0,105.0,93.19,73.43
2016,1,6,12,15,26.0,184.0,2.65,11.0,199.5,181.69,147.29
2016,1,6,12,30,52.0,263.0,2.6,11.0,294.0,263.98,214.0
2016,1,6,12,45,26.0,172.5,2.55,11.0,188.0,166.79,134.35
2016,1,6,13,0,0.0,82.0,2.5,11.0,82.0,72.64,56.06
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,65.52,50.17
2016,1,6,13,30,0.0,66.0,2.4,11.0,66.0,58.4,44.19
2016,1,6,13,45,0.0,68.5,2.35,11.0,68.5,60.62,46.12
2016,1,6,14,0,0.0,71.0,2.3,11.0,71.0,62.83,48.06
2016,1,6,14,15,0.0,58.0,2.3,11.0,58.0,51.27,38.31
2016,1,6,14,30,0.0,45.0,2.3,11.0,45.0,39.74,28.53
2016,1,6,14,45,0.0,55.0,2.3,11.0,55.0,48.59,36.19
2016,1,6,15,0,0.0,65.0,2.3,11.0,65.0,57.45,43.86
2016,1,6,15,15,0.0,59.0,2.1,11.0,59.0,52.12,39.39
2016,1,6,15,30,0.0,53.0,1.9,11.0,53.0,46.79,36.68
2016,1,6,15,45,0.0,46.5,1.75,11.0,46.5,41.02,31.56
2016,1,6,16,0,0.0,40.0,1.6,11.0,40.0,35.26,26.4
2016,1,6,16,15,0.0,33.0,1.35,10.5,33.0,29.06,20.83
2016,1,6,16,30,0.0,26.0,1.1,10.0,26.0,22.88,15.19
2016,1,6,16,45,0.0,19.5,0.85,10.0,19.5,17.14,9.85
2016,1,6,17,0,0.0,13.0,0.6,10.0,13.0,11.42,4.49
2016,1,6,17,15,0.0,7.5,0.55,10.0,7.5,6.58,0.0
2016,1,6,17,30,0.0,2.0,0.5,10.0,2.0,1.82,0.0
2016,1,6,17,45,0.0,1.0,0.5,10.0,1.0,0.91,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,14.5,2.2,7.0,30.5,110.67,0.0
2016,1,7,8,0,359.0,29.0,2.3,7.0,61.0,276.42,211.46
2016,1,7,8,15,462.5,38.0,2.35,7.0,106.0,356.34,296.38
2016,1,7,8,30,566.0,47.0,2.4,7.0,151.0,440.49,371.73
2016,1,7,8,45,628.0,53.0,2.5,7.5,199.0,496.89,420.76
2016,1,7,9,0,690.0,59.0,2.6,8.0,247.0,548.92,464.17
2016,1,7,9,15,345.0,90.0,2.6,8.5,184.0,359.52,305.92
2016,1,7,9,30,0.0,121.0,2.6,9.0,121.0,115.14,93.76
2016,1,7,9,45,17.5,145.5,2.65,10.0,153.0,151.11,124.6
2016,1,7,10,0,35.0,170.0,2.7,11.0,185.0,197.56,163.07
2016,1,7,10,15,450.5,123.0,2.65,12.0,340.5,463.84,386.39
2016,1,7,10,30,866.0,76.0,2.6,13.0,496.0,695.3,565.33
2016,1,7,10,45,883.5,76.0,2.6,14.0,526.5,692.97,558.36
2016,1,7,11,0,901.0,76.0,2.6,15.0,557.0,692.11,554.11
2016,1,7,11,15,910.0,77.0,2.7,15.5,580.0,683.21,545.24
2016,1,7,11,30,919.0,78.0,2.8,16.0,603.0,670.85,533.72
2016,1,7,11,45,926.0,77.5,2.95,17.0,618.0,652.22,516.61
2016,1,7,12,0,933.0,77.0,3.1,18.0,633.0,630.27,496.8
2016,1,7,12,15,936.0,77.5,3.1,18.5,639.5,603.81,473.68
2016,1,7,12,30,939.0,78.0,3.1,19.0,646.0,574.3,447.9
2016,1,7,12,45,942.0,76.5,3.15,19.5,645.0,539.93,418.13
2016,1,7,13,0,945.0,75.0,3.2,20.0,644.0,502.81,385.62
2016,1,7,13,15,942.0,74.5,3.2,20.0,634.0,461.51,349.78
2016,1,7,13,30,939.0,74.0,3.2,20.0,624.0,418.16,311.48
2016,1,7,13,45,935.0,72.5,3.2,20.0,605.5,371.76,269.98
2016,1,7,14,0,931.0,71.0,3.2,20.0,587.0,323.82,226.64
2016,1,7,14,15,921.0,69.5,3.1,20.0,561.0,273.15,181.26
2016,1,7,14,30,911.0,68.0,3.0,20.0,535.0,221.94,136.65
2016,1,7,14,45,897.5,66.5,2.95,20.0,501.5,169.94,94.98
2016,1,7,15,0,884.0,65.0,2.9,20.0,468.0,118.18,60.79
2016,1,7,15,15,863.5,62.5,2.5,19.5,429.0,66.0,40.74
2016,1,7,15,30,843.0,60.0,2.1,19.0,390.0,52.77,40.67
2016,1,7,15,45,813.5,57.0,1.75,18.5,345.5,44.82,33.88
2016,1,7,16,0,784.0,54.0,1.4,18.0,301.0,43.21,32.6
2016,1,7,16,15,739.0,50.0,1.35,17.0,253.5,40.71,30.52
2016,1,7,16,30,694.0,46.0,1.3,16.0,206.0,38.23,28.34
2016,1,7,16,45,620.0,40.0,1.3,15.0,157.5,33.86,24.34
2016,1,7,17,0,546.0,34.0,1.3,14.0,109.0,29.5,20.11
2016,1,7,17,15,407.5,24.5,1.35,13.5,67.5,21.54,11.77
2016,1,7,17,30,269.0,15.0,1.4,13.0,26.0,13.38,0.0
2016,1,7,17,45,134.5,7.5,1.5,12.5,13.0,6.82,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,62.5,16.0,2.3,7.5,21.5,48.53,0.0
2016,1,8,8,0,125.0,32.0,2.4,8.0,43.0,132.44,99.13
2016,1,8,8,15,167.5,50.5,2.3,8.5,75.5,182.0,150.01
2016,1,8,8,30,210.0,69.0,2.2,9.0,108.0,232.14,195.26
2016,1,8,8,45,232.5,88.0,2.15,9.5,142.0,270.75,229.06
2016,1,8,9,0,255.0,107.0,2.1,10.0,176.0,308.86,261.15
2016,1,8,9,15,278.0,121.5,2.35,10.5,209.5,340.74,287.54
2016,1,8,9,30,301.0,136.0,2.6,11.0,243.0,372.11,312.81
2016,1,8,9,45,549.0,108.0,2.85,12.0,331.0,527.58,439.44
2016,1,8,10,0,797.0,80.0,3.1,13.0,419.0,663.34,545.01
2016,1,8,10,15,816.0,82.5,3.25,13.5,455.0,676.27,552.26
2016,1,8,10,30,835.0,85.0,3.4,14.0,491.0,685.97,557.69
2016,1,8,10,45,626.5,147.0,3.55,15.0,462.0,603.52,488.62
2016,1,8,11,0,418.0,209.0,3.7,16.0,433.0,511.42,412.32
2016,1,8,11,15,332.5,236.0,3.7,16.5,419.0,462.38,371.66
2016,1,8,11,30,247.0,263.0,3.7,17.0,405.0,415.4,332.42
2016,1,8,11,45,343.5,250.0,3.7,17.5,452.0,459.46,366.37
2016,1,8,12,0,440.0,237.0,3.7,18.0,499.0,496.48,393.57
2016,1,8,12,15,435.5,242.5,3.6,18.0,504.5,480.68,379.66
2016,1,8,12,30,431.0,248.0,3.5,18.0,510.0,463.52,364.84
2016,1,8,12,45,215.5,191.0,3.45,18.5,322.0,282.37,222.7
2016,1,8,13,0,0.0,134.0,3.4,19.0,134.0,118.37,91.41
2016,1,8,13,15,98.5,206.0,3.25,19.0,264.0,221.91,173.98
2016,1,8,13,30,197.0,278.0,3.1,19.0,394.0,309.04,240.06
2016,1,8,13,45,98.5,145.0,3.0,19.0,203.0,157.61,121.08
2016,1,8,14,0,0.0,12.0,2.9,19.0,12.0,10.58,3.16
2016,1,8,14,15,190.5,109.5,2.7,19.0,207.5,134.05,97.94
2016,1,8,14,30,381.0,207.0,2.5,19.0,403.0,229.23,165.31
2016,1,8,14,45,420.0,184.5,2.3,19.0,388.0,189.64,131.52
2016,1,8,15,0,459.0,162.0,2.1,19.0,373.0,149.12,100.82
2016,1,8,15,15,400.0,156.5,1.75,18.5,329.0,114.22,84.55
2016,1,8,15,30,341.0,151.0,1.4,18.0,285.0,108.9,89.45
2016,1,8,15,45,321.0,137.5,1.1,18.0,252.5,100.42,82.27
2016,1,8,16,0,301.0,124.0,0.8,18.0,220.0,91.67,74.79
2016,1,8,16,15,449.0,91.5,0.75,17.0,209.0,67.23,53.78
2016,1,8,16,30,597.0,59.0,0.7,16.0,198.0,45.23,34.53
2016,1,8,16,45,528.5,50.0,0.7,15.5,152.0,39.17,28.99
2016,1,8,17,0,460.0,41.0,0.7,15.0,106.0,32.95,23.07
2016,1,8,17,15,324.0,29.0,0.7,14.5,66.0,23.63,13.63
2016,1,8,17,30,188.0,17.0,0.7,14.0,26.0,14.01,0.0
2016,1,8,17,45,94.0,8.5,0.75,13.5,13.0,7.73,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,186.0,14.5,6.05,4.5,31.0,114.46,0.0
2016,1,9,8,0,372.0,29.0,6.4,5.0,62.0,284.59,221.3
2016,1,9,8,15,476.5,38.0,6.55,5.5,108.0,365.73,310.09
2016,1,9,8,30,581.0,47.0,6.7,6.0,154.0,451.17,388.9
2016,1,9,8,45,644.5,53.0,6.85,6.5,203.0,509.11,441.45
2016,1,9,9,0,708.0,59.0,7.0,7.0,252.0,562.72,488.21
2016,1,9,9,15,747.5,63.5,7.0,7.0,299.0,602.82,522.36
2016,1,9,9,30,787.0,68.0,7.0,7.0,346.0,640.88,553.56
2016,1,9,9,45,816.5,70.5,7.05,7.5,389.5,667.26,573.2
2016,1,9,10,0,846.0,73.0,7.1,8.0,433.0,690.76,590.12
2016,1,9,10,15,865.0,75.5,7.1,8.0,470.5,703.82,599.33
2016,1,9,10,30,884.0,78.0,7.1,8.0,508.0,713.51,605.84
2016,1,9,10,45,897.0,79.5,7.1,8.5,538.5,709.77,600.42
2016,1,9,11,0,910.0,81.0,7.1,9.0,569.0,707.55,595.81
2016,1,9,11,15,918.5,82.0,7.05,9.0,592.5,698.26,586.42
2016,1,9,11,30,927.0,83.0,7.0,9.0,616.0,685.49,574.14
2016,1,9,11,45,932.0,84.0,6.95,9.5,631.0,667.07,556.14
2016,1,9,12,0,937.0,85.0,6.9,10.0,646.0,645.33,535.31
2016,1,9,12,15,939.0,85.5,6.85,10.0,652.5,618.14,510.84
2016,1,9,12,30,941.0,86.0,6.8,10.0,659.0,587.94,483.53
2016,1,9,12,45,689.5,164.0,6.75,10.0,583.0,500.35,409.26
2016,1,9,13,0,438.0,242.0,6.7,10.0,507.0,419.87,341.86
2016,1,9,13,15,684.0,164.0,6.65,10.0,570.5,435.16,350.04
2016,1,9,13,30,930.0,86.0,6.6,10.0,634.0,430.52,338.43
2016,1,9,13,45,923.0,85.0,6.55,10.0,615.0,383.73,294.18
2016,1,9,14,0,916.0,84.0,6.5,10.0,596.0,335.66,248.43
2016,1,9,14,15,692.5,135.5,6.45,10.0,513.0,270.33,196.46
2016,1,9,14,30,469.0,187.0,6.4,10.0,430.0,228.73,167.87
2016,1,9,14,45,238.0,174.0,6.4,10.0,297.5,163.59,123.23
2016,1,9,15,0,7.0,161.0,6.4,10.0,165.0,134.98,109.86
2016,1,9,15,15,4.5,148.5,6.25,9.5,151.0,123.28,100.56
2016,1,9,15,30,2.0,136.0,6.1,9.0,137.0,112.76,96.34
2016,1,9,15,45,1.0,121.0,6.0,8.5,121.5,100.83,85.99
2016,1,9,16,0,0.0,106.0,5.9,8.0,106.0,88.77,75.35
2016,1,9,16,15,0.0,89.0,5.55,7.5,89.0,75.12,63.09
2016,1,9,16,30,0.0,72.0,5.2,7.0,72.0,61.3,50.46
2016,1,9,16,45,0.0,55.5,4.9,6.5,55.5,47.71,37.82
2016,1,9,17,0,0.0,39.0,4.6,6.0,39.0,33.96,24.88
2016,1,9,17,15,0.0,24.5,4.35,5.5,24.5,21.6,12.67
2016,1,9,17,30,0.0,10.0,4.1,5.0,10.0,8.79,0.0
2016,1,9,17,45,0.0,5.0,3.9,4.5,5.0,4.55,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,197.0,14.5,2.7,-0.5,32.0,120.62,0.0
2016,1,10,8,0,394.0,29.0,3.0,0.0,64.0,297.67,234.12
2016,1,10,8,15,497.5,38.5,3.1,0.5,111.0,379.55,323.8
2016,1,10,8,30,601.0,48.0,3.2,1.0,158.0,465.68,402.5
2016,1,10,8,45,663.5,54.0,3.3,1.5,208.0,518.04,449.75
2016,1,10,9,0,726.0,60.0,3.4,2.0,258.0,576.86,499.75
2016,1,10,9,15,765.0,64.0,3.35,2.5,306.0,616.46,531.48
2016,1,10,9,30,804.0,68.0,3.3,3.0,354.0,653.92,559.91
2016,1,10,9,45,831.5,71.0,3.25,3.5,397.5,679.75,577.98
2016,1,10,10,0,859.0,74.0,3.2,4.0,441.0,702.64,593.34
2016,1,10,10,15,877.5,76.5,3.05,4.5,479.0,715.45,600.09
2016,1,10,10,30,896.0,79.0,2.9,5.0,517.0,724.84,604.15
2016,1,10,10,45,909.5,80.5,2.8,5.5,548.0,721.4,598.64
2016,1,10,11,0,923.0,82.0,2.7,6.0,579.0,719.45,593.87
2016,1,10,11,15,931.0,83.5,2.55,6.0,602.5,710.24,584.18
2016,1,10,11,30,939.0,85.0,2.4,6.0,626.0,697.51,571.72
2016,1,10,11,45,941.0,87.0,2.3,6.5,640.5,678.03,553.27
2016,1,10,12,0,943.0,89.0,2.2,7.0,655.0,655.29,532.22
2016,1,10,12,15,945.0,89.5,2.1,7.0,661.5,627.9,508.35
2016,1,10,12,30,947.0,90.0,2.0,7.0,668.0,597.48,481.76
2016,1,10,12,45,946.0,89.5,1.9,7.5,666.0,561.71,449.75
2016,1,10,13,0,945.0,89.0,1.8,8.0,664.0,523.4,415.22
2016,1,10,13,15,941.0,88.5,1.7,8.0,653.5,481.45,377.9
2016,1,10,13,30,937.0,88.0,1.6,8.0,643.0,437.51,338.17
2016,1,10,13,45,928.5,87.5,1.55,8.0,623.5,390.29,295.21
2016,1,10,14,0,920.0,87.0,1.5,8.0,604.0,341.89,250.61
2016,1,10,14,15,909.0,85.5,1.5,8.0,577.0,291.11,204.07
2016,1,10,14,30,898.0,84.0,1.5,8.0,550.0,234.8,153.82
2016,1,10,14,45,883.0,81.5,1.5,8.0,516.5,181.5,109.03
2016,1,10,15,0,868.0,79.0,1.5,8.0,483.0,128.73,71.24
2016,1,10,15,15,846.0,76.5,1.45,7.5,442.5,76.56,47.15
2016,1,10,15,30,824.0,74.0,1.4,7.0,402.0,57.0,46.54
2016,1,10,15,45,791.5,70.0,1.4,7.0,356.5,54.9,44.76
2016,1,10,16,0,759.0,66.0,1.4,7.0,311.0,52.82,42.93
2016,1,10,16,15,711.5,61.0,1.25,6.5,263.0,49.82,40.27
2016,1,10,16,30,664.0,56.0,1.1,6.0,215.0,42.8,33.81
2016,1,10,16,45,587.5,49.0,1.0,5.5,166.0,38.28,29.49
2016,1,10,17,0,511.0,42.0,0.9,5.0,117.0,33.74,24.91
2016,1,10,17,15,255.5,36.5,0.95,4.5,74.0,28.57,18.93
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,24.74,0.0
2016,1,10,17,45,0.0,15.5,1.05,3.5,15.5,14.1,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,53.0,16.0,1.1,0.5,20.5,43.5,0.0
2016,1,11,8,0,106.0,32.0,1.2,1.0,41.0,121.87,93.26
2016,1,11,8,15,141.0,51.5,1.25,1.5,72.0,168.34,141.62
2016,1,11,8,30,176.0,71.0,1.3,2.0,103.0,214.77,184.35
2016,1,11,8,45,197.0,90.0,1.4,3.0,136.0,251.64,217.01
2016,1,11,9,0,218.0,109.0,1.5,4.0,169.0,288.17,248.12
2016,1,11,9,15,237.0,125.5,1.5,4.5,201.0,319.51,274.09
2016,1,11,9,30,256.0,142.0,1.5,5.0,233.0,350.23,298.76
2016,1,11,9,45,256.0,160.5,1.55,6.0,261.0,369.23,312.37
2016,1,11,10,0,256.0,179.0,1.6,7.0,289.0,386.76,324.49
2016,1,11,10,15,276.5,193.0,1.55,7.0,321.0,411.96,343.83
2016,1,11,10,30,297.0,207.0,1.5,7.0,353.0,435.72,361.65
2016,1,11,10,45,585.5,149.5,1.5,7.5,458.0,582.35,478.71
2016,1,11,11,0,874.0,92.0,1.5,8.0,563.0,703.87,570.32
2016,1,11,11,15,882.5,93.5,1.45,8.5,586.0,695.14,559.35
2016,1,11,11,30,891.0,95.0,1.4,9.0,609.0,682.95,547.17
2016,1,11,11,45,687.5,160.0,1.4,9.5,563.0,600.59,480.8
2016,1,11,12,0,484.0,225.0,1.4,10.0,517.0,515.4,412.61
2016,1,11,12,15,313.5,259.0,1.4,10.0,449.0,425.23,341.42
2016,1,11,12,30,143.0,293.0,1.4,10.0,381.0,345.02,277.22
2016,1,11,12,45,277.0,272.0,1.45,10.5,441.5,387.25,310.1
2016,1,11,13,0,411.0,251.0,1.5,11.0,502.0,415.34,329.55
2016,1,11,13,15,334.5,262.5,1.5,11.0,464.5,371.02,293.44
2016,1,11,13,30,258.0,274.0,1.5,11.0,427.0,331.45,261.82
2016,1,11,13,45,187.0,268.0,1.5,11.0,377.5,286.29,226.21
2016,1,11,14,0,116.0,262.0,1.5,11.0,328.0,249.57,197.92
2016,1,11,14,15,185.0,247.0,1.45,11.0,346.5,242.25,189.07
2016,1,11,14,30,254.0,232.0,1.4,11.0,365.0,226.66,172.75
2016,1,11,14,45,298.0,210.0,1.4,11.5,356.5,198.59,147.48
2016,1,11,15,0,342.0,188.0,1.4,12.0,348.0,166.23,121.09
