Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,328.0,175.5,1.3,11.5,319.0,133.75,102.21
2016,1,11,15,30,314.0,163.0,1.2,11.0,290.0,116.16,98.16
2016,1,11,15,45,518.5,116.5,1.1,11.0,297.5,82.49,68.6
2016,1,11,16,0,723.0,70.0,1.0,11.0,305.0,51.0,40.57
2016,1,11,16,15,675.5,64.5,0.95,10.5,257.5,48.01,38.01
2016,1,11,16,30,628.0,59.0,0.9,10.0,210.0,45.01,35.28
2016,1,11,16,45,557.5,51.0,0.85,9.5,162.5,39.78,30.37
2016,1,11,17,0,487.0,43.0,0.8,9.0,115.0,34.46,25.17
2016,1,11,17,15,359.0,31.5,0.85,8.5,73.5,25.67,16.29
2016,1,11,17,30,231.0,20.0,0.9,8.0,32.0,16.6,0.0
2016,1,11,17,45,115.5,10.0,0.95,8.0,16.0,9.1,0.0
2016,1,11,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,202.0,14.0,3.15,3.0,32.0,147.07,0.0
2016,1,12,8,0,404.0,28.0,3.5,4.0,64.0,303.41,236.12
2016,1,12,8,15,506.0,36.5,3.35,4.5,110.5,383.54,323.14
2016,1,12,8,30,608.0,45.0,3.2,5.0,157.0,461.91,394.28
2016,1,12,8,45,669.0,50.5,3.05,6.0,206.5,519.86,443.88
2016,1,12,9,0,730.0,56.0,2.9,7.0,256.0,577.33,490.14
2016,1,12,9,15,768.5,60.0,2.7,8.0,303.5,616.77,519.23
2016,1,12,9,30,807.0,64.0,2.5,9.0,351.0,654.18,544.76
2016,1,12,9,45,833.5,66.5,2.35,10.0,394.5,678.97,559.7
2016,1,12,10,0,860.0,69.0,2.2,11.0,438.0,700.86,571.89
2016,1,12,10,15,878.0,71.5,2.05,11.5,476.0,708.3,573.94
2016,1,12,10,30,896.0,74.0,1.9,12.0,514.0,717.96,577.66
2016,1,12,10,45,909.0,75.5,1.8,13.0,545.0,719.54,574.69
2016,1,12,11,0,922.0,77.0,1.7,14.0,576.0,717.6,569.13
2016,1,12,11,15,930.5,78.0,1.6,14.5,599.5,708.49,558.94
2016,1,12,11,30,939.0,79.0,1.5,15.0,623.0,695.86,546.18
2016,1,12,11,45,945.5,79.0,1.4,15.5,638.5,677.39,529.14
2016,1,12,12,0,952.0,79.0,1.3,16.0,654.0,655.51,509.54
2016,1,12,12,15,954.0,79.5,1.25,16.0,661.0,628.2,487.1
2016,1,12,12,30,956.0,80.0,1.2,16.0,668.0,597.82,462.04
2016,1,12,12,45,955.5,79.5,1.15,16.0,666.0,562.27,432.68
2016,1,12,13,0,955.0,79.0,1.1,16.0,664.0,524.11,400.7
2016,1,12,13,15,951.5,78.5,1.05,16.0,654.0,482.21,365.14
2016,1,12,13,30,948.0,78.0,1.0,16.0,644.0,438.25,327.13
2016,1,12,13,45,942.0,77.5,1.0,16.0,625.5,391.58,286.36
2016,1,12,14,0,936.0,77.0,1.0,16.0,607.0,343.46,243.62
2016,1,12,14,15,926.0,75.5,0.9,16.0,581.0,292.31,198.02
2016,1,12,14,30,916.0,74.0,0.8,16.0,555.0,240.55,152.7
2016,1,12,14,45,900.5,72.5,0.75,16.0,521.0,187.65,109.37
2016,1,12,15,0,885.0,71.0,0.7,16.0,487.0,135.16,72.38
2016,1,12,15,15,864.5,68.5,0.55,15.5,447.5,75.71,41.75
2016,1,12,15,30,844.0,66.0,0.4,15.0,408.0,50.68,39.48
2016,1,12,15,45,814.5,63.0,0.3,15.0,363.0,49.2,38.31
2016,1,12,16,0,785.0,60.0,0.2,15.0,318.0,47.75,37.11
2016,1,12,16,15,741.0,55.5,0.3,14.5,269.5,44.99,34.73
2016,1,12,16,30,697.0,51.0,0.4,14.0,221.0,42.23,32.26
2016,1,12,16,45,627.0,44.5,0.55,13.5,172.0,37.57,27.93
2016,1,12,17,0,557.0,38.0,0.7,13.0,123.0,32.88,23.38
2016,1,12,17,15,431.0,28.5,0.8,12.0,79.5,25.06,15.64
2016,1,12,17,30,305.0,19.0,0.9,11.0,36.0,15.64,0.0
2016,1,12,17,45,152.5,9.5,1.05,10.5,18.0,8.64,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,192.0,14.0,2.55,5.0,31.5,141.92,0.0
2016,1,13,8,0,384.0,28.0,2.9,6.0,63.0,292.39,226.05
2016,1,13,8,15,486.5,37.5,2.8,6.5,109.5,373.72,312.24
2016,1,13,8,30,589.0,47.0,2.7,7.0,156.0,459.52,388.36
2016,1,13,8,45,649.5,53.0,2.65,8.0,205.0,511.04,432.46
2016,1,13,9,0,710.0,59.0,2.6,9.0,254.0,568.72,478.69
2016,1,13,9,15,749.0,63.0,2.8,10.0,301.5,608.47,509.41
2016,1,13,9,30,788.0,67.0,3.0,11.0,349.0,646.2,536.9
2016,1,13,9,45,815.0,70.5,3.2,12.0,392.5,672.56,554.78
2016,1,13,10,0,842.0,74.0,3.4,13.0,436.0,696.05,570.09
2016,1,13,10,15,860.5,76.0,3.5,13.5,473.5,708.64,577.55
2016,1,13,10,30,879.0,78.0,3.6,14.0,511.0,717.89,582.54
2016,1,13,10,45,891.5,80.0,3.7,14.5,542.0,714.71,578.24
2016,1,13,11,0,904.0,82.0,3.8,15.0,573.0,713.17,575.06
2016,1,13,11,15,913.0,83.5,3.8,15.0,596.5,705.18,567.33
2016,1,13,11,30,922.0,85.0,3.8,15.0,620.0,693.68,556.87
2016,1,13,11,45,927.0,86.0,3.85,15.5,635.5,675.62,540.5
2016,1,13,12,0,932.0,87.0,3.9,16.0,651.0,654.23,521.44
2016,1,13,12,15,934.5,87.0,3.9,16.0,658.5,627.15,498.62
2016,1,13,12,30,937.0,87.0,3.9,16.0,666.0,597.04,473.08
2016,1,13,12,45,937.0,87.0,3.9,16.5,664.5,562.76,442.95
2016,1,13,13,0,937.0,87.0,3.9,17.0,663.0,525.85,410.23
2016,1,13,13,15,933.5,86.5,3.85,17.0,653.0,484.5,374.07
2016,1,13,13,30,930.0,86.0,3.8,17.0,643.0,441.14,335.48
2016,1,13,13,45,923.5,85.0,3.8,17.0,624.5,394.49,293.59
2016,1,13,14,0,917.0,84.0,3.8,17.0,606.0,346.49,249.91
2016,1,13,14,15,907.0,82.5,3.75,16.5,580.0,296.07,204.53
2016,1,13,14,30,897.0,81.0,3.7,16.0,554.0,245.08,159.29
2016,1,13,14,45,882.5,79.0,3.65,16.0,520.5,186.99,110.65
2016,1,13,15,0,868.0,77.0,3.6,16.0,487.0,134.53,72.49
2016,1,13,15,15,847.0,74.0,3.35,15.5,447.5,81.75,45.97
2016,1,13,15,30,826.0,71.0,3.1,15.0,408.0,54.33,42.68
2016,1,13,15,45,795.0,68.0,2.85,15.0,363.0,52.98,41.6
2016,1,13,16,0,764.0,65.0,2.6,15.0,318.0,51.68,40.52
2016,1,13,16,15,719.0,60.0,2.4,14.0,270.0,48.65,38.0
2016,1,13,16,30,674.0,55.0,2.2,13.0,222.0,45.61,35.36
2016,1,13,16,45,603.0,48.5,2.0,12.0,173.0,37.6,28.1
2016,1,13,17,0,532.0,42.0,1.8,11.0,124.0,33.45,24.1
2016,1,13,17,15,408.0,31.5,1.85,10.5,80.5,25.54,16.25
2016,1,13,17,30,284.0,21.0,1.9,10.0,37.0,17.4,1.27
2016,1,13,17,45,142.0,10.5,1.95,9.5,18.5,9.55,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,144.0,16.0,2.75,8.0,29.0,118.27,0.0
2016,1,14,8,0,288.0,32.0,3.1,9.0,58.0,240.84,184.42
2016,1,14,8,15,391.0,43.5,3.05,9.5,102.5,323.13,267.86
2016,1,14,8,30,494.0,55.0,3.0,10.0,147.0,409.81,344.17
2016,1,14,8,45,564.5,61.5,3.0,11.0,195.0,472.55,397.24
2016,1,14,9,0,635.0,68.0,3.0,12.0,243.0,535.55,447.95
2016,1,14,9,15,410.5,109.0,3.25,12.5,229.5,432.18,362.02
2016,1,14,9,30,186.0,150.0,3.5,13.0,216.0,300.77,250.99
2016,1,14,9,45,483.0,117.5,3.8,14.0,319.0,493.06,410.63
2016,1,14,10,0,780.0,85.0,4.1,15.0,422.0,666.87,547.01
2016,1,14,10,15,800.0,88.0,4.15,15.5,459.0,681.76,555.27
2016,1,14,10,30,820.0,91.0,4.2,16.0,496.0,693.42,561.87
2016,1,14,10,45,834.5,93.0,4.3,16.5,526.5,696.77,562.23
2016,1,14,11,0,849.0,95.0,4.4,17.0,557.0,696.68,560.0
2016,1,14,11,15,665.0,156.5,4.4,17.0,527.5,624.17,500.66
2016,1,14,11,30,481.0,218.0,4.4,17.0,498.0,544.42,435.97
2016,1,14,11,45,550.0,199.5,4.45,17.5,527.5,554.27,442.83
2016,1,14,12,0,619.0,181.0,4.5,18.0,557.0,563.23,448.11
2016,1,14,12,15,524.0,216.5,4.55,18.0,537.5,515.81,409.28
2016,1,14,12,30,429.0,252.0,4.6,18.0,518.0,474.13,375.07
2016,1,14,12,45,649.5,178.0,4.65,18.5,579.5,502.83,395.75
2016,1,14,13,0,870.0,104.0,4.7,19.0,641.0,512.05,399.04
2016,1,14,13,15,473.5,189.5,4.7,19.0,481.5,374.36,291.32
2016,1,14,13,30,77.0,275.0,4.7,19.0,322.0,264.55,207.44
2016,1,14,13,45,41.0,229.5,4.75,19.0,255.0,209.15,164.01
2016,1,14,14,0,5.0,184.0,4.8,19.0,188.0,160.2,125.61
2016,1,14,14,15,102.5,214.0,4.75,19.0,269.0,199.99,154.52
2016,1,14,14,30,200.0,244.0,4.7,19.0,350.0,230.74,174.75
2016,1,14,14,45,103.0,203.5,4.7,19.0,258.0,173.53,132.62
2016,1,14,15,0,6.0,163.0,4.7,19.0,166.0,137.13,107.66
2016,1,14,15,15,384.0,122.5,4.5,18.5,280.5,97.59,67.39
2016,1,14,15,30,762.0,82.0,4.3,18.0,395.0,62.5,49.27
2016,1,14,15,45,734.0,77.5,4.1,18.0,352.0,54.84,42.69
2016,1,14,16,0,706.0,73.0,3.9,18.0,309.0,52.85,41.03
2016,1,14,16,15,660.0,67.5,3.55,17.0,262.0,49.97,38.68
2016,1,14,16,30,614.0,62.0,3.2,16.0,215.0,47.07,36.21
2016,1,14,16,45,545.0,53.5,2.85,15.5,168.0,41.52,31.15
2016,1,14,17,0,476.0,45.0,2.5,15.0,121.0,35.84,25.78
2016,1,14,17,15,356.5,33.5,2.5,14.5,79.0,27.15,17.39
2016,1,14,17,30,237.0,22.0,2.5,14.0,37.0,18.19,3.04
2016,1,14,17,45,118.5,11.0,2.55,13.5,18.5,10.01,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,233.5,13.0,4.4,6.5,34.0,160.95,0.0
2016,1,15,8,0,467.0,26.0,4.5,7.0,68.0,331.29,257.89
2016,1,15,8,15,567.5,33.5,4.4,7.5,117.0,413.35,346.28
2016,1,15,8,30,668.0,41.0,4.3,8.0,166.0,498.63,422.74
2016,1,15,8,45,729.5,45.0,4.2,9.0,217.0,556.37,471.99
2016,1,15,9,0,791.0,49.0,4.1,10.0,268.0,613.7,517.6
2016,1,15,9,15,826.5,52.5,4.0,10.5,317.0,645.83,541.57
2016,1,15,9,30,862.0,56.0,3.9,11.0,366.0,681.55,567.38
2016,1,15,9,45,888.5,57.5,3.8,12.0,410.5,705.96,582.47
2016,1,15,10,0,915.0,59.0,3.7,13.0,455.0,727.54,594.94
2016,1,15,10,15,931.0,60.5,3.5,13.5,493.0,738.51,599.79
2016,1,15,10,30,947.0,62.0,3.3,14.0,531.0,746.05,602.04
2016,1,15,10,45,959.0,63.0,3.1,15.0,562.5,746.59,597.99
2016,1,15,11,0,971.0,64.0,2.9,16.0,594.0,743.46,591.37
2016,1,15,11,15,978.0,65.0,2.7,16.0,618.0,733.22,581.86
2016,1,15,11,30,985.0,66.0,2.5,16.0,642.0,719.31,568.73
2016,1,15,11,45,985.0,68.5,2.3,16.5,657.0,698.93,549.63
2016,1,15,12,0,985.0,71.0,2.1,17.0,672.0,675.17,527.98
2016,1,15,12,15,986.0,71.5,1.95,17.0,679.0,646.68,503.98
2016,1,15,12,30,987.0,72.0,1.8,17.0,686.0,615.06,477.33
2016,1,15,12,45,986.0,71.5,1.65,17.5,684.0,578.45,445.7
2016,1,15,13,0,985.0,71.0,1.5,18.0,682.0,539.15,411.58
2016,1,15,13,15,981.5,71.0,1.45,18.0,672.0,496.71,375.69
2016,1,15,13,30,978.0,71.0,1.4,18.0,662.0,452.1,337.23
2016,1,15,13,45,970.0,70.5,1.35,18.5,643.0,403.51,294.32
2016,1,15,14,0,962.0,70.0,1.3,19.0,624.0,353.59,249.71
2016,1,15,14,15,952.5,69.0,1.35,18.5,597.5,301.75,204.35
2016,1,15,14,30,943.0,68.0,1.4,18.0,571.0,249.19,158.62
2016,1,15,14,45,926.5,67.0,1.45,18.0,536.5,195.1,113.74
2016,1,15,15,0,910.0,66.0,1.5,18.0,502.0,141.46,74.73
2016,1,15,15,15,890.5,64.0,1.35,17.5,462.0,87.65,46.94
2016,1,15,15,30,871.0,62.0,1.2,17.0,422.0,54.4,42.35
2016,1,15,15,45,840.0,59.5,1.1,17.0,376.5,46.37,35.44
2016,1,15,16,0,809.0,57.0,1.0,17.0,331.0,45.19,34.48
2016,1,15,16,15,767.0,53.0,0.9,16.5,282.0,42.76,32.43
2016,1,15,16,30,725.0,49.0,0.8,16.0,233.0,40.33,30.29
2016,1,15,16,45,656.0,43.5,0.7,16.0,183.0,36.48,26.71
2016,1,15,17,0,587.0,38.0,0.6,16.0,133.0,32.64,22.98
2016,1,15,17,15,466.5,29.0,0.65,15.5,87.5,25.31,15.89
2016,1,15,17,30,346.0,20.0,0.7,15.0,42.0,17.83,4.12
2016,1,15,17,45,173.0,10.0,0.75,14.5,21.0,9.1,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,8.5,16.0,1.15,7.5,17.0,21.91,0.0
2016,1,16,8,0,17.0,32.0,1.2,8.0,34.0,49.15,33.68
2016,1,16,8,15,44.0,54.0,1.4,8.0,61.5,92.93,74.24
2016,1,16,8,30,71.0,76.0,1.6,8.0,89.0,145.81,121.18
2016,1,16,8,45,81.0,98.5,1.8,8.5,117.5,177.9,149.33
2016,1,16,9,0,91.0,121.0,2.0,9.0,146.0,209.2,176.11
2016,1,16,9,15,117.5,137.0,2.0,9.0,175.5,242.34,204.43
2016,1,16,9,30,144.0,153.0,2.0,9.0,205.0,275.93,232.51
2016,1,16,9,45,72.0,80.5,2.0,9.5,106.5,136.06,113.42
2016,1,16,10,0,0.0,8.0,2.0,10.0,8.0,7.04,0.46
2016,1,16,10,15,0.0,8.0,2.0,10.5,8.0,7.04,0.45
2016,1,16,10,30,0.0,8.0,2.0,11.0,8.0,7.05,0.43
2016,1,16,10,45,0.0,9.0,2.0,11.5,9.0,7.93,1.17
2016,1,16,11,0,0.0,10.0,2.0,12.0,10.0,8.82,1.9
2016,1,16,11,15,8.5,116.0,2.25,12.0,121.0,109.23,87.08
2016,1,16,11,30,17.0,222.0,2.5,12.0,232.0,213.36,172.73
2016,1,16,11,45,21.0,231.5,2.75,12.5,244.0,223.01,179.9
2016,1,16,12,0,25.0,241.0,3.0,13.0,256.0,232.27,186.98
2016,1,16,12,15,255.0,238.5,3.5,13.0,397.5,377.19,305.77
2016,1,16,12,30,485.0,236.0,4.0,13.0,539.0,493.49,397.2
2016,1,16,12,45,486.5,235.0,4.55,13.5,538.5,470.92,377.7
2016,1,16,13,0,488.0,234.0,5.1,14.0,538.0,446.85,357.04
2016,1,16,13,15,700.5,162.0,5.3,14.0,591.0,455.11,360.38
2016,1,16,13,30,913.0,90.0,5.5,14.0,644.0,446.27,347.24
2016,1,16,13,45,909.5,88.0,5.75,14.5,627.0,400.45,304.7
2016,1,16,14,0,906.0,86.0,6.0,15.0,610.0,353.05,260.27
2016,1,16,14,15,896.0,85.0,6.15,14.5,584.5,303.42,214.74
2016,1,16,14,30,886.0,84.0,6.3,14.0,559.0,248.1,164.97
2016,1,16,14,45,857.5,86.0,6.5,14.0,523.5,196.61,121.03
2016,1,16,15,0,829.0,88.0,6.7,14.0,488.0,146.99,83.96
2016,1,16,15,15,806.5,85.5,6.85,13.5,449.0,96.26,55.99
2016,1,16,15,30,784.0,83.0,7.0,13.0,410.0,63.19,50.87
2016,1,16,15,45,720.0,86.0,7.2,12.5,361.5,60.84,49.0
2016,1,16,16,0,656.0,89.0,7.4,12.0,313.0,64.84,52.79
2016,1,16,16,15,608.0,82.5,7.35,11.0,266.0,61.63,50.14
2016,1,16,16,30,560.0,76.0,7.3,10.0,219.0,58.43,47.38
2016,1,16,16,45,475.5,67.0,7.25,9.5,170.5,52.87,42.19
2016,1,16,17,0,391.0,58.0,7.2,9.0,122.0,44.59,34.31
2016,1,16,17,15,280.5,42.5,6.9,8.0,80.5,33.09,23.25
2016,1,16,17,30,170.0,27.0,6.6,7.0,39.0,21.28,7.59
2016,1,16,17,45,85.0,13.5,6.3,6.5,19.5,12.28,0.0
2016,1,16,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,5.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,217.0,13.5,0.7,1.5,33.5,156.9,0.0
2016,1,17,8,0,434.0,27.0,0.7,2.0,67.0,314.31,246.64
2016,1,17,8,15,533.0,35.0,0.85,2.5,114.5,395.82,331.0
2016,1,17,8,30,632.0,43.0,1.0,3.0,162.0,480.49,405.68
2016,1,17,8,45,689.5,48.0,1.2,4.0,212.0,536.61,453.59
2016,1,17,9,0,747.0,53.0,1.4,5.0,262.0,592.27,498.65
2016,1,17,9,15,783.5,57.0,1.5,5.5,310.0,631.23,528.36
2016,1,17,9,30,820.0,61.0,1.6,6.0,358.0,668.18,555.55
2016,1,17,9,45,841.0,64.5,1.7,7.0,401.0,691.08,570.3
2016,1,17,10,0,862.0,68.0,1.8,8.0,444.0,711.01,582.55
2016,1,17,10,15,879.5,70.5,1.9,8.5,482.0,718.54,586.39
2016,1,17,10,30,897.0,73.0,2.0,9.0,520.0,728.46,592.14
2016,1,17,10,45,905.0,76.0,2.1,9.5,550.5,728.78,590.76
2016,1,17,11,0,913.0,79.0,2.2,10.0,581.0,725.59,586.95
2016,1,17,11,15,921.0,80.0,2.25,10.0,604.5,716.66,579.3
2016,1,17,11,30,929.0,81.0,2.3,10.0,628.0,704.23,568.59
2016,1,17,11,45,929.5,83.5,2.35,10.5,643.0,685.06,551.61
2016,1,17,12,0,930.0,86.0,2.4,11.0,658.0,662.67,532.04
2016,1,17,12,15,932.0,86.5,2.45,11.0,665.0,636.04,510.0
2016,1,17,12,30,934.0,87.0,2.5,11.0,672.0,606.39,485.18
2016,1,17,12,45,930.5,88.0,2.55,11.5,670.0,571.44,454.88
2016,1,17,13,0,927.0,89.0,2.6,12.0,668.0,534.07,422.09
2016,1,17,13,15,923.0,88.5,2.7,12.0,658.5,492.87,386.47
2016,1,17,13,30,919.0,88.0,2.8,12.0,649.0,449.7,348.28
2016,1,17,13,45,757.0,132.0,2.9,12.0,585.5,381.34,292.06
2016,1,17,14,0,595.0,176.0,3.0,12.0,522.0,327.12,248.16
2016,1,17,14,15,739.0,130.0,3.05,12.0,541.0,294.43,213.21
2016,1,17,14,30,883.0,84.0,3.1,12.0,560.0,250.14,167.08
2016,1,17,14,45,864.5,83.0,3.15,12.0,526.5,197.82,122.0
2016,1,17,15,0,846.0,82.0,3.2,12.0,493.0,146.35,82.66
2016,1,17,15,15,816.0,75.5,3.05,11.5,446.0,91.16,50.65
2016,1,17,15,30,786.0,69.0,2.9,11.0,399.0,52.08,41.31
2016,1,17,15,45,735.5,73.0,2.75,11.0,356.0,56.17,45.12
2016,1,17,16,0,685.0,77.0,2.6,11.0,313.0,55.4,44.51
2016,1,17,16,15,645.5,70.5,2.25,10.0,267.0,51.88,41.56
2016,1,17,16,30,606.0,64.0,1.9,9.0,221.0,48.29,38.42
2016,1,17,16,45,537.0,56.5,1.6,8.5,174.5,43.66,34.11
2016,1,17,17,0,468.0,49.0,1.3,8.0,128.0,38.98,29.54
2016,1,17,17,15,362.5,37.0,1.3,7.5,85.5,30.0,20.78
2016,1,17,17,30,257.0,25.0,1.3,7.0,43.0,20.71,8.27
2016,1,17,17,45,128.5,12.5,1.35,7.0,21.5,11.37,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,177.0,15.5,2.2,2.0,32.0,138.05,0.0
2016,1,18,8,0,354.0,31.0,2.5,3.0,64.0,281.0,222.79
2016,1,18,8,15,457.0,41.0,2.45,3.5,110.5,364.01,307.93
2016,1,18,8,30,560.0,51.0,2.4,4.0,157.0,451.33,385.7
2016,1,18,8,45,622.0,57.5,2.4,5.0,206.5,510.18,435.87
2016,1,18,9,0,684.0,64.0,2.4,6.0,256.0,569.13,483.45
2016,1,18,9,15,724.5,69.0,2.35,6.5,304.0,606.41,512.29
2016,1,18,9,30,765.0,74.0,2.3,7.0,352.0,646.95,541.93
2016,1,18,9,45,792.5,77.5,2.3,7.5,396.0,674.21,560.6
2016,1,18,10,0,820.0,81.0,2.3,8.0,440.0,698.61,576.75
2016,1,18,10,15,839.5,84.0,2.2,8.5,478.5,713.61,584.88
2016,1,18,10,30,859.0,87.0,2.1,9.0,517.0,725.27,590.45
2016,1,18,10,45,873.0,89.0,2.05,9.5,549.0,728.41,590.06
2016,1,18,11,0,887.0,91.0,2.0,10.0,581.0,728.0,587.02
2016,1,18,11,15,896.5,92.0,1.95,10.5,605.5,719.79,577.86
2016,1,18,11,30,906.0,93.0,1.9,11.0,630.0,704.36,563.5
2016,1,18,11,45,917.0,92.0,1.85,11.5,647.0,688.56,548.78
2016,1,18,12,0,928.0,91.0,1.8,12.0,664.0,669.25,531.3
2016,1,18,12,15,930.5,91.5,1.7,12.0,672.0,642.9,508.95
2016,1,18,12,30,933.0,92.0,1.6,12.0,680.0,613.49,484.0
2016,1,18,12,45,934.0,91.5,1.55,12.5,679.5,579.41,454.59
2016,1,18,13,0,935.0,91.0,1.5,13.0,679.0,542.62,422.61
2016,1,18,13,15,932.0,90.5,1.35,13.0,669.5,501.5,386.93
2016,1,18,13,30,929.0,90.0,1.2,13.0,660.0,458.3,348.87
2016,1,18,13,45,923.0,89.0,1.1,13.5,642.0,411.69,307.07
2016,1,18,14,0,917.0,88.0,1.0,14.0,624.0,363.65,263.52
2016,1,18,14,15,907.5,86.5,0.9,14.0,598.0,313.08,218.22
2016,1,18,14,30,898.0,85.0,0.8,14.0,572.0,256.78,168.71
2016,1,18,14,45,887.0,82.0,0.75,14.0,539.5,203.14,123.24
2016,1,18,15,0,876.0,79.0,0.7,14.0,507.0,149.6,82.49
2016,1,18,15,15,855.5,76.5,0.7,13.5,467.0,96.28,52.23
2016,1,18,15,30,835.0,74.0,0.7,13.0,427.0,56.2,44.61
2016,1,18,15,45,806.0,70.5,0.75,13.0,382.0,54.52,43.3
2016,1,18,16,0,777.0,67.0,0.8,13.0,337.0,52.87,41.92
2016,1,18,16,15,734.5,62.5,0.8,12.0,288.0,50.32,39.85
2016,1,18,16,30,692.0,58.0,0.8,11.0,239.0,47.79,37.7
2016,1,18,16,45,625.0,51.5,0.85,10.5,189.5,39.65,30.26
2016,1,18,17,0,558.0,45.0,0.9,10.0,140.0,35.58,26.31
2016,1,18,17,15,442.5,35.0,1.0,9.0,94.0,28.22,19.17
2016,1,18,17,30,327.0,25.0,1.1,8.0,48.0,20.68,9.0
2016,1,18,17,45,163.5,12.5,1.25,7.5,24.0,11.37,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,138.0,17.5,3.3,6.0,30.5,117.59,0.0
2016,1,19,8,0,276.0,35.0,3.4,6.0,61.0,238.75,188.08
2016,1,19,8,15,379.0,47.0,3.5,6.5,106.0,322.97,271.8
2016,1,19,8,30,482.0,59.0,3.6,7.0,151.0,411.32,350.56
2016,1,19,8,45,547.0,67.0,3.75,7.5,199.5,473.12,404.46
2016,1,19,9,0,612.0,75.0,3.9,8.0,248.0,535.03,456.26
2016,1,19,9,15,655.0,81.0,4.1,8.5,295.0,578.9,491.78
2016,1,19,9,30,698.0,87.0,4.3,9.0,342.0,621.19,525.05
2016,1,19,9,45,542.0,130.0,4.55,10.0,342.5,555.78,468.01
2016,1,19,10,0,386.0,173.0,4.8,11.0,343.0,477.96,400.79
2016,1,19,10,15,404.5,181.5,5.15,12.0,373.0,508.77,423.91
2016,1,19,10,30,423.0,190.0,5.5,13.0,403.0,525.37,435.19
2016,1,19,10,45,417.0,207.5,5.9,14.0,428.0,531.77,437.8
2016,1,19,11,0,411.0,225.0,6.3,15.0,453.0,525.8,430.78
2016,1,19,11,15,219.5,231.0,6.35,15.5,353.5,380.84,310.82
2016,1,19,11,30,28.0,237.0,6.4,16.0,254.0,235.1,188.66
2016,1,19,11,45,28.0,243.0,6.5,16.5,260.0,238.49,190.97
2016,1,19,12,0,28.0,249.0,6.6,17.0,266.0,241.77,193.02
2016,1,19,12,15,28.0,251.5,6.5,17.0,269.0,241.7,192.72
2016,1,19,12,30,28.0,254.0,6.4,17.0,272.0,241.54,192.39
2016,1,19,12,45,50.0,272.0,6.35,17.5,304.0,269.02,214.0
2016,1,19,13,0,72.0,290.0,6.3,18.0,336.0,290.11,230.11
2016,1,19,13,15,72.5,285.5,6.2,18.0,331.0,279.98,221.68
2016,1,19,13,30,73.0,281.0,6.1,18.0,326.0,269.69,213.14
2016,1,19,13,45,275.0,251.0,6.0,18.0,413.5,309.53,241.14
2016,1,19,14,0,477.0,221.0,5.9,18.0,501.0,329.74,250.31
2016,1,19,14,15,449.0,217.0,5.8,18.0,472.0,290.3,216.48
2016,1,19,14,30,421.0,213.0,5.7,18.0,443.0,252.99,185.0
2016,1,19,14,45,246.0,213.5,5.6,18.0,346.0,201.17,149.36
2016,1,19,15,0,71.0,214.0,5.5,18.0,249.0,174.38,135.69
2016,1,19,15,15,387.0,159.0,5.15,17.5,326.0,129.1,91.06
2016,1,19,15,30,703.0,104.0,4.8,17.0,403.0,71.76,57.5
2016,1,19,15,45,667.0,99.5,4.45,17.0,359.5,70.31,56.4
2016,1,19,16,0,631.0,95.0,4.1,17.0,316.0,68.95,55.32
2016,1,19,16,15,584.0,87.5,3.6,16.5,269.5,65.1,52.11
2016,1,19,16,30,537.0,80.0,3.1,16.0,223.0,61.21,48.74
2016,1,19,16,45,470.5,69.5,2.7,15.5,176.0,54.51,42.71
2016,1,19,17,0,404.0,59.0,2.3,15.0,129.0,45.21,34.17
2016,1,19,17,15,296.5,44.5,2.15,14.5,86.5,34.54,24.15
2016,1,19,17,30,189.0,30.0,2.0,14.0,44.0,23.59,11.4
2016,1,19,17,45,94.5,15.0,1.95,14.0,22.0,13.64,0.0
2016,1,19,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,119.5,18.5,2.65,3.5,30.0,109.54,0.0
2016,1,20,8,0,239.0,37.0,2.7,4.0,60.0,223.06,177.12
2016,1,20,8,15,339.0,51.0,2.6,4.5,104.5,303.99,257.08
2016,1,20,8,30,439.0,65.0,2.5,5.0,149.0,390.4,333.91
2016,1,20,8,45,511.0,73.0,2.45,5.5,198.0,456.89,391.17
2016,1,20,9,0,583.0,81.0,2.4,6.0,247.0,523.42,445.99
2016,1,20,9,15,626.5,87.5,2.25,6.5,293.5,568.15,480.54
2016,1,20,9,30,670.0,94.0,2.1,7.0,340.0,611.28,512.38
2016,1,20,9,45,337.0,123.0,1.95,8.0,247.0,402.27,338.49
2016,1,20,10,0,4.0,152.0,1.8,9.0,154.0,145.6,118.73
2016,1,20,10,15,16.0,175.5,1.55,9.5,183.5,176.51,144.93
2016,1,20,10,30,28.0,199.0,1.3,10.0,213.0,207.0,169.5
2016,1,20,10,45,28.0,211.5,1.05,10.5,226.5,217.19,176.7
2016,1,20,11,0,28.0,224.0,0.8,11.0,240.0,227.23,183.68
2016,1,20,11,15,34.0,237.0,0.8,11.5,257.5,251.0,202.04
2016,1,20,11,30,40.0,250.0,0.8,12.0,275.0,264.29,211.81
2016,1,20,11,45,29.0,241.0,0.8,12.5,259.5,244.44,195.14
2016,1,20,12,0,18.0,232.0,0.8,13.0,244.0,219.95,175.06
2016,1,20,12,15,33.5,254.5,1.2,13.0,276.5,252.83,201.88
2016,1,20,12,30,49.0,277.0,1.6,13.0,309.0,278.1,222.16
2016,1,20,12,45,33.0,255.0,2.0,13.5,276.5,245.27,195.73
2016,1,20,13,0,17.0,233.0,2.4,14.0,244.0,213.06,169.82
2016,1,20,13,15,20.5,237.0,2.6,14.0,250.5,216.08,172.38
2016,1,20,13,30,24.0,241.0,2.8,14.0,257.0,218.52,174.36
2016,1,20,13,45,16.0,219.0,3.05,14.5,229.5,194.85,155.16
2016,1,20,14,0,8.0,197.0,3.3,15.0,202.0,172.27,136.92
2016,1,20,14,15,89.0,226.0,3.35,15.0,275.5,210.95,165.88
2016,1,20,14,30,170.0,255.0,3.4,15.0,349.0,236.93,183.23
2016,1,20,14,45,211.5,236.0,3.45,15.0,345.5,216.37,164.36
2016,1,20,15,0,253.0,217.0,3.5,15.0,342.0,186.42,138.88
2016,1,20,15,15,136.0,189.5,3.35,14.5,256.0,148.49,115.04
2016,1,20,15,30,19.0,162.0,3.2,14.0,170.0,132.2,111.07
2016,1,20,15,45,316.5,131.0,3.1,14.0,243.5,95.87,79.55
2016,1,20,16,0,614.0,100.0,3.0,14.0,317.0,72.7,59.29
2016,1,20,16,15,566.0,92.0,2.7,13.5,270.5,68.58,55.83
2016,1,20,16,30,518.0,84.0,2.4,13.0,224.0,64.41,52.2
2016,1,20,16,45,442.5,74.0,2.15,12.5,176.5,55.64,44.27
2016,1,20,17,0,367.0,64.0,1.9,12.0,129.0,48.86,37.89
2016,1,20,17,15,265.0,48.0,1.75,11.5,86.5,37.16,26.83
2016,1,20,17,30,163.0,32.0,1.6,11.0,44.0,25.11,13.36
2016,1,20,17,45,81.5,16.0,1.45,11.0,22.0,14.55,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,7,45,163.0,16.0,3.75,11.5,32.0,132.84,0.0
2016,1,21,8,0,326.0,32.0,4.1,12.0,64.0,267.62,208.49
2016,1,21,8,15,428.5,42.5,4.45,12.0,110.0,350.96,290.82
2016,1,21,8,30,531.0,53.0,4.8,12.0,156.0,438.7,369.1
2016,1,21,8,45,599.5,59.0,5.15,12.5,206.0,501.29,423.65
2016,1,21,9,0,668.0,65.0,5.5,13.0,256.0,564.26,476.45
2016,1,21,9,15,710.0,70.0,5.9,13.0,304.0,607.18,512.29
2016,1,21,9,30,752.0,75.0,6.3,13.0,352.0,644.71,542.51
2016,1,21,9,45,783.5,78.0,6.7,13.5,397.0,674.55,565.03
2016,1,21,10,0,815.0,81.0,7.1,14.0,442.0,701.63,585.03
2016,1,21,10,15,835.0,84.0,7.4,14.0,481.0,717.32,596.71
2016,1,21,10,30,855.0,87.0,7.7,14.0,520.0,729.69,605.82
2016,1,21,10,45,866.0,90.0,8.0,14.0,552.0,732.12,607.16
2016,1,21,11,0,877.0,93.0,8.3,14.0,584.0,731.04,605.86
2016,1,21,11,15,885.5,94.5,8.4,14.0,608.0,723.01,598.13
2016,1,21,11,30,894.0,96.0,8.5,14.0,632.0,711.47,587.47
2016,1,21,11,45,652.0,177.5,8.65,14.0,574.0,615.37,506.19
2016,1,21,12,0,410.0,259.0,8.8,14.0,516.0,509.82,417.46
2016,1,21,12,15,236.5,273.5,8.75,14.0,422.0,403.36,329.0
2016,1,21,12,30,63.0,288.0,8.7,14.0,328.0,296.19,239.72
2016,1,21,12,45,481.5,194.5,8.65,14.0,501.0,440.41,358.95
2016,1,21,13,0,900.0,101.0,8.6,14.0,674.0,543.27,438.93
2016,1,21,13,15,897.0,100.5,8.35,14.0,665.0,502.17,401.39
2016,1,21,13,30,894.0,100.0,8.1,14.0,656.0,459.41,362.07
2016,1,21,13,45,891.0,97.5,7.9,14.0,639.5,413.08,319.16
2016,1,21,14,0,888.0,95.0,7.7,14.0,623.0,365.21,274.31
2016,1,21,14,15,625.5,162.5,7.55,14.0,527.0,299.65,222.82
2016,1,21,14,30,363.0,230.0,7.4,14.0,431.0,258.6,195.34
2016,1,21,14,45,604.0,159.0,7.25,14.0,470.0,220.33,152.06
2016,1,21,15,0,845.0,88.0,7.1,14.0,509.0,161.0,93.34
2016,1,21,15,15,826.0,85.0,7.05,13.5,470.0,108.65,60.84
2016,1,21,15,30,807.0,82.0,7.0,13.0,431.0,61.85,49.62
2016,1,21,15,45,788.0,76.0,6.95,13.0,388.0,58.44,46.72
2016,1,21,16,0,769.0,70.0,6.9,13.0,345.0,54.94,43.69
2016,1,21,16,15,729.0,65.5,6.5,12.0,296.5,52.49,41.73
2016,1,21,16,30,689.0,61.0,6.1,11.0,248.0,45.74,35.79
2016,1,21,16,45,640.0,52.5,5.75,10.5,199.5,40.21,30.73
2016,1,21,17,0,591.0,44.0,5.4,10.0,151.0,37.66,28.19
2016,1,21,17,15,481.0,35.0,5.05,9.5,103.5,27.97,19.02
2016,1,21,17,30,371.0,26.0,4.7,9.0,56.0,21.32,11.03
2016,1,21,17,45,185.5,13.0,4.35,8.5,28.0,11.82,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
