Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,45,640.0,62.5,2.1,14.0,233.0,552.15,455.52
2016,2,1,9,0,703.0,68.0,2.3,15.0,285.0,613.91,502.41
2016,2,1,9,15,352.0,101.5,2.6,15.5,210.5,399.93,330.97
2016,2,1,9,30,1.0,135.0,2.9,16.0,136.0,129.16,102.72
2016,2,1,9,45,4.0,150.0,3.25,17.0,152.0,144.84,115.51
2016,2,1,10,0,7.0,165.0,3.6,18.0,168.0,160.51,127.66
2016,2,1,10,15,11.0,181.0,3.9,18.5,186.5,177.91,141.32
2016,2,1,10,30,15.0,197.0,4.2,19.0,205.0,195.13,154.71
2016,2,1,10,45,131.5,235.0,4.5,19.5,312.5,342.09,273.85
2016,2,1,11,0,248.0,273.0,4.8,20.0,420.0,462.52,368.24
2016,2,1,11,15,581.0,183.0,5.05,20.0,545.5,624.25,497.22
2016,2,1,11,30,914.0,93.0,5.3,20.0,671.0,750.78,595.43
2016,2,1,11,45,914.5,96.0,5.55,20.5,687.0,732.48,579.75
2016,2,1,12,0,915.0,99.0,5.8,21.0,703.0,710.9,561.58
2016,2,1,12,15,917.5,99.5,5.95,21.0,711.5,684.96,540.67
2016,2,1,12,30,920.0,100.0,6.1,21.0,720.0,655.92,517.01
2016,2,1,12,45,918.0,100.5,6.35,21.5,719.5,621.33,487.89
2016,2,1,13,0,916.0,101.0,6.6,22.0,719.0,584.2,456.21
2016,2,1,13,15,912.5,100.5,6.75,22.0,710.0,543.04,421.44
2016,2,1,13,30,909.0,100.0,6.9,22.0,701.0,499.83,384.2
2016,2,1,13,45,900.5,100.0,7.05,22.0,682.5,453.16,343.38
2016,2,1,14,0,892.0,100.0,7.2,22.0,664.0,401.87,298.09
2016,2,1,14,15,882.0,98.5,7.2,22.0,638.5,350.51,251.95
2016,2,1,14,30,872.0,97.0,7.2,22.0,613.0,298.63,205.18
2016,2,1,14,45,854.5,96.0,7.2,22.0,579.0,245.36,158.4
2016,2,1,15,0,837.0,95.0,7.2,22.0,545.0,192.85,114.93
2016,2,1,15,15,817.0,92.5,6.9,22.0,505.5,139.96,77.25
2016,2,1,15,30,797.0,90.0,6.6,22.0,466.0,88.65,52.55
2016,2,1,15,45,763.5,87.5,6.3,22.0,420.0,65.79,51.21
2016,2,1,16,0,730.0,85.0,6.0,22.0,374.0,59.42,45.87
2016,2,1,16,15,690.0,80.0,5.45,21.5,325.0,57.29,44.24
2016,2,1,16,30,650.0,75.0,4.9,21.0,276.0,55.17,42.54
2016,2,1,16,45,583.5,68.5,4.4,20.5,225.0,51.7,39.57
2016,2,1,17,0,517.0,62.0,3.9,20.0,174.0,48.24,36.44
2016,2,1,17,15,421.5,51.0,3.75,19.5,126.0,40.64,29.5
2016,2,1,17,30,326.0,40.0,3.6,19.0,78.0,32.84,21.99
2016,2,1,17,45,163.0,20.0,3.45,18.5,39.0,16.05,3.71
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,242.0,17.0,3.15,9.0,45.5,192.89,111.86
2016,2,2,8,0,484.0,34.0,3.5,10.0,91.0,378.39,309.16
2016,2,2,8,15,578.0,41.5,3.75,10.5,143.5,453.91,380.12
2016,2,2,8,30,672.0,49.0,4.0,11.0,196.0,540.76,455.26
2016,2,2,8,45,727.5,54.0,4.3,12.0,250.0,599.69,503.27
2016,2,2,9,0,783.0,59.0,4.6,13.0,304.0,658.01,548.67
2016,2,2,9,15,818.5,63.0,4.95,13.5,355.5,699.32,580.42
2016,2,2,9,30,854.0,67.0,5.3,14.0,407.0,738.45,609.68
2016,2,2,9,45,877.0,70.0,5.7,15.0,453.5,764.33,627.21
2016,2,2,10,0,900.0,73.0,6.1,16.0,500.0,780.75,637.22
2016,2,2,10,15,917.0,75.0,6.05,16.0,541.0,794.59,645.89
2016,2,2,10,30,934.0,77.0,6.0,16.0,582.0,804.95,651.97
2016,2,2,10,45,945.0,79.5,5.95,16.5,616.0,807.69,651.16
2016,2,2,11,0,956.0,82.0,5.9,17.0,650.0,806.66,647.7
2016,2,2,11,15,964.0,83.0,5.85,17.0,676.0,797.97,639.94
2016,2,2,11,30,972.0,84.0,5.8,17.0,702.0,785.53,629.58
2016,2,2,11,45,975.0,86.0,5.8,17.5,719.5,766.93,613.8
2016,2,2,12,0,978.0,88.0,5.8,18.0,737.0,744.76,594.08
2016,2,2,12,15,980.0,88.5,5.7,18.0,746.0,716.98,570.74
2016,2,2,12,30,982.0,89.0,5.6,18.0,755.0,685.92,544.62
2016,2,2,12,45,982.0,89.0,5.55,18.5,755.0,650.08,513.63
2016,2,2,13,0,982.0,89.0,5.5,19.0,755.0,611.38,479.98
2016,2,2,13,15,979.0,88.5,5.4,19.0,745.5,568.03,442.94
2016,2,2,13,30,976.0,88.0,5.3,19.0,736.0,522.4,403.3
2016,2,2,13,45,970.0,87.0,5.25,19.0,718.0,473.04,359.97
2016,2,2,14,0,964.0,86.0,5.2,19.0,700.0,422.08,314.42
2016,2,2,14,15,955.5,85.0,5.05,19.0,674.0,368.99,266.32
2016,2,2,14,30,947.0,84.0,4.9,19.0,648.0,315.0,217.23
2016,2,2,14,45,934.5,82.0,4.8,19.0,613.5,258.75,167.24
2016,2,2,15,0,922.0,80.0,4.7,19.0,579.0,202.51,119.98
2016,2,2,15,15,904.5,78.0,4.35,18.5,538.5,146.06,79.23
2016,2,2,15,30,887.0,76.0,4.0,18.0,498.0,83.4,45.94
2016,2,2,15,45,862.5,73.0,3.7,17.5,451.0,55.11,42.82
2016,2,2,16,0,838.0,70.0,3.4,17.0,404.0,53.91,41.99
2016,2,2,16,15,801.5,66.0,2.95,16.0,353.0,51.85,40.45
2016,2,2,16,30,765.0,62.0,2.5,15.0,302.0,49.79,38.86
2016,2,2,16,45,708.5,56.5,2.1,14.0,248.5,46.35,35.92
2016,2,2,17,0,652.0,51.0,1.7,13.0,195.0,42.89,32.82
2016,2,2,17,15,556.5,43.5,1.7,12.0,143.0,34.25,24.88
2016,2,2,17,30,461.0,36.0,1.7,11.0,91.0,29.23,19.81
2016,2,2,17,45,230.5,18.0,1.75,10.5,45.5,14.26,3.69
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,244.0,17.0,4.85,3.5,46.5,195.55,123.28
2016,2,3,8,0,488.0,34.0,5.2,4.0,93.0,382.32,321.97
2016,2,3,8,15,579.0,42.0,5.35,4.5,145.5,456.97,394.33
2016,2,3,8,30,670.0,50.0,5.5,5.0,198.0,542.69,471.03
2016,2,3,8,45,731.0,54.5,5.65,5.5,253.0,605.1,524.17
2016,2,3,9,0,792.0,59.0,5.8,6.0,308.0,667.05,574.66
2016,2,3,9,15,602.5,100.0,5.7,6.5,307.5,591.3,509.56
2016,2,3,9,30,413.0,141.0,5.6,7.0,307.0,496.09,425.86
2016,2,3,9,45,664.5,105.0,5.55,7.5,407.0,651.76,555.37
2016,2,3,10,0,916.0,69.0,5.5,8.0,507.0,791.06,662.61
2016,2,3,10,15,932.0,71.0,5.45,8.5,548.0,804.35,669.1
2016,2,3,10,30,948.0,73.0,5.4,9.0,589.0,814.1,673.49
2016,2,3,10,45,960.5,74.0,5.4,9.5,623.0,816.32,672.48
2016,2,3,11,0,973.0,75.0,5.4,10.0,657.0,814.77,668.77
2016,2,3,11,15,980.5,76.0,5.35,10.0,683.0,805.68,660.51
2016,2,3,11,30,988.0,77.0,5.3,10.0,709.0,792.79,649.58
2016,2,3,11,45,990.5,79.0,5.3,10.5,726.5,773.69,633.13
2016,2,3,12,0,993.0,81.0,5.3,11.0,744.0,750.98,613.12
2016,2,3,12,15,995.0,81.5,5.2,11.0,752.5,722.93,589.05
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,691.54,562.1
2016,2,3,12,45,995.0,82.5,5.1,11.5,760.5,654.65,529.81
2016,2,3,13,0,993.0,83.0,5.1,12.0,760.0,614.97,494.83
2016,2,3,13,15,990.0,82.5,5.05,12.0,751.0,571.25,456.78
2016,2,3,13,30,987.0,82.0,5.0,12.0,742.0,525.22,416.0
2016,2,3,13,45,980.5,82.0,4.95,12.5,724.0,476.09,371.08
2016,2,3,14,0,974.0,82.0,4.9,13.0,706.0,425.35,324.03
2016,2,3,14,15,966.0,81.0,4.85,12.5,680.0,371.92,275.22
2016,2,3,14,30,958.0,80.0,4.8,12.0,654.0,317.53,225.02
2016,2,3,14,45,944.5,79.0,4.8,12.0,619.5,261.26,173.64
2016,2,3,15,0,931.0,78.0,4.8,12.0,585.0,205.07,124.97
2016,2,3,15,15,914.5,75.5,4.7,12.0,544.5,147.79,81.86
2016,2,3,15,30,898.0,73.0,4.6,12.0,504.0,91.45,52.36
2016,2,3,15,45,875.0,70.5,4.5,12.0,457.5,53.21,42.08
2016,2,3,16,0,852.0,68.0,4.4,12.0,411.0,52.33,41.44
2016,2,3,16,15,818.0,64.0,3.95,11.0,360.0,50.22,39.81
2016,2,3,16,30,784.0,60.0,3.5,10.0,309.0,48.1,38.12
2016,2,3,16,45,731.5,55.0,3.05,9.5,255.0,45.02,35.39
2016,2,3,17,0,679.0,50.0,2.6,9.0,201.0,41.96,32.53
2016,2,3,17,15,591.0,42.0,2.45,8.0,149.0,35.98,26.89
2016,2,3,17,30,503.0,34.0,2.3,7.0,97.0,29.92,20.85
2016,2,3,17,45,330.5,22.5,2.2,6.5,55.5,18.36,7.32
2016,2,3,18,0,158.0,11.0,2.1,6.0,14.0,10.01,0.0
2016,2,3,18,15,79.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,101.0,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,202.0,10.0,1.1,1.0,14.0,122.33,0.0
2016,2,4,7,45,372.0,21.5,1.2,2.0,57.0,273.26,181.16
2016,2,4,8,0,542.0,33.0,1.3,3.0,100.0,408.56,339.36
2016,2,4,8,15,628.0,40.0,1.3,3.5,153.5,488.93,412.56
2016,2,4,8,30,714.0,47.0,1.3,4.0,207.0,571.45,481.71
2016,2,4,8,45,763.5,52.0,1.35,5.0,261.0,627.31,525.1
2016,2,4,9,0,813.0,57.0,1.4,6.0,315.0,682.35,565.51
2016,2,4,9,15,846.0,60.5,1.45,6.5,367.0,721.92,593.45
2016,2,4,9,30,879.0,64.0,1.5,7.0,419.0,752.62,613.98
2016,2,4,9,45,901.0,67.0,1.6,8.0,466.5,778.22,629.72
2016,2,4,10,0,923.0,70.0,1.7,9.0,514.0,800.75,642.96
2016,2,4,10,15,939.0,72.0,1.8,9.5,555.0,814.1,650.59
2016,2,4,10,30,955.0,74.0,1.9,10.0,596.0,823.88,655.78
2016,2,4,10,45,966.5,75.5,2.0,10.5,630.0,825.92,655.52
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,824.13,652.72
2016,2,4,11,15,985.5,78.0,2.1,11.0,690.5,814.95,645.1
2016,2,4,11,30,993.0,79.0,2.1,11.0,717.0,801.95,634.97
2016,2,4,11,45,988.5,84.0,2.15,11.5,733.5,780.97,618.54
2016,2,4,12,0,984.0,89.0,2.2,12.0,750.0,756.54,598.69
2016,2,4,12,15,986.5,89.5,2.15,12.0,759.0,728.86,576.28
2016,2,4,12,30,989.0,90.0,2.1,12.0,768.0,697.85,551.09
2016,2,4,12,45,991.0,89.0,2.1,12.5,768.5,661.9,521.16
2016,2,4,13,0,993.0,88.0,2.1,13.0,769.0,622.94,488.42
2016,2,4,13,15,990.5,87.5,2.0,13.0,760.0,579.32,451.83
2016,2,4,13,30,988.0,87.0,1.9,13.0,751.0,533.34,412.57
2016,2,4,13,45,984.5,85.5,1.85,13.0,733.5,483.92,369.85
2016,2,4,14,0,981.0,84.0,1.8,13.0,716.0,432.65,324.54
2016,2,4,14,15,973.0,83.0,1.75,13.0,689.5,378.76,276.23
2016,2,4,14,30,965.0,82.0,1.7,13.0,663.0,323.88,226.52
2016,2,4,14,45,945.5,83.0,1.65,13.0,627.5,267.41,176.32
2016,2,4,15,0,926.0,84.0,1.6,13.0,592.0,211.56,129.0
2016,2,4,15,15,908.5,81.5,1.45,12.5,550.5,154.21,86.35
2016,2,4,15,30,891.0,79.0,1.3,12.0,509.0,90.73,50.46
2016,2,4,15,45,867.0,76.0,1.2,12.0,462.0,57.18,45.6
2016,2,4,16,0,843.0,73.0,1.1,12.0,415.0,56.06,44.79
2016,2,4,16,15,808.0,68.5,1.0,11.0,363.5,53.69,42.96
2016,2,4,16,30,773.0,64.0,0.9,10.0,312.0,51.29,41.04
2016,2,4,16,45,719.5,58.5,0.85,9.5,258.0,47.91,38.06
2016,2,4,17,0,666.0,53.0,0.8,9.0,204.0,44.53,34.93
2016,2,4,17,15,577.0,45.0,0.9,8.0,151.5,35.38,26.42
2016,2,4,17,30,488.0,37.0,1.0,7.0,99.0,29.95,20.98
2016,2,4,17,45,319.0,24.5,1.15,6.5,57.0,20.09,9.24
2016,2,4,18,0,150.0,12.0,1.3,6.0,15.0,10.91,0.0
2016,2,4,18,15,75.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,70.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,141.0,11.0,1.9,2.0,14.0,89.42,0.0
2016,2,5,7,45,308.5,24.0,2.25,3.0,55.5,247.85,170.89
2016,2,5,8,0,476.0,37.0,2.6,4.0,97.0,381.29,319.41
2016,2,5,8,15,563.5,45.5,2.6,4.5,149.0,461.48,393.36
2016,2,5,8,30,651.0,54.0,2.6,5.0,201.0,544.76,465.26
2016,2,5,8,45,700.5,60.0,2.65,6.0,254.0,594.74,505.24
2016,2,5,9,0,750.0,66.0,2.7,7.0,307.0,650.17,547.29
2016,2,5,9,15,784.5,70.5,3.15,8.0,358.0,691.38,578.26
2016,2,5,9,30,819.0,75.0,3.6,9.0,409.0,730.41,606.62
2016,2,5,9,45,839.5,79.5,4.05,10.0,454.5,756.16,624.11
2016,2,5,10,0,860.0,84.0,4.5,11.0,500.0,778.82,639.82
2016,2,5,10,15,877.0,86.5,4.45,11.5,540.5,793.11,647.38
2016,2,5,10,30,894.0,89.0,4.4,12.0,581.0,803.9,652.34
2016,2,5,10,45,903.5,92.0,4.4,12.5,614.0,805.87,651.14
2016,2,5,11,0,913.0,95.0,4.4,13.0,647.0,798.61,643.28
2016,2,5,11,15,921.5,96.5,4.35,13.0,673.0,791.22,636.47
2016,2,5,11,30,930.0,98.0,4.3,13.0,699.0,780.17,627.13
2016,2,5,11,45,933.0,100.0,4.25,13.5,716.0,762.12,611.53
2016,2,5,12,0,936.0,102.0,4.2,14.0,733.0,740.63,592.3
2016,2,5,12,15,938.5,102.0,4.15,14.0,742.0,713.51,569.95
2016,2,5,12,30,941.0,102.0,4.1,14.0,751.0,683.23,544.94
2016,2,5,12,45,830.0,140.0,4.05,14.0,712.5,620.72,494.14
2016,2,5,13,0,719.0,178.0,4.0,14.0,674.0,558.96,443.89
2016,2,5,13,15,826.0,140.5,3.95,14.0,703.5,546.94,432.14
2016,2,5,13,30,933.0,103.0,3.9,14.0,733.0,525.28,411.16
2016,2,5,13,45,767.0,152.0,3.9,14.0,662.0,448.88,348.53
2016,2,5,14,0,601.0,201.0,3.9,14.0,591.0,386.26,297.51
2016,2,5,14,15,751.5,150.0,3.85,14.0,618.5,358.64,268.07
2016,2,5,14,30,902.0,99.0,3.8,14.0,646.0,318.8,226.13
2016,2,5,14,45,879.0,100.5,3.75,14.0,610.5,264.32,177.38
2016,2,5,15,0,856.0,102.0,3.7,14.0,575.0,211.11,131.99
2016,2,5,15,15,837.5,99.0,3.55,13.5,534.5,156.37,90.69
2016,2,5,15,30,819.0,96.0,3.4,13.0,494.0,103.06,61.33
2016,2,5,15,45,790.0,92.5,3.3,13.0,447.5,69.27,56.12
2016,2,5,16,0,761.0,89.0,3.2,13.0,401.0,61.92,49.77
2016,2,5,16,15,722.5,83.5,2.75,12.0,350.5,59.52,47.97
2016,2,5,16,30,684.0,78.0,2.3,11.0,300.0,57.09,46.06
2016,2,5,16,45,623.0,71.5,1.9,10.5,247.0,53.71,43.11
2016,2,5,17,0,562.0,65.0,1.5,10.0,194.0,50.33,40.0
2016,2,5,17,15,472.0,54.5,1.5,9.0,143.5,43.27,33.41
2016,2,5,17,30,382.0,44.0,1.5,8.0,93.0,36.04,26.31
2016,2,5,17,45,232.0,28.0,1.5,7.5,53.5,23.15,12.06
2016,2,5,18,0,82.0,12.0,1.5,7.0,14.0,10.91,0.0
2016,2,5,18,15,41.0,6.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,79.5,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,159.0,12.0,5.5,4.0,16.0,100.9,0.0
2016,2,6,7,45,323.0,24.5,5.65,4.5,57.5,259.38,185.3
2016,2,6,8,0,487.0,37.0,5.8,5.0,99.0,389.77,329.78
2016,2,6,8,15,575.0,45.0,6.2,5.5,152.0,470.23,406.17
2016,2,6,8,30,663.0,53.0,6.6,6.0,205.0,547.88,476.22
2016,2,6,8,45,713.5,59.0,7.0,7.0,258.5,605.24,524.59
2016,2,6,9,0,764.0,65.0,7.4,8.0,312.0,661.8,570.15
2016,2,6,9,15,799.0,69.0,7.5,8.5,363.5,703.11,602.09
2016,2,6,9,30,834.0,73.0,7.6,9.0,415.0,742.23,631.36
2016,2,6,9,45,860.5,75.5,7.75,10.0,462.5,770.41,650.2
2016,2,6,10,0,887.0,78.0,7.9,11.0,510.0,795.56,666.32
2016,2,6,10,15,904.0,80.0,7.85,11.0,551.5,803.03,670.3
2016,2,6,10,30,921.0,82.0,7.8,11.0,593.0,813.62,676.87
2016,2,6,10,45,934.0,83.5,7.75,11.5,627.0,816.93,676.58
2016,2,6,11,0,947.0,85.0,7.7,12.0,661.0,816.51,673.56
2016,2,6,11,15,955.0,86.5,7.6,12.0,687.5,808.53,665.99
2016,2,6,11,30,963.0,88.0,7.5,12.0,714.0,796.8,655.7
2016,2,6,11,45,971.0,87.5,7.45,12.5,732.5,779.21,640.01
2016,2,6,12,0,979.0,87.0,7.4,13.0,751.0,757.93,621.02
2016,2,6,12,15,981.5,87.5,7.25,13.0,760.5,730.41,597.14
2016,2,6,12,30,984.0,88.0,7.1,13.0,770.0,699.56,570.38
2016,2,6,12,45,984.5,87.5,7.0,13.0,770.0,663.36,539.18
2016,2,6,13,0,985.0,87.0,6.9,13.0,770.0,624.26,505.13
2016,2,6,13,15,982.5,87.0,6.75,13.0,761.5,581.34,467.26
2016,2,6,13,30,980.0,87.0,6.6,13.0,753.0,536.05,426.7
2016,2,6,13,45,975.5,86.0,6.45,13.0,735.5,486.88,382.16
2016,2,6,14,0,971.0,85.0,6.3,13.0,718.0,435.96,335.26
2016,2,6,14,15,963.0,84.0,6.15,13.0,692.0,382.38,285.44
2016,2,6,14,30,955.0,83.0,6.0,13.0,666.0,327.83,234.4
2016,2,6,14,45,937.5,83.5,5.85,13.0,631.0,271.68,182.92
2016,2,6,15,0,920.0,84.0,5.7,13.0,596.0,215.96,134.22
2016,2,6,15,15,903.5,81.5,5.45,12.5,555.0,158.84,90.2
2016,2,6,15,30,887.0,79.0,5.2,12.0,514.0,95.38,52.29
2016,2,6,15,45,864.0,76.0,5.0,12.0,467.5,56.89,45.32
2016,2,6,16,0,841.0,73.0,4.8,12.0,421.0,55.79,44.49
2016,2,6,16,15,807.0,69.0,4.2,11.0,369.5,53.83,43.04
2016,2,6,16,30,773.0,65.0,3.6,10.0,318.0,51.88,41.53
2016,2,6,16,45,723.5,59.0,3.05,9.5,264.5,48.12,38.21
2016,2,6,17,0,674.0,53.0,2.5,9.0,211.0,44.3,34.7
2016,2,6,17,15,589.5,45.0,2.25,8.0,158.0,35.19,26.27
2016,2,6,17,30,505.0,37.0,2.0,7.0,105.0,29.74,20.89
2016,2,6,17,45,349.0,25.0,1.8,6.5,62.0,20.37,10.44
2016,2,6,18,0,193.0,13.0,1.6,6.0,19.0,11.82,0.0
2016,2,6,18,15,96.5,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,58.5,6.5,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,117.0,13.0,3.0,2.0,17.0,78.38,0.0
2016,2,7,7,45,279.5,27.5,3.05,2.5,58.5,238.57,175.45
2016,2,7,8,0,442.0,42.0,3.1,3.0,100.0,368.08,311.53
2016,2,7,8,15,531.5,51.5,3.15,4.0,152.5,451.12,387.17
2016,2,7,8,30,621.0,61.0,3.2,5.0,205.0,537.07,460.92
2016,2,7,8,45,685.5,65.5,3.3,6.0,260.0,600.99,512.69
2016,2,7,9,0,750.0,70.0,3.4,7.0,315.0,659.95,557.75
2016,2,7,9,15,785.0,74.0,3.55,7.5,366.5,701.33,588.49
2016,2,7,9,30,820.0,78.0,3.7,8.0,418.0,740.45,616.69
2016,2,7,9,45,848.5,80.0,3.9,9.0,465.5,769.6,635.72
2016,2,7,10,0,877.0,82.0,4.1,10.0,513.0,795.73,652.14
2016,2,7,10,15,894.0,84.5,4.25,10.5,554.0,810.2,660.99
2016,2,7,10,30,911.0,87.0,4.4,11.0,595.0,814.86,662.59
2016,2,7,10,45,924.0,88.5,4.6,12.0,629.5,818.16,662.42
2016,2,7,11,0,937.0,90.0,4.8,13.0,664.0,817.77,659.58
2016,2,7,11,15,945.0,91.5,4.9,13.5,690.0,809.84,651.94
2016,2,7,11,30,953.0,93.0,5.0,14.0,716.0,798.18,641.71
2016,2,7,11,45,955.0,95.0,5.1,14.5,733.0,779.04,626.07
2016,2,7,12,0,957.0,97.0,5.2,15.0,750.0,756.43,607.11
2016,2,7,12,15,959.0,97.5,5.2,15.0,759.0,728.96,584.48
2016,2,7,12,30,961.0,98.0,5.2,15.0,768.0,698.25,559.06
2016,2,7,12,45,962.5,97.0,5.2,15.5,768.5,662.73,528.55
2016,2,7,13,0,964.0,96.0,5.2,16.0,769.0,624.31,495.32
2016,2,7,13,15,961.0,95.5,5.1,16.0,760.0,581.28,458.54
2016,2,7,13,30,958.0,95.0,5.0,16.0,751.0,536.0,419.2
2016,2,7,13,45,955.0,93.5,4.95,16.5,733.5,487.81,376.04
2016,2,7,14,0,952.0,92.0,4.9,17.0,716.0,437.79,330.57
2016,2,7,14,15,943.5,90.5,4.75,17.0,689.5,384.36,282.21
2016,2,7,14,30,935.0,89.0,4.6,17.0,663.0,330.07,232.67
2016,2,7,14,45,923.5,87.0,4.45,17.5,629.5,274.1,181.92
2016,2,7,15,0,912.0,85.0,4.3,18.0,596.0,218.05,133.39
2016,2,7,15,15,895.0,82.5,3.95,17.5,555.0,161.19,90.21
2016,2,7,15,30,878.0,80.0,3.6,17.0,514.0,98.07,52.59
2016,2,7,15,45,854.5,77.0,3.25,17.0,467.5,57.44,44.87
2016,2,7,16,0,831.0,74.0,2.9,17.0,421.0,56.37,44.1
2016,2,7,16,15,797.0,69.5,2.65,15.5,369.5,54.05,42.44
2016,2,7,16,30,763.0,65.0,2.4,14.0,318.0,51.69,40.7
2016,2,7,16,45,711.5,59.5,2.2,13.0,264.5,48.37,37.9
2016,2,7,17,0,660.0,54.0,2.0,12.0,211.0,45.02,34.95
2016,2,7,17,15,575.5,46.0,2.0,11.0,158.5,35.88,26.58
2016,2,7,17,30,491.0,38.0,2.0,10.0,106.0,30.48,21.31
2016,2,7,17,45,334.5,26.0,2.0,9.5,62.5,21.16,11.25
2016,2,7,18,0,178.0,14.0,2.0,9.0,19.0,12.73,0.0
2016,2,7,18,15,89.0,7.0,2.0,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,3.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,4.0,20.0,18.19,0.0
2016,2,8,7,45,278.0,27.0,4.45,5.0,64.5,239.71,179.45
2016,2,8,8,0,556.0,34.0,4.6,6.0,109.0,426.04,359.4
2016,2,8,8,15,637.0,40.5,4.9,6.5,162.5,503.88,432.01
2016,2,8,8,30,718.0,47.0,5.2,7.0,216.0,583.7,501.43
2016,2,8,8,45,766.5,51.5,5.55,8.0,270.5,638.99,546.92
2016,2,8,9,0,815.0,56.0,5.9,9.0,325.0,693.48,589.7
2016,2,8,9,15,756.5,70.5,5.9,9.5,350.5,678.45,575.28
2016,2,8,9,30,698.0,85.0,5.9,10.0,376.0,662.22,559.84
2016,2,8,9,45,665.5,106.0,5.95,10.5,408.0,665.52,560.13
2016,2,8,10,0,633.0,127.0,6.0,11.0,440.0,664.27,556.49
2016,2,8,10,15,600.0,150.5,5.95,11.5,466.0,661.27,550.39
2016,2,8,10,30,567.0,174.0,5.9,12.0,492.0,649.63,537.74
2016,2,8,10,45,591.5,177.5,5.9,12.5,526.5,664.34,547.19
2016,2,8,11,0,616.0,181.0,5.9,13.0,561.0,681.62,558.29
2016,2,8,11,15,803.0,128.5,5.95,13.0,644.0,751.39,614.1
2016,2,8,11,30,990.0,76.0,6.0,13.0,727.0,810.43,658.26
2016,2,8,11,45,989.0,79.5,6.1,13.5,744.0,790.39,641.23
2016,2,8,12,0,988.0,83.0,6.2,14.0,761.0,766.79,621.89
2016,2,8,12,15,990.5,83.5,6.2,14.0,770.5,739.07,598.68
2016,2,8,12,30,993.0,84.0,6.2,14.0,780.0,707.97,572.55
2016,2,8,12,45,996.0,82.5,6.25,14.5,781.0,672.0,541.34
2016,2,8,13,0,999.0,81.0,6.3,15.0,782.0,632.93,507.19
2016,2,8,13,15,997.0,80.5,6.25,15.0,773.5,589.25,469.46
2016,2,8,13,30,995.0,80.0,6.2,15.0,765.0,543.14,428.93
2016,2,8,13,45,993.0,78.0,6.2,15.0,747.5,493.48,384.67
2016,2,8,14,0,991.0,76.0,6.2,15.0,730.0,441.82,337.72
2016,2,8,14,15,984.0,75.0,6.15,15.0,704.0,387.59,287.74
2016,2,8,14,30,977.0,74.0,6.1,15.0,678.0,332.26,236.29
2016,2,8,14,45,969.0,71.5,6.1,15.0,644.5,274.63,183.34
2016,2,8,15,0,961.0,69.0,6.1,15.0,611.0,216.53,132.07
2016,2,8,15,15,946.0,67.0,5.95,14.5,570.0,157.79,86.18
2016,2,8,15,30,931.0,65.0,5.8,14.0,529.0,99.79,52.24
2016,2,8,15,45,912.5,62.0,5.7,14.0,482.5,54.61,42.91
2016,2,8,16,0,894.0,59.0,5.6,14.0,436.0,52.4,41.09
2016,2,8,16,15,864.0,56.0,5.1,13.0,384.0,50.0,39.24
2016,2,8,16,30,834.0,53.0,4.6,12.0,332.0,47.51,37.25
2016,2,8,16,45,789.5,49.0,4.1,11.5,278.0,39.75,30.36
2016,2,8,17,0,745.0,45.0,3.6,11.0,224.0,37.29,28.11
2016,2,8,17,15,668.0,39.0,3.3,10.0,170.0,32.94,24.06
2016,2,8,17,30,591.0,33.0,3.0,9.0,116.0,28.58,19.76
2016,2,8,17,45,440.0,23.5,2.7,8.0,70.0,20.66,11.23
2016,2,8,18,0,289.0,14.0,2.4,7.0,24.0,12.73,0.0
2016,2,8,18,15,144.5,7.0,2.3,6.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,124.0,6.5,3.05,3.0,10.5,0.0,0.0
2016,2,9,7,30,248.0,13.0,3.3,4.0,21.0,154.33,0.0
2016,2,9,7,45,404.5,23.0,3.55,5.0,65.5,306.27,234.05
2016,2,9,8,0,561.0,33.0,3.8,6.0,110.0,430.24,362.1
2016,2,9,8,15,640.0,39.5,3.7,7.0,163.5,506.86,431.21
2016,2,9,8,30,719.0,46.0,3.6,8.0,217.0,585.58,496.43
2016,2,9,8,45,766.0,50.0,3.5,9.0,271.0,639.28,537.97
2016,2,9,9,0,813.0,54.0,3.4,10.0,325.0,692.16,576.5
2016,2,9,9,15,843.5,57.0,3.6,11.0,376.5,723.04,597.57
2016,2,9,9,30,874.0,60.0,3.8,12.0,428.0,758.48,621.48
2016,2,9,9,45,894.5,62.5,4.05,13.0,474.5,782.92,636.71
2016,2,9,10,0,915.0,65.0,4.3,14.0,521.0,804.29,649.67
2016,2,9,10,15,930.0,67.0,4.4,14.5,561.5,817.38,656.98
2016,2,9,10,30,945.0,69.0,4.5,15.0,602.0,826.9,661.77
2016,2,9,10,45,954.5,70.5,4.6,15.5,636.0,827.82,660.36
2016,2,9,11,0,964.0,72.0,4.7,16.0,670.0,824.97,656.39
2016,2,9,11,15,971.0,73.5,4.75,16.5,696.0,816.4,648.11
2016,2,9,11,30,978.0,75.0,4.8,17.0,722.0,804.02,637.24
2016,2,9,11,45,972.0,81.0,4.85,17.5,737.5,783.31,620.44
2016,2,9,12,0,966.0,87.0,4.9,18.0,753.0,759.17,601.19
2016,2,9,12,15,968.0,87.0,4.9,18.0,762.0,731.12,578.56
2016,2,9,12,30,970.0,87.0,4.9,18.0,771.0,699.82,553.17
2016,2,9,12,45,970.5,86.5,4.9,18.5,771.0,664.02,522.94
2016,2,9,13,0,971.0,86.0,4.9,19.0,771.0,625.34,490.05
2016,2,9,13,15,968.5,85.5,4.85,19.0,762.0,582.38,454.04
2016,2,9,13,30,966.0,85.0,4.8,19.0,753.0,537.1,415.4
2016,2,9,13,45,962.0,84.0,4.75,19.0,736.0,488.62,373.34
2016,2,9,14,0,958.0,83.0,4.7,19.0,719.0,438.36,328.85
2016,2,9,14,15,950.0,82.0,4.6,19.0,693.0,385.22,281.16
2016,2,9,14,30,942.0,81.0,4.5,19.0,667.0,331.14,232.14
2016,2,9,14,45,928.0,80.0,4.45,19.0,632.5,275.0,181.95
2016,2,9,15,0,914.0,79.0,4.4,19.0,598.0,219.02,133.73
2016,2,9,15,15,898.0,77.0,4.05,18.5,557.5,162.46,90.15
2016,2,9,15,30,882.0,75.0,3.7,18.0,517.0,106.78,57.51
2016,2,9,15,45,861.0,71.5,3.4,18.0,471.0,53.16,40.93
2016,2,9,16,0,840.0,68.0,3.1,18.0,425.0,51.58,39.71
2016,2,9,16,15,808.0,64.5,2.7,17.0,374.0,49.9,38.52
2016,2,9,16,30,776.0,61.0,2.3,16.0,323.0,48.22,37.28
2016,2,9,16,45,730.0,55.5,1.9,15.0,270.0,44.79,34.42
2016,2,9,17,0,684.0,50.0,1.5,14.0,217.0,41.29,31.37
2016,2,9,17,15,605.0,43.0,1.5,13.5,164.5,36.27,26.7
2016,2,9,17,30,526.0,36.0,1.5,13.0,112.0,31.19,21.75
2016,2,9,17,45,380.5,25.5,1.5,12.5,68.0,20.58,11.15
2016,2,9,18,0,235.0,15.0,1.5,12.0,24.0,13.64,0.0
2016,2,9,18,15,117.5,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,110.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,220.0,14.0,1.5,5.0,22.0,139.81,0.0
2016,2,10,7,45,372.5,25.0,1.75,6.0,66.0,297.96,229.13
2016,2,10,8,0,525.0,36.0,2.0,7.0,110.0,411.93,343.52
2016,2,10,8,15,606.0,43.0,2.1,7.5,163.0,490.23,413.44
2016,2,10,8,30,687.0,50.0,2.2,8.0,216.0,570.57,480.04
2016,2,10,8,45,735.5,55.0,2.3,9.0,270.0,626.27,523.06
2016,2,10,9,0,784.0,60.0,2.4,10.0,324.0,681.2,563.4
2016,2,10,9,15,816.5,63.5,2.65,11.0,375.5,720.77,591.3
2016,2,10,9,30,849.0,67.0,2.9,12.0,427.0,758.12,616.75
2016,2,10,9,45,871.0,70.0,3.2,13.0,473.5,777.17,628.29
2016,2,10,10,0,893.0,73.0,3.5,14.0,520.0,800.08,642.59
2016,2,10,10,15,908.5,75.0,3.45,14.5,561.0,813.38,649.08
2016,2,10,10,30,924.0,77.0,3.4,15.0,602.0,823.19,653.11
2016,2,10,10,45,934.5,79.0,3.4,15.5,636.0,825.43,652.06
2016,2,10,11,0,945.0,81.0,3.4,16.0,670.0,823.92,648.53
2016,2,10,11,15,953.0,82.0,3.35,16.5,696.0,815.6,640.04
2016,2,10,11,30,961.0,83.0,3.3,17.0,722.0,803.54,629.11
2016,2,10,11,45,965.0,84.0,3.25,17.5,740.0,784.83,613.63
2016,2,10,12,0,969.0,85.0,3.2,18.0,758.0,762.55,595.82
2016,2,10,12,15,971.5,85.5,3.2,18.5,767.0,735.26,573.35
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,704.66,548.08
2016,2,10,12,45,972.5,86.5,3.2,19.5,776.0,668.45,518.36
2016,2,10,13,0,971.0,87.0,3.2,20.0,776.0,629.46,486.1
2016,2,10,13,15,969.0,86.5,3.15,20.0,767.0,586.68,451.12
2016,2,10,13,30,967.0,86.0,3.1,20.0,758.0,541.54,413.49
2016,2,10,13,45,961.5,85.5,3.1,20.5,740.5,492.71,371.49
2016,2,10,14,0,956.0,85.0,3.1,21.0,723.0,442.23,327.27
2016,2,10,14,15,948.5,84.0,3.1,21.0,697.5,389.23,280.81
2016,2,10,14,30,941.0,83.0,3.1,21.0,672.0,335.24,232.82
2016,2,10,14,45,929.0,81.5,3.1,21.0,638.0,279.07,183.29
2016,2,10,15,0,917.0,80.0,3.1,21.0,604.0,222.85,135.34
2016,2,10,15,15,901.5,78.0,2.85,20.5,563.5,166.06,91.77
2016,2,10,15,30,886.0,76.0,2.6,20.0,523.0,110.09,58.65
2016,2,10,15,45,862.0,73.5,2.4,20.0,476.5,54.52,41.74
2016,2,10,16,0,838.0,71.0,2.2,20.0,430.0,53.74,41.23
2016,2,10,16,15,806.0,67.0,2.1,19.0,379.0,51.75,39.8
2016,2,10,16,30,774.0,63.0,2.0,18.0,328.0,49.74,38.3
2016,2,10,16,45,723.5,58.5,1.95,17.0,274.0,47.2,36.25
2016,2,10,17,0,673.0,54.0,1.9,16.0,220.0,44.7,34.11
2016,2,10,17,15,594.0,46.5,2.05,15.0,167.0,36.03,26.33
2016,2,10,17,30,515.0,39.0,2.2,14.0,114.0,31.07,21.58
2016,2,10,17,45,368.0,27.5,2.4,13.5,69.5,22.26,12.66
2016,2,10,18,0,221.0,16.0,2.6,13.0,25.0,13.15,0.0
2016,2,10,18,15,110.5,8.0,2.75,13.0,12.5,7.28,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,7.5,3.85,8.5,12.0,0.0,0.0
2016,2,11,7,30,242.0,15.0,4.0,9.0,24.0,154.15,0.0
2016,2,11,7,45,393.5,26.0,4.15,10.0,70.0,313.26,242.51
2016,2,11,8,0,545.0,37.0,4.3,11.0,116.0,427.79,355.63
2016,2,11,8,15,624.5,44.0,4.15,12.0,170.0,506.07,424.34
2016,2,11,8,30,704.0,51.0,4.0,13.0,224.0,586.18,489.23
2016,2,11,8,45,752.5,55.5,3.85,14.0,278.5,641.87,531.35
2016,2,11,9,0,801.0,60.0,3.7,15.0,333.0,696.7,570.44
2016,2,11,9,15,832.5,63.5,3.85,16.0,385.0,735.91,597.05
2016,2,11,9,30,864.0,67.0,4.0,17.0,437.0,772.81,621.15
2016,2,11,9,45,886.5,70.0,4.2,18.0,484.5,792.43,632.13
2016,2,11,10,0,909.0,73.0,4.4,19.0,532.0,815.91,646.01
2016,2,11,10,15,924.0,75.0,4.55,19.5,573.0,828.9,653.33
2016,2,11,10,30,939.0,77.0,4.7,20.0,614.0,838.33,658.19
2016,2,11,10,45,950.0,78.0,4.85,21.0,648.0,839.75,656.1
2016,2,11,11,0,961.0,79.0,5.0,22.0,682.0,837.4,651.49
2016,2,11,11,15,968.5,80.5,4.9,22.5,708.5,829.09,642.66
2016,2,11,11,30,976.0,82.0,4.8,23.0,735.0,816.96,631.34
2016,2,11,11,45,972.5,86.5,4.7,23.5,751.0,796.19,614.09
2016,2,11,12,0,969.0,91.0,4.6,24.0,767.0,771.98,594.65
2016,2,11,12,15,971.0,91.0,4.5,24.0,776.0,743.7,572.22
2016,2,11,12,30,973.0,91.0,4.4,24.0,785.0,712.16,547.1
2016,2,11,12,45,970.5,92.0,4.35,24.5,784.5,675.7,517.24
2016,2,11,13,0,968.0,93.0,4.3,25.0,784.0,636.5,484.96
2016,2,11,13,15,965.0,92.5,4.2,25.0,774.5,593.13,449.85
2016,2,11,13,30,962.0,92.0,4.1,25.0,765.0,547.5,412.24
2016,2,11,13,45,954.5,92.0,4.05,25.0,746.5,498.27,371.11
2016,2,11,14,0,947.0,92.0,4.0,25.0,728.0,447.56,327.84
2016,2,11,14,15,938.5,91.0,3.85,24.5,701.5,394.45,282.26
2016,2,11,14,30,930.0,90.0,3.7,24.0,675.0,340.47,235.19
2016,2,11,14,45,917.5,88.0,3.6,24.0,641.0,284.14,185.99
2016,2,11,15,0,905.0,86.0,3.5,24.0,607.0,227.86,138.36
2016,2,11,15,15,888.0,84.0,3.25,23.5,566.0,171.32,95.24
2016,2,11,15,30,871.0,82.0,3.0,23.0,525.0,108.42,56.18
2016,2,11,15,45,845.5,79.5,2.75,23.0,478.0,58.7,44.77
2016,2,11,16,0,820.0,77.0,2.5,23.0,431.0,58.09,44.42
2016,2,11,16,15,786.5,73.0,2.35,21.5,380.0,56.27,43.27
2016,2,11,16,30,753.0,69.0,2.2,20.0,329.0,54.46,42.08
2016,2,11,16,45,701.5,63.5,2.1,19.0,275.0,51.28,39.51
2016,2,11,17,0,650.0,58.0,2.0,18.0,221.0,43.92,33.15
2016,2,11,17,15,570.0,50.0,2.1,17.0,168.0,38.78,28.53
2016,2,11,17,30,490.0,42.0,2.2,16.0,115.0,33.55,23.57
2016,2,11,17,45,347.5,29.5,2.3,15.5,70.5,23.95,14.09
2016,2,11,18,0,205.0,17.0,2.4,15.0,26.0,13.99,0.0
2016,2,11,18,15,102.5,8.5,2.45,15.0,13.0,7.73,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
