Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,90.5,8.0,2.15,8.0,12.0,7.28,0.0
2016,2,12,7,30,181.0,16.0,2.5,9.0,24.0,146.85,0.0
2016,2,12,7,45,329.0,29.0,2.85,10.0,68.0,278.18,217.14
2016,2,12,8,0,477.0,42.0,3.2,11.0,112.0,398.95,330.97
2016,2,12,8,15,559.0,50.5,3.05,11.5,165.0,477.89,400.23
2016,2,12,8,30,641.0,59.0,2.9,12.0,218.0,559.51,467.28
2016,2,12,8,45,693.5,64.5,2.75,13.0,272.5,617.38,510.7
2016,2,12,9,0,746.0,70.0,2.6,14.0,327.0,670.43,548.01
2016,2,12,9,15,780.0,74.5,2.6,15.0,378.0,712.17,575.8
2016,2,12,9,30,814.0,79.0,2.6,16.0,429.0,751.7,601.01
2016,2,12,9,45,838.0,82.0,2.65,17.0,476.0,778.97,616.91
2016,2,12,10,0,862.0,85.0,2.7,18.0,523.0,803.18,630.4
2016,2,12,10,15,878.0,87.5,2.8,19.0,564.0,817.13,636.76
2016,2,12,10,30,894.0,90.0,2.9,20.0,605.0,827.54,640.72
2016,2,12,10,45,905.5,91.5,3.0,21.0,639.0,823.4,634.54
2016,2,12,11,0,917.0,93.0,3.1,22.0,673.0,822.15,630.69
2016,2,12,11,15,925.0,94.5,3.15,22.0,698.5,814.51,624.61
2016,2,12,11,30,933.0,96.0,3.2,22.0,724.0,803.17,616.15
2016,2,12,11,45,939.5,96.0,3.25,22.5,742.0,785.52,602.21
2016,2,12,12,0,946.0,96.0,3.3,23.0,760.0,764.29,585.94
2016,2,12,12,15,947.5,96.5,3.3,23.0,769.0,736.68,564.69
2016,2,12,12,30,949.0,97.0,3.3,23.0,778.0,705.88,540.82
2016,2,12,12,45,947.5,97.5,3.3,23.5,777.5,670.19,511.99
2016,2,12,13,0,946.0,98.0,3.3,24.0,777.0,631.79,480.74
2016,2,12,13,15,943.0,97.5,3.3,24.0,768.0,589.15,446.69
2016,2,12,13,30,940.0,97.0,3.3,24.0,759.0,544.3,410.13
2016,2,12,13,45,933.0,97.0,3.3,24.0,740.5,496.1,370.11
2016,2,12,14,0,926.0,97.0,3.3,24.0,722.0,446.44,327.91
2016,2,12,14,15,917.0,95.5,3.3,24.0,696.0,393.62,282.38
2016,2,12,14,30,908.0,94.0,3.3,24.0,670.0,340.04,235.5
2016,2,12,14,45,884.5,96.0,3.3,24.0,633.5,279.58,183.75
2016,2,12,15,0,861.0,98.0,3.3,24.0,597.0,225.48,138.36
2016,2,12,15,15,843.5,95.5,3.2,23.5,556.5,170.19,95.97
2016,2,12,15,30,826.0,93.0,3.1,23.0,516.0,116.19,63.07
2016,2,12,15,45,799.5,90.0,3.05,22.5,469.5,66.11,51.17
2016,2,12,16,0,773.0,87.0,3.0,22.0,423.0,65.44,50.9
2016,2,12,16,15,738.0,82.0,2.75,21.0,372.5,57.37,44.3
2016,2,12,16,30,703.0,77.0,2.5,20.0,322.0,55.31,42.81
2016,2,12,16,45,650.0,70.5,2.25,19.0,269.0,51.93,40.08
2016,2,12,17,0,597.0,64.0,2.0,18.0,216.0,48.49,37.16
2016,2,12,17,15,516.5,55.0,2.05,17.0,164.0,42.74,32.02
2016,2,12,17,30,436.0,46.0,2.1,16.0,112.0,36.87,26.5
2016,2,12,17,45,301.5,32.0,2.15,15.5,69.0,26.05,16.0
2016,2,12,18,0,167.0,18.0,2.2,15.0,26.0,14.8,0.0
2016,2,12,18,15,83.5,9.0,2.25,14.5,13.0,8.19,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,13,7,15,47.5,8.5,2.3,8.5,10.5,7.73,0.0
2016,2,13,7,30,95.0,17.0,2.3,9.0,21.0,97.1,0.0
2016,2,13,7,45,219.0,34.5,2.3,9.5,62.5,216.57,170.27
2016,2,13,8,0,343.0,52.0,2.3,10.0,104.0,323.52,269.39
2016,2,13,8,15,423.5,64.5,2.3,10.5,154.0,400.64,337.03
2016,2,13,8,30,504.0,77.0,2.3,11.0,204.0,485.07,407.35
2016,2,13,8,45,562.0,85.0,2.3,12.0,256.5,548.0,456.67
2016,2,13,9,0,620.0,93.0,2.3,13.0,309.0,610.73,503.28
2016,2,13,9,15,657.5,99.5,2.25,13.5,359.0,655.24,534.49
2016,2,13,9,30,695.0,106.0,2.2,14.0,409.0,697.97,563.45
2016,2,13,9,45,724.5,110.0,2.2,15.0,455.0,729.25,582.47
2016,2,13,10,0,754.0,114.0,2.2,16.0,501.0,757.88,599.22
2016,2,13,10,15,773.5,118.0,2.35,16.5,541.5,775.54,610.06
2016,2,13,10,30,793.0,122.0,2.5,17.0,582.0,789.94,618.68
2016,2,13,10,45,808.5,124.0,2.65,18.0,615.5,791.92,617.32
2016,2,13,11,0,824.0,126.0,2.8,19.0,649.0,794.47,616.58
2016,2,13,11,15,834.0,128.0,2.95,19.5,675.0,789.14,611.51
2016,2,13,11,30,844.0,130.0,3.1,20.0,701.0,780.23,604.07
2016,2,13,11,45,877.5,118.0,3.3,20.5,725.5,770.65,596.51
2016,2,13,12,0,911.0,106.0,3.5,21.0,750.0,752.91,582.95
2016,2,13,12,15,914.0,106.5,3.6,21.0,759.0,727.04,563.09
2016,2,13,12,30,917.0,107.0,3.7,21.0,768.0,698.0,540.59
2016,2,13,12,45,918.5,106.5,3.8,21.5,769.0,664.06,513.07
2016,2,13,13,0,920.0,106.0,3.9,22.0,770.0,627.31,482.97
2016,2,13,13,15,917.5,105.5,4.0,22.0,761.0,585.77,449.54
2016,2,13,13,30,915.0,105.0,4.1,22.0,752.0,542.03,413.57
2016,2,13,13,45,911.5,103.0,4.25,22.0,735.0,494.59,373.86
2016,2,13,14,0,908.0,101.0,4.4,22.0,718.0,445.48,331.79
2016,2,13,14,15,900.0,100.0,4.45,22.0,692.5,394.15,286.86
2016,2,13,14,30,892.0,99.0,4.5,22.0,667.0,341.96,240.49
2016,2,13,14,45,875.5,98.5,4.55,22.0,633.0,281.93,188.21
2016,2,13,15,0,859.0,98.0,4.6,22.0,599.0,227.44,141.57
2016,2,13,15,15,842.0,95.0,4.5,21.5,558.5,171.83,98.11
2016,2,13,15,30,825.0,92.0,4.4,21.0,518.0,117.46,63.99
2016,2,13,15,45,801.5,88.5,4.35,21.0,472.5,64.81,50.38
2016,2,13,16,0,778.0,85.0,4.3,21.0,427.0,63.72,49.63
2016,2,13,16,15,744.0,80.5,3.85,20.0,376.5,61.77,48.29
2016,2,13,16,30,710.0,76.0,3.4,19.0,326.0,54.44,42.22
2016,2,13,16,45,660.5,69.5,3.0,18.5,273.0,51.05,39.39
2016,2,13,17,0,611.0,63.0,2.6,18.0,220.0,47.58,36.37
2016,2,13,17,15,532.5,54.5,2.5,17.0,168.0,42.23,31.59
2016,2,13,17,30,454.0,46.0,2.4,16.0,116.0,36.77,26.45
2016,2,13,17,45,320.0,32.5,2.3,15.5,72.0,26.42,16.45
2016,2,13,18,0,186.0,19.0,2.2,15.0,28.0,15.66,0.0
2016,2,13,18,15,93.0,9.5,2.3,14.5,14.0,8.64,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,76.5,9.5,4.2,11.5,13.0,51.17,0.0
2016,2,14,7,30,153.0,19.0,4.5,12.0,26.0,136.13,0.0
2016,2,14,7,45,291.5,33.0,4.8,12.5,69.5,261.12,206.53
2016,2,14,8,0,430.0,47.0,5.1,13.0,113.0,376.94,313.74
2016,2,14,8,15,215.0,44.5,5.5,14.0,77.5,227.81,191.71
2016,2,14,8,30,0.0,42.0,5.9,15.0,42.0,37.04,25.99
2016,2,14,8,45,0.0,52.5,6.35,16.0,52.5,46.34,33.88
2016,2,14,9,0,0.0,63.0,6.8,17.0,63.0,55.66,41.57
2016,2,14,9,15,0.0,73.0,6.85,17.5,73.0,64.56,48.85
2016,2,14,9,30,0.0,83.0,6.9,18.0,83.0,73.7,56.24
2016,2,14,9,45,0.0,101.5,7.0,18.5,101.5,91.16,70.43
2016,2,14,10,0,0.0,120.0,7.1,19.0,120.0,108.56,84.4
2016,2,14,10,15,0.0,129.5,7.0,19.0,129.5,117.14,91.19
2016,2,14,10,30,0.0,139.0,6.9,19.0,139.0,125.69,97.93
2016,2,14,10,45,5.0,176.5,6.8,19.5,179.5,164.98,129.51
2016,2,14,11,0,10.0,214.0,6.7,20.0,220.0,204.0,160.41
2016,2,14,11,15,11.0,221.5,6.5,20.5,229.0,210.54,164.98
2016,2,14,11,30,12.0,229.0,6.3,21.0,238.0,216.98,169.5
2016,2,14,11,45,12.0,233.5,6.1,21.5,242.5,219.78,171.1
2016,2,14,12,0,12.0,238.0,5.9,22.0,247.0,222.52,172.69
2016,2,14,12,15,83.5,299.0,5.7,22.0,360.0,331.12,258.53
2016,2,14,12,30,155.0,360.0,5.5,22.0,473.0,431.88,335.8
2016,2,14,12,45,154.0,360.5,5.3,22.0,472.5,420.19,325.86
2016,2,14,13,0,153.0,361.0,5.1,22.0,472.0,408.04,315.86
2016,2,14,13,15,252.0,342.0,5.0,22.0,522.5,433.73,335.29
2016,2,14,13,30,351.0,323.0,4.9,22.0,573.0,448.53,345.21
2016,2,14,13,45,345.5,316.0,4.85,22.5,557.0,417.68,319.41
2016,2,14,14,0,340.0,309.0,4.8,23.0,541.0,386.79,293.49
2016,2,14,14,15,448.5,261.0,4.7,23.0,556.0,361.56,270.08
2016,2,14,14,30,557.0,213.0,4.6,23.0,571.0,327.33,237.75
2016,2,14,14,45,446.0,233.5,4.6,23.0,510.5,280.57,201.67
2016,2,14,15,0,335.0,254.0,4.6,23.0,450.0,248.95,179.47
2016,2,14,15,15,409.0,218.5,4.45,22.5,442.0,209.75,145.98
2016,2,14,15,30,483.0,183.0,4.3,22.0,434.0,155.57,104.99
2016,2,14,15,45,332.0,188.0,4.2,22.0,354.0,131.1,106.41
2016,2,14,16,0,181.0,193.0,4.1,22.0,274.0,139.34,113.71
2016,2,14,16,15,168.5,173.0,3.55,21.0,241.0,126.59,103.59
2016,2,14,16,30,156.0,153.0,3.0,20.0,208.0,113.41,92.93
2016,2,14,16,45,143.0,129.5,2.55,19.5,174.0,97.69,79.67
2016,2,14,17,0,130.0,106.0,2.1,19.0,140.0,81.44,65.68
2016,2,14,17,15,108.0,83.0,2.0,18.0,107.0,64.96,51.27
2016,2,14,17,30,86.0,60.0,1.9,17.0,74.0,47.99,36.08
2016,2,14,17,45,43.0,39.0,1.85,16.5,46.0,31.86,21.05
2016,2,14,18,0,0.0,18.0,1.8,16.0,18.0,15.73,0.0
2016,2,14,18,15,0.0,9.0,1.85,15.5,9.0,8.19,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,15,7,15,67.0,10.0,4.0,10.5,13.5,46.55,0.0
2016,2,15,7,30,134.0,20.0,4.1,11.0,27.0,127.95,7.49
2016,2,15,7,45,279.0,34.0,4.2,11.5,71.0,255.37,203.93
2016,2,15,8,0,424.0,48.0,4.3,12.0,115.0,375.7,313.48
2016,2,15,8,15,505.0,58.0,4.55,12.5,167.5,455.6,384.04
2016,2,15,8,30,586.0,68.0,4.8,13.0,220.0,538.05,453.77
2016,2,15,8,45,647.5,73.0,5.05,14.0,274.5,601.62,503.91
2016,2,15,9,0,709.0,78.0,5.3,15.0,329.0,665.15,552.06
2016,2,15,9,15,744.0,83.0,5.35,15.5,380.5,707.42,582.55
2016,2,15,9,30,779.0,88.0,5.4,16.0,432.0,743.55,607.6
2016,2,15,9,45,807.0,90.5,5.5,17.0,480.0,773.42,626.47
2016,2,15,10,0,835.0,93.0,5.6,18.0,528.0,800.33,642.83
2016,2,15,10,15,852.0,96.0,5.6,18.5,568.5,815.69,651.23
2016,2,15,10,30,869.0,99.0,5.6,19.0,609.0,827.56,657.13
2016,2,15,10,45,880.5,101.0,5.6,19.5,643.0,830.26,656.39
2016,2,15,11,0,892.0,103.0,5.6,20.0,677.0,829.27,653.17
2016,2,15,11,15,900.0,104.5,5.6,20.0,703.0,815.57,642.12
2016,2,15,11,30,908.0,106.0,5.6,20.0,729.0,804.44,633.18
2016,2,15,11,45,913.0,107.0,5.7,20.5,746.5,786.98,618.95
2016,2,15,12,0,918.0,108.0,5.8,21.0,764.0,766.05,602.33
2016,2,15,12,15,920.5,108.5,5.7,21.0,773.5,739.53,580.72
2016,2,15,12,30,923.0,109.0,5.6,21.0,783.0,709.84,556.48
2016,2,15,12,45,927.5,107.0,5.6,21.5,784.0,676.02,528.17
2016,2,15,13,0,932.0,105.0,5.6,22.0,785.0,639.2,497.18
2016,2,15,13,15,930.0,104.5,5.45,22.0,776.5,597.33,462.34
2016,2,15,13,30,928.0,104.0,5.3,22.0,768.0,553.2,425.06
2016,2,15,13,45,930.0,100.0,5.15,22.0,752.5,505.8,384.46
2016,2,15,14,0,932.0,96.0,5.0,22.0,737.0,456.24,341.19
2016,2,15,14,15,925.5,94.5,4.85,21.5,711.5,403.75,295.38
2016,2,15,14,30,919.0,93.0,4.7,21.0,686.0,350.23,247.87
2016,2,15,14,45,912.5,89.5,4.6,21.0,653.5,294.33,197.89
2016,2,15,15,0,906.0,86.0,4.5,21.0,621.0,237.9,148.67
2016,2,15,15,15,891.0,84.0,4.25,20.5,581.0,181.15,103.55
2016,2,15,15,30,876.0,82.0,4.0,20.0,541.0,117.65,61.3
2016,2,15,15,45,863.0,77.0,3.8,20.0,496.0,60.26,46.62
2016,2,15,16,0,850.0,72.0,3.6,20.0,451.0,54.01,41.4
2016,2,15,16,15,820.5,68.0,3.05,19.0,399.5,52.07,40.03
2016,2,15,16,30,791.0,64.0,2.5,18.0,348.0,50.11,38.59
2016,2,15,16,45,753.0,58.5,2.0,17.5,294.5,46.81,35.83
2016,2,15,17,0,715.0,53.0,1.5,17.0,241.0,43.44,32.9
2016,2,15,17,15,643.0,46.5,1.45,16.0,186.5,38.96,28.9
2016,2,15,17,30,571.0,40.0,1.4,15.0,132.0,34.46,24.65
2016,2,15,17,45,442.0,29.5,1.35,14.0,84.5,25.86,16.36
2016,2,15,18,0,313.0,19.0,1.3,13.0,37.0,17.01,0.39
2016,2,15,18,15,156.5,9.5,1.3,12.5,18.5,8.64,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,115.0,10.0,3.35,9.5,16.0,73.72,0.0
2016,2,16,7,30,230.0,20.0,3.6,10.0,32.0,188.3,43.96
2016,2,16,7,45,361.5,32.0,3.85,11.0,78.0,306.64,247.0
2016,2,16,8,0,493.0,44.0,4.1,12.0,124.0,418.87,349.24
2016,2,16,8,15,569.0,52.0,4.2,13.0,177.0,494.68,415.08
2016,2,16,8,30,645.0,60.0,4.3,14.0,230.0,572.82,478.37
2016,2,16,8,45,692.5,66.0,4.4,15.0,283.5,628.52,520.85
2016,2,16,9,0,740.0,72.0,4.5,16.0,337.0,679.25,557.63
2016,2,16,9,15,772.5,76.0,4.7,17.0,388.0,719.61,585.63
2016,2,16,9,30,805.0,80.0,4.9,18.0,439.0,757.74,611.24
2016,2,16,9,45,827.0,83.5,5.15,19.0,485.5,784.24,627.9
2016,2,16,10,0,849.0,87.0,5.4,20.0,532.0,807.7,642.15
2016,2,16,10,15,865.0,89.5,5.25,20.5,572.5,821.79,648.71
2016,2,16,10,30,881.0,92.0,5.1,21.0,613.0,832.39,652.75
2016,2,16,10,45,890.5,94.5,5.0,21.5,646.5,827.67,646.08
2016,2,16,11,0,900.0,97.0,4.9,22.0,680.0,826.11,641.96
2016,2,16,11,15,907.5,98.5,4.65,22.5,705.5,818.23,632.62
2016,2,16,11,30,915.0,100.0,4.4,23.0,731.0,806.72,620.97
2016,2,16,11,45,909.5,106.0,4.2,23.5,746.0,786.53,604.08
2016,2,16,12,0,904.0,112.0,4.0,24.0,761.0,763.1,585.14
2016,2,16,12,15,906.0,112.5,3.75,24.0,770.0,736.51,563.73
2016,2,16,12,30,908.0,113.0,3.5,24.0,779.0,706.83,539.88
2016,2,16,12,45,905.0,114.5,3.3,24.5,778.0,671.99,511.17
2016,2,16,13,0,902.0,116.0,3.1,25.0,777.0,634.61,480.34
2016,2,16,13,15,899.0,115.5,2.95,25.0,768.0,593.15,447.2
2016,2,16,13,30,896.0,115.0,2.8,25.0,759.0,549.58,411.82
2016,2,16,13,45,889.0,114.5,2.65,25.0,741.0,500.24,371.43
2016,2,16,14,0,882.0,114.0,2.5,25.0,723.0,450.76,329.98
2016,2,16,14,15,873.0,112.5,2.6,25.0,697.5,398.67,286.1
2016,2,16,14,30,864.0,111.0,2.7,25.0,672.0,345.97,240.82
2016,2,16,14,45,856.5,106.5,2.8,25.0,639.5,290.85,193.29
2016,2,16,15,0,849.0,102.0,2.9,25.0,607.0,235.52,146.39
2016,2,16,15,15,810.0,100.5,2.95,24.5,556.5,178.39,102.79
2016,2,16,15,30,771.0,99.0,3.0,24.0,506.0,125.03,69.12
2016,2,16,15,45,748.0,93.5,3.1,23.5,460.0,72.93,56.68
2016,2,16,16,0,725.0,88.0,3.2,23.0,414.0,59.08,45.2
2016,2,16,16,15,672.5,91.0,3.0,22.0,366.5,62.88,48.81
2016,2,16,16,30,620.0,94.0,2.8,21.0,319.0,67.33,52.99
2016,2,16,16,45,619.5,79.5,2.65,20.5,274.5,58.33,45.38
2016,2,16,17,0,619.0,65.0,2.5,20.0,230.0,48.84,37.17
2016,2,16,17,15,543.0,56.5,2.6,19.0,177.5,43.56,32.53
2016,2,16,17,30,467.0,48.0,2.7,18.0,125.0,38.17,27.54
2016,2,16,17,45,344.5,35.0,2.85,17.0,80.0,28.39,18.31
2016,2,16,18,0,222.0,22.0,3.0,16.0,35.0,18.21,2.45
2016,2,16,18,15,111.0,11.0,3.1,15.5,17.5,10.01,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,134.5,10.0,1.7,7.0,18.0,85.1,0.0
2016,2,17,7,30,269.0,20.0,1.9,8.0,36.0,214.21,78.19
2016,2,17,7,45,397.0,31.5,2.15,9.0,83.0,329.88,267.61
2016,2,17,8,0,525.0,43.0,2.4,10.0,130.0,440.84,367.63
2016,2,17,8,15,599.0,50.5,2.6,11.0,184.0,515.71,431.8
2016,2,17,8,30,673.0,58.0,2.8,12.0,238.0,587.39,489.22
2016,2,17,8,45,718.0,64.0,3.05,13.0,292.0,642.86,531.39
2016,2,17,9,0,763.0,70.0,3.3,14.0,346.0,697.37,571.04
2016,2,17,9,15,794.5,73.5,3.35,14.5,397.5,736.77,598.19
2016,2,17,9,30,826.0,77.0,3.4,15.0,449.0,773.87,622.99
2016,2,17,9,45,846.5,80.5,3.5,16.0,495.5,799.43,637.88
2016,2,17,10,0,867.0,84.0,3.6,17.0,542.0,821.87,650.35
2016,2,17,10,15,882.5,86.5,3.5,17.0,583.0,828.67,652.9
2016,2,17,10,30,898.0,89.0,3.4,17.0,624.0,839.17,658.32
2016,2,17,10,45,908.0,91.5,3.3,17.5,657.5,841.6,656.79
2016,2,17,11,0,918.0,94.0,3.2,18.0,691.0,840.33,652.85
2016,2,17,11,15,925.5,95.0,3.15,18.5,717.5,831.73,644.22
2016,2,17,11,30,933.0,96.0,3.1,19.0,744.0,819.45,633.26
2016,2,17,11,45,934.5,98.5,3.05,19.5,761.0,800.57,617.85
2016,2,17,12,0,936.0,101.0,3.0,20.0,778.0,778.23,600.23
2016,2,17,12,15,938.0,101.5,3.0,20.0,787.0,750.93,579.88
2016,2,17,12,30,940.0,102.0,3.0,20.0,796.0,720.42,556.27
2016,2,17,12,45,939.0,102.5,3.05,20.5,795.5,684.97,527.86
2016,2,17,13,0,938.0,103.0,3.1,21.0,795.0,646.77,496.96
2016,2,17,13,15,935.0,103.0,3.1,21.0,786.0,604.47,463.16
2016,2,17,13,30,932.0,103.0,3.1,21.0,777.0,559.95,426.85
2016,2,17,13,45,925.5,102.5,3.1,21.5,759.0,511.4,385.81
2016,2,17,14,0,919.0,102.0,3.1,22.0,741.0,461.36,342.71
2016,2,17,14,15,911.0,100.5,3.1,22.0,715.0,408.73,297.32
2016,2,17,14,30,903.0,99.0,3.1,22.0,689.0,355.24,250.38
2016,2,17,14,45,890.5,97.5,3.1,22.0,655.0,300.01,201.92
2016,2,17,15,0,878.0,96.0,3.1,22.0,621.0,238.52,149.51
2016,2,17,15,15,862.0,93.5,3.05,21.5,580.5,181.94,104.54
2016,2,17,15,30,846.0,91.0,3.0,21.0,540.0,126.47,67.93
2016,2,17,15,45,822.5,87.5,2.95,21.0,493.5,71.45,55.98
2016,2,17,16,0,799.0,84.0,2.9,21.0,447.0,62.47,48.49
2016,2,17,16,15,767.0,80.0,2.55,20.0,396.0,60.91,47.5
2016,2,17,16,30,735.0,76.0,2.2,19.0,345.0,54.04,41.84
2016,2,17,16,45,688.0,70.0,1.9,18.5,291.0,51.05,39.39
2016,2,17,17,0,641.0,64.0,1.6,18.0,237.0,47.99,36.77
2016,2,17,17,15,567.5,55.5,1.65,17.0,184.0,42.67,32.07
2016,2,17,17,30,494.0,47.0,1.7,16.0,131.0,37.22,27.0
2016,2,17,17,45,368.0,34.5,1.75,15.0,84.0,27.84,18.14
2016,2,17,18,0,242.0,22.0,1.8,14.0,37.0,18.12,3.88
2016,2,17,18,15,121.0,11.0,1.85,13.5,18.5,10.01,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,7,15,69.0,13.0,3.9,11.5,17.5,51.03,0.0
2016,2,18,7,30,138.0,26.0,4.1,12.0,35.0,145.28,64.69
2016,2,18,7,45,273.0,42.0,4.35,13.0,81.0,264.49,213.49
2016,2,18,8,0,408.0,58.0,4.6,14.0,127.0,379.47,315.68
2016,2,18,8,15,488.0,68.5,4.8,14.5,180.0,460.89,386.39
2016,2,18,8,30,568.0,79.0,5.0,15.0,233.0,544.15,455.76
2016,2,18,8,45,284.0,89.5,5.25,16.0,166.5,348.09,292.17
2016,2,18,9,0,0.0,100.0,5.5,17.0,100.0,92.69,72.5
2016,2,18,9,15,80.5,149.5,5.5,17.5,186.0,219.69,180.17
2016,2,18,9,30,161.0,199.0,5.5,18.0,272.0,355.11,290.62
2016,2,18,9,45,84.0,189.0,5.55,18.5,227.5,261.83,212.11
2016,2,18,10,0,7.0,179.0,5.6,19.0,183.0,173.12,136.99
2016,2,18,10,15,62.0,229.5,5.6,19.5,267.0,281.78,225.37
2016,2,18,10,30,117.0,280.0,5.6,20.0,351.0,378.17,301.38
2016,2,18,10,45,520.0,187.0,5.7,20.5,525.0,638.51,509.9
2016,2,18,11,0,923.0,94.0,5.8,21.0,699.0,847.56,665.3
2016,2,18,11,15,930.5,95.5,5.85,21.0,725.0,839.42,657.54
2016,2,18,11,30,938.0,97.0,5.9,21.0,751.0,827.54,648.29
2016,2,18,11,45,944.5,96.5,5.95,21.5,769.5,809.15,633.2
2016,2,18,12,0,951.0,96.0,6.0,22.0,788.0,787.17,615.66
2016,2,18,12,15,953.0,96.5,6.05,22.0,796.5,759.51,594.89
2016,2,18,12,30,955.0,97.0,6.1,22.0,805.0,728.59,570.33
2016,2,18,12,45,955.5,96.5,6.15,22.5,805.0,692.66,540.58
2016,2,18,13,0,956.0,96.0,6.2,23.0,805.0,653.86,508.23
2016,2,18,13,15,953.0,95.5,6.2,23.0,796.0,610.46,472.65
2016,2,18,13,30,950.0,95.0,6.2,23.0,787.0,564.8,434.54
2016,2,18,13,45,945.5,94.0,6.2,23.5,769.0,515.98,392.3
2016,2,18,14,0,941.0,93.0,6.2,24.0,751.0,465.46,347.88
2016,2,18,14,15,933.5,92.0,6.15,24.0,725.0,412.39,301.24
2016,2,18,14,30,926.0,91.0,6.1,24.0,699.0,358.35,253.06
2016,2,18,14,45,906.0,92.5,6.05,24.0,663.0,302.39,203.6
2016,2,18,15,0,886.0,94.0,6.0,24.0,627.0,240.74,150.84
2016,2,18,15,15,870.0,91.5,5.85,23.5,586.0,183.64,105.08
2016,2,18,15,30,854.0,89.0,5.7,23.0,545.0,127.62,67.65
2016,2,18,15,45,828.0,86.5,5.55,23.0,498.0,72.74,46.44
2016,2,18,16,0,802.0,84.0,5.4,23.0,451.0,62.35,47.97
2016,2,18,16,15,769.5,80.0,5.0,22.5,399.5,60.78,46.88
2016,2,18,16,30,737.0,76.0,4.6,22.0,348.0,59.22,45.77
2016,2,18,16,45,686.5,70.5,4.2,21.5,293.5,51.3,39.09
2016,2,18,17,0,636.0,65.0,3.8,21.0,239.0,48.64,36.86
2016,2,18,17,15,561.5,57.0,3.65,20.0,185.5,43.78,32.61
2016,2,18,17,30,487.0,49.0,3.5,19.0,132.0,38.84,28.05
2016,2,18,17,45,358.5,36.5,3.4,18.5,85.5,29.53,19.31
2016,2,18,18,0,230.0,24.0,3.3,18.0,39.0,19.9,5.83
2016,2,18,18,15,115.0,12.0,3.5,17.5,19.5,10.91,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,80.0,13.0,4.4,15.5,18.0,57.52,0.0
2016,2,19,7,30,160.0,26.0,4.6,16.0,36.0,160.23,82.97
2016,2,19,7,45,294.5,40.5,4.8,16.5,82.0,276.23,221.49
2016,2,19,8,0,429.0,55.0,5.0,17.0,128.0,393.07,324.23
2016,2,19,8,15,506.0,64.5,5.1,17.5,181.0,471.48,391.58
2016,2,19,8,30,583.0,74.0,5.2,18.0,234.0,551.83,457.42
2016,2,19,8,45,291.5,65.0,5.3,18.5,145.0,321.01,268.29
2016,2,19,9,0,0.0,56.0,5.4,19.0,56.0,49.45,35.89
2016,2,19,9,15,0.0,99.0,5.35,19.5,99.0,89.95,69.48
2016,2,19,9,30,0.0,142.0,5.3,20.0,142.0,132.91,104.36
2016,2,19,9,45,77.5,194.0,5.25,20.5,235.5,262.41,210.9
2016,2,19,10,0,155.0,246.0,5.2,21.0,329.0,396.51,317.01
2016,2,19,10,15,499.5,176.5,5.1,21.0,472.5,625.76,499.86
2016,2,19,10,30,844.0,107.0,5.0,21.0,616.0,828.82,650.15
2016,2,19,10,45,853.5,110.0,4.95,21.5,649.0,831.1,647.73
2016,2,19,11,0,863.0,113.0,4.9,22.0,682.0,829.76,644.02
2016,2,19,11,15,871.0,114.5,4.8,22.5,707.5,821.95,635.6
2016,2,19,11,30,879.0,116.0,4.7,23.0,733.0,810.52,624.85
2016,2,19,11,45,876.5,120.5,4.6,23.5,748.5,790.7,608.34
2016,2,19,12,0,874.0,125.0,4.5,24.0,764.0,767.65,589.57
2016,2,19,12,15,876.5,125.5,4.45,24.0,772.5,741.07,568.85
2016,2,19,12,30,879.0,126.0,4.4,24.0,781.0,711.41,545.73
2016,2,19,12,45,877.0,126.5,4.35,24.5,780.5,675.96,517.08
2016,2,19,13,0,875.0,127.0,4.3,25.0,780.0,638.01,486.25
2016,2,19,13,15,871.5,126.5,4.2,25.0,771.0,596.01,452.78
2016,2,19,13,30,868.0,126.0,4.1,25.0,762.0,552.05,417.12
2016,2,19,13,45,861.0,125.5,4.1,25.0,744.0,504.71,378.29
2016,2,19,14,0,854.0,125.0,4.1,25.0,726.0,456.14,337.56
2016,2,19,14,15,845.0,123.0,4.05,25.0,700.0,404.61,293.6
2016,2,19,14,30,836.0,121.0,4.0,25.0,674.0,352.56,248.46
2016,2,19,14,45,823.0,118.5,4.0,25.0,640.5,298.81,201.89
2016,2,19,15,0,810.0,116.0,4.0,25.0,607.0,245.47,156.42
2016,2,19,15,15,792.0,113.0,3.9,24.5,567.0,191.69,113.9
2016,2,19,15,30,774.0,110.0,3.8,24.0,527.0,132.68,73.63
2016,2,19,15,45,749.5,105.5,3.75,24.0,481.0,80.19,51.69
2016,2,19,16,0,725.0,101.0,3.7,24.0,435.0,67.73,52.32
2016,2,19,16,15,690.5,95.5,3.3,23.0,385.0,65.8,51.07
2016,2,19,16,30,656.0,90.0,2.9,22.0,335.0,63.84,49.74
2016,2,19,16,45,606.0,83.0,2.55,21.5,282.5,60.55,47.1
2016,2,19,17,0,556.0,76.0,2.2,21.0,230.0,57.2,44.29
2016,2,19,17,15,481.0,66.0,2.1,20.0,178.5,51.07,38.97
2016,2,19,17,30,406.0,56.0,2.0,19.0,127.0,44.77,33.23
2016,2,19,17,45,288.0,41.0,1.95,18.5,82.0,31.83,21.35
2016,2,19,18,0,170.0,26.0,1.9,18.0,37.0,20.46,7.16
2016,2,19,18,15,85.0,13.0,1.9,18.0,18.5,11.82,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,56.0,13.0,2.75,16.5,17.0,44.0,0.0
2016,2,20,7,30,112.0,26.0,3.0,17.0,34.0,132.52,75.17
2016,2,20,7,45,221.5,44.0,3.3,17.5,77.0,235.16,187.37
2016,2,20,8,0,331.0,62.0,3.6,18.0,120.0,336.24,275.41
2016,2,20,8,15,405.0,74.0,3.85,18.5,170.0,409.92,338.2
2016,2,20,8,30,479.0,86.0,4.1,19.0,220.0,486.89,401.16
2016,2,20,8,45,530.5,95.0,4.35,19.5,271.0,550.5,451.16
2016,2,20,9,0,582.0,104.0,4.6,20.0,322.0,610.22,496.67
2016,2,20,9,15,291.0,110.5,4.7,20.5,219.5,385.13,314.93
2016,2,20,9,30,0.0,117.0,4.8,21.0,117.0,106.95,82.46
2016,2,20,9,45,0.0,130.0,4.9,21.5,130.0,118.89,91.97
2016,2,20,10,0,0.0,143.0,5.0,22.0,143.0,130.78,101.1
2016,2,20,10,15,0.0,119.0,5.0,22.0,119.0,106.88,81.56
2016,2,20,10,30,0.0,95.0,5.0,22.0,95.0,84.3,63.13
2016,2,20,10,45,0.0,105.0,5.05,22.5,105.0,93.46,70.25
2016,2,20,11,0,0.0,115.0,5.1,23.0,115.0,102.57,77.27
2016,2,20,11,15,0.0,131.0,5.05,23.5,131.0,117.13,88.57
2016,2,20,11,30,0.0,147.0,5.0,24.0,147.0,131.59,99.71
2016,2,20,11,45,0.0,140.5,5.0,24.5,140.5,125.44,94.53
2016,2,20,12,0,0.0,134.0,5.0,25.0,134.0,119.39,89.5
2016,2,20,12,15,3.5,168.0,5.0,25.0,170.5,152.2,115.3
2016,2,20,12,30,7.0,202.0,5.0,25.0,207.0,184.42,140.41
2016,2,20,12,45,13.5,240.5,5.0,25.5,250.5,221.7,168.96
2016,2,20,13,0,20.0,279.0,5.0,26.0,294.0,257.57,196.07
2016,2,20,13,15,11.5,226.0,4.95,26.0,235.0,204.98,155.57
2016,2,20,13,30,3.0,173.0,4.9,26.0,176.0,153.77,115.94
2016,2,20,13,45,17.0,230.5,4.9,26.0,243.5,208.31,158.35
2016,2,20,14,0,31.0,288.0,4.9,26.0,311.0,254.97,194.02
2016,2,20,14,15,55.0,298.0,4.8,26.0,336.0,265.81,201.79
2016,2,20,14,30,79.0,308.0,4.7,26.0,361.0,273.0,206.47
2016,2,20,14,45,44.5,256.5,4.6,26.0,286.5,218.74,165.58
2016,2,20,15,0,10.0,205.0,4.5,26.0,212.0,175.07,133.13
2016,2,20,15,15,27.5,216.0,4.25,25.5,231.5,175.38,133.17
2016,2,20,15,30,45.0,227.0,4.0,25.0,251.0,177.81,135.19
2016,2,20,15,45,87.0,216.0,3.8,25.0,258.0,163.83,125.09
2016,2,20,16,0,129.0,205.0,3.6,25.0,265.0,146.2,117.79
2016,2,20,16,15,118.5,183.5,3.2,24.5,234.0,132.85,107.22
2016,2,20,16,30,108.0,162.0,2.8,24.0,203.0,119.03,96.08
2016,2,20,16,45,100.0,138.5,2.45,23.5,171.5,103.55,83.34
2016,2,20,17,0,92.0,115.0,2.1,23.0,140.0,87.54,69.87
2016,2,20,17,15,72.5,91.0,2.15,22.5,108.5,72.7,57.1
2016,2,20,17,30,53.0,67.0,2.2,22.0,77.0,54.6,41.2
2016,2,20,17,45,26.5,45.0,2.3,21.5,50.0,37.43,25.79
2016,2,20,18,0,0.0,23.0,2.4,21.0,23.0,19.98,7.49
2016,2,20,18,15,0.0,11.5,2.6,21.0,11.5,10.46,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,21,7,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,7,45,0.0,1.0,2.7,17.5,1.0,0.88,0.0
2016,2,21,8,0,0.0,2.0,3.0,18.0,2.0,1.75,0.0
2016,2,21,8,15,0.0,3.0,3.15,18.0,3.0,2.63,0.0
2016,2,21,8,30,0.0,4.0,3.3,18.0,4.0,3.51,0.0
2016,2,21,8,45,0.0,59.5,3.45,18.5,59.5,52.56,38.76
2016,2,21,9,0,0.0,115.0,3.6,19.0,115.0,108.44,85.07
2016,2,21,9,15,0.0,85.5,3.6,19.0,85.5,76.32,58.2
2016,2,21,9,30,0.0,56.0,3.6,19.0,56.0,49.47,35.74
2016,2,21,9,45,0.0,71.5,3.6,19.5,71.5,63.25,46.95
2016,2,21,10,0,0.0,87.0,3.6,20.0,87.0,77.06,58.04
2016,2,21,10,15,0.0,98.5,3.5,20.0,98.5,87.6,66.46
2016,2,21,10,30,0.0,110.0,3.4,20.0,110.0,98.18,74.88
2016,2,21,10,45,0.0,136.5,3.35,20.0,136.5,122.7,94.5
2016,2,21,11,0,0.0,163.0,3.3,20.0,163.0,147.16,113.88
2016,2,21,11,15,0.0,139.0,3.15,20.0,139.0,124.48,95.51
2016,2,21,11,30,0.0,115.0,3.0,20.0,115.0,102.42,77.7
2016,2,21,11,45,1.5,146.0,2.85,20.5,147.0,131.57,100.82
2016,2,21,12,0,3.0,177.0,2.7,21.0,179.0,160.47,123.38
2016,2,21,12,15,1.5,148.5,2.45,21.0,149.5,133.3,101.7
2016,2,21,12,30,0.0,120.0,2.2,21.0,120.0,106.63,80.45
2016,2,21,12,45,3.5,162.0,1.95,21.0,165.0,145.97,111.71
2016,2,21,13,0,7.0,204.0,1.7,21.0,210.0,184.45,141.76
2016,2,21,13,15,3.5,168.0,1.5,21.0,171.0,150.28,114.82
2016,2,21,13,30,0.0,132.0,1.3,21.0,132.0,116.71,88.38
2016,2,21,13,45,5.0,177.5,1.15,21.0,181.0,157.96,121.02
2016,2,21,14,0,10.0,223.0,1.0,21.0,230.0,197.31,151.48
2016,2,21,14,15,13.5,232.5,0.95,21.0,242.0,204.6,156.97
2016,2,21,14,30,17.0,242.0,0.9,21.0,254.0,210.94,161.82
2016,2,21,14,45,28.0,248.5,0.9,21.0,267.0,209.03,160.09
2016,2,21,15,0,39.0,255.0,0.9,21.0,280.0,210.16,160.67
2016,2,21,15,15,33.5,235.0,0.85,21.0,255.0,189.19,144.8
2016,2,21,15,30,28.0,215.0,0.8,21.0,230.0,177.97,136.86
2016,2,21,15,45,14.0,176.5,0.75,21.0,184.0,145.86,112.73
2016,2,21,16,0,0.0,138.0,0.7,21.0,138.0,116.27,93.87
2016,2,21,16,15,0.0,121.5,0.65,20.5,121.5,103.03,83.23
2016,2,21,16,30,0.0,105.0,0.6,20.0,105.0,89.64,72.23
2016,2,21,16,45,0.0,87.5,0.55,20.0,87.5,75.34,60.11
2016,2,21,17,0,0.0,70.0,0.5,20.0,70.0,60.86,47.64
2016,2,21,17,15,0.0,53.5,0.5,19.5,53.5,47.0,35.56
2016,2,21,17,30,0.0,37.0,0.5,19.0,37.0,32.63,22.82
2016,2,21,17,45,0.0,23.0,0.55,19.0,23.0,20.25,11.64
2016,2,21,18,0,0.0,9.0,0.6,19.0,9.0,7.9,0.0
2016,2,21,18,15,0.0,4.5,0.65,19.0,4.5,4.09,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
