Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,158.0,17.5,1.0,14.5,35.5,147.89,67.63
2016,4,23,6,30,316.0,35.0,1.1,15.0,71.0,290.27,231.23
2016,4,23,6,45,419.0,46.0,1.2,16.0,122.5,389.05,316.98
2016,4,23,7,0,522.0,57.0,1.3,17.0,174.0,495.94,403.19
2016,4,23,7,15,586.0,64.5,1.2,17.5,230.5,574.61,462.25
2016,4,23,7,30,650.0,72.0,1.1,18.0,287.0,656.2,519.87
2016,4,23,7,45,693.0,78.0,1.0,19.0,345.5,720.16,560.48
2016,4,23,8,0,736.0,84.0,0.9,20.0,404.0,779.5,595.68
2016,4,23,8,15,765.5,88.0,1.0,20.5,460.5,829.17,626.83
2016,4,23,8,30,795.0,92.0,1.1,21.0,517.0,877.37,656.44
2016,4,23,8,45,815.5,96.5,1.25,22.0,570.5,915.79,678.6
2016,4,23,9,0,836.0,101.0,1.4,23.0,624.0,951.71,698.91
2016,4,23,9,15,852.0,104.0,1.45,23.0,672.5,978.65,714.5
2016,4,23,9,30,868.0,107.0,1.5,23.0,721.0,992.06,721.6
2016,4,23,9,45,878.0,110.0,1.55,23.5,764.0,1006.67,728.36
2016,4,23,10,0,888.0,113.0,1.6,24.0,807.0,1017.82,733.01
2016,4,23,10,15,897.0,115.0,1.6,24.0,843.5,1023.31,734.97
2016,4,23,10,30,906.0,117.0,1.6,24.0,880.0,1025.18,734.87
2016,4,23,10,45,910.5,119.5,1.65,24.5,908.5,1019.45,729.55
2016,4,23,11,0,915.0,122.0,1.7,25.0,937.0,1010.05,722.15
2016,4,23,11,15,919.5,123.0,1.7,25.0,958.0,995.52,712.42
2016,4,23,11,30,924.0,124.0,1.7,25.0,979.0,977.45,700.61
2016,4,23,11,45,926.0,124.5,1.7,25.5,991.5,953.18,683.67
2016,4,23,12,0,928.0,125.0,1.7,26.0,1004.0,925.7,664.82
2016,4,23,12,15,928.5,125.0,1.7,26.0,1008.0,893.45,644.27
2016,4,23,12,30,929.0,125.0,1.7,26.0,1012.0,858.42,621.87
2016,4,23,12,45,926.5,125.5,1.75,26.0,1006.5,818.92,596.93
2016,4,23,13,0,924.0,126.0,1.8,26.0,1001.0,777.19,570.14
2016,4,23,13,15,921.5,125.5,1.85,26.0,988.0,732.6,539.14
2016,4,23,13,30,919.0,125.0,1.9,26.0,975.0,686.14,506.0
2016,4,23,13,45,912.5,125.0,1.95,26.0,953.0,636.02,469.29
2016,4,23,14,0,906.0,125.0,2.0,26.0,931.0,584.75,430.61
2016,4,23,14,15,899.5,123.5,2.1,26.0,901.5,531.39,389.36
2016,4,23,14,30,893.0,122.0,2.2,26.0,872.0,477.32,346.12
2016,4,23,14,45,883.0,120.0,2.3,26.0,835.5,421.07,299.94
2016,4,23,15,0,873.0,118.0,2.4,26.0,799.0,364.93,252.66
2016,4,23,15,15,860.5,115.5,2.45,25.5,755.5,308.11,204.76
2016,4,23,15,30,848.0,113.0,2.5,25.0,712.0,243.99,151.84
2016,4,23,15,45,831.5,109.5,2.6,25.0,663.5,187.3,107.36
2016,4,23,16,0,815.0,106.0,2.7,25.0,615.0,132.49,71.42
2016,4,23,16,15,792.0,102.0,2.65,24.5,561.5,79.27,51.17
2016,4,23,16,30,769.0,98.0,2.6,24.0,508.0,68.94,53.01
2016,4,23,16,45,738.5,93.0,2.55,24.0,452.0,67.39,51.93
2016,4,23,17,0,708.0,88.0,2.5,24.0,396.0,59.6,45.5
2016,4,23,17,15,664.5,82.0,2.3,23.0,338.5,57.27,43.86
2016,4,23,17,30,621.0,76.0,2.1,22.0,281.0,54.81,42.04
2016,4,23,17,45,555.0,68.0,1.9,21.5,225.0,50.51,38.41
2016,4,23,18,0,489.0,60.0,1.7,21.0,169.0,46.05,34.45
2016,4,23,18,15,389.5,48.0,1.65,20.0,119.0,37.77,27.0
2016,4,23,18,30,290.0,36.0,1.6,19.0,69.0,29.15,18.83
2016,4,23,18,45,145.0,18.0,1.6,18.5,34.5,14.14,0.55
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,67.0,22.5,1.9,15.5,30.0,85.24,42.6
2016,4,24,6,30,134.0,45.0,2.1,16.0,60.0,169.46,134.33
2016,4,24,6,45,205.0,66.5,2.35,16.5,105.0,250.1,205.34
2016,4,24,7,0,276.0,88.0,2.6,17.0,150.0,335.53,277.97
2016,4,24,7,15,336.0,104.0,2.8,17.0,201.5,424.68,351.3
2016,4,24,7,30,396.0,120.0,3.0,17.0,253.0,503.17,414.13
2016,4,24,7,45,366.0,142.0,3.2,17.5,282.0,514.95,420.86
2016,4,24,8,0,336.0,164.0,3.4,18.0,311.0,505.33,411.2
2016,4,24,8,15,290.0,197.0,3.5,18.5,336.0,509.24,410.58
2016,4,24,8,30,244.0,230.0,3.6,19.0,361.0,508.69,406.36
2016,4,24,8,45,144.5,244.5,3.75,19.5,324.5,412.18,327.83
2016,4,24,9,0,45.0,259.0,3.9,20.0,288.0,311.79,245.42
2016,4,24,9,15,27.0,236.5,3.95,20.0,254.5,264.85,207.79
2016,4,24,9,30,9.0,214.0,4.0,20.0,221.0,207.09,161.3
2016,4,24,9,45,6.5,193.0,4.1,20.5,198.5,183.05,141.7
2016,4,24,10,0,4.0,172.0,4.2,21.0,176.0,159.94,122.86
2016,4,24,10,15,10.5,229.5,4.2,21.0,238.5,220.53,170.39
2016,4,24,10,30,17.0,287.0,4.2,21.0,301.0,281.07,216.96
2016,4,24,10,45,19.0,295.5,4.25,21.5,312.0,289.61,222.71
2016,4,24,11,0,21.0,304.0,4.3,22.0,323.0,297.98,228.44
2016,4,24,11,15,192.0,366.5,4.3,22.0,544.5,540.79,414.82
2016,4,24,11,30,363.0,429.0,4.3,22.0,766.0,759.06,572.85
2016,4,24,11,45,243.5,457.0,4.3,22.5,684.5,660.77,497.35
2016,4,24,12,0,124.0,485.0,4.3,23.0,603.0,560.51,421.37
2016,4,24,12,15,116.0,485.0,4.2,23.0,595.5,541.74,407.6
2016,4,24,12,30,108.0,485.0,4.1,23.0,588.0,520.31,391.61
2016,4,24,12,45,68.5,432.5,4.1,23.5,498.0,434.43,327.59
2016,4,24,13,0,29.0,380.0,4.1,24.0,408.0,353.43,266.63
2016,4,24,13,15,21.0,314.0,4.05,24.0,334.0,289.15,218.73
2016,4,24,13,30,13.0,248.0,4.0,24.0,260.0,225.5,170.61
2016,4,24,13,45,41.0,335.0,3.95,24.0,372.0,307.96,233.51
2016,4,24,14,0,69.0,422.0,3.9,24.0,484.0,384.61,290.4
2016,4,24,14,15,41.5,343.5,3.85,24.0,380.5,303.53,229.69
2016,4,24,14,30,14.0,265.0,3.8,24.0,277.0,233.11,176.75
2016,4,24,14,45,94.0,323.5,3.75,24.0,398.0,287.71,217.35
2016,4,24,15,0,174.0,382.0,3.7,24.0,519.0,341.08,255.0
2016,4,24,15,15,441.5,272.0,3.7,23.5,592.0,301.53,215.93
2016,4,24,15,30,709.0,162.0,3.7,23.0,665.0,245.92,160.63
2016,4,24,15,45,527.5,211.0,3.7,23.0,571.0,211.63,140.37
2016,4,24,16,0,346.0,260.0,3.7,23.0,477.0,202.1,143.54
2016,4,24,16,15,484.5,199.5,3.65,23.0,474.5,132.59,96.4
2016,4,24,16,30,623.0,139.0,3.6,23.0,472.0,88.71,69.92
2016,4,24,16,45,590.0,131.0,3.55,23.0,419.0,86.69,68.52
2016,4,24,17,0,557.0,123.0,3.5,23.0,366.0,84.45,66.88
2016,4,24,17,15,511.5,113.5,3.3,22.5,312.0,79.57,63.08
2016,4,24,17,30,466.0,104.0,3.1,22.0,258.0,74.49,59.0
2016,4,24,17,45,405.0,90.5,2.9,21.5,206.5,66.16,51.94
2016,4,24,18,0,344.0,77.0,2.7,21.0,155.0,57.44,44.3
2016,4,24,18,15,257.5,60.0,2.6,20.5,108.5,45.58,33.64
2016,4,24,18,30,171.0,43.0,2.5,20.0,62.0,34.21,23.01
2016,4,24,18,45,85.5,21.5,2.45,20.0,31.0,17.57,3.02
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,21.5,2.55,19.5,34.5,122.94,69.4
2016,4,25,6,30,219.0,43.0,2.7,20.0,69.0,235.96,186.44
2016,4,25,6,45,310.5,58.0,2.85,20.5,117.0,325.88,264.57
2016,4,25,7,0,402.0,73.0,3.0,21.0,165.0,423.55,345.67
2016,4,25,7,15,201.0,69.0,3.2,21.5,115.0,252.52,207.4
2016,4,25,7,30,0.0,65.0,3.4,22.0,65.0,57.44,42.08
2016,4,25,7,45,2.0,105.0,3.6,22.5,106.5,99.21,76.36
2016,4,25,8,0,4.0,145.0,3.8,23.0,148.0,142.14,110.72
2016,4,25,8,15,56.0,191.0,3.9,23.5,222.0,253.45,200.47
2016,4,25,8,30,108.0,237.0,4.0,24.0,296.0,354.36,279.05
2016,4,25,8,45,56.0,209.5,4.15,24.5,240.5,268.29,209.42
2016,4,25,9,0,4.0,182.0,4.3,25.0,185.0,172.66,132.06
2016,4,25,9,15,81.5,261.0,4.35,25.5,319.5,345.72,267.7
2016,4,25,9,30,159.0,340.0,4.4,26.0,454.0,526.59,402.1
2016,4,25,9,45,210.0,357.0,4.45,26.5,516.5,591.19,447.85
2016,4,25,10,0,261.0,374.0,4.5,27.0,579.0,672.37,504.56
2016,4,25,10,15,289.0,386.0,4.5,27.0,623.0,705.62,527.11
2016,4,25,10,30,317.0,398.0,4.5,27.0,667.0,737.0,548.43
2016,4,25,10,45,567.0,280.5,4.5,27.5,780.5,864.16,641.33
2016,4,25,11,0,817.0,163.0,4.5,28.0,894.0,969.1,711.64
2016,4,25,11,15,822.0,164.0,4.5,28.0,913.5,955.38,701.09
2016,4,25,11,30,827.0,165.0,4.5,28.0,933.0,938.3,689.24
2016,4,25,11,45,851.0,151.0,4.55,28.5,951.0,911.55,669.91
2016,4,25,12,0,875.0,137.0,4.6,29.0,969.0,891.94,655.5
2016,4,25,12,15,875.5,137.5,4.55,29.0,972.5,861.56,634.77
2016,4,25,12,30,876.0,138.0,4.5,29.0,976.0,828.58,612.31
2016,4,25,12,45,870.5,140.5,4.5,29.0,970.5,790.23,586.31
2016,4,25,13,0,865.0,143.0,4.5,29.0,965.0,750.01,558.23
2016,4,25,13,15,862.0,142.0,4.45,29.0,952.0,707.06,526.69
2016,4,25,13,30,859.0,141.0,4.4,29.0,939.0,662.48,493.37
2016,4,25,13,45,850.0,142.0,4.35,29.0,916.5,614.42,456.77
2016,4,25,14,0,841.0,143.0,4.3,29.0,894.0,565.55,418.75
2016,4,25,14,15,560.0,275.0,4.25,29.0,768.5,481.77,354.56
2016,4,25,14,30,279.0,407.0,4.2,29.0,643.0,427.52,313.94
2016,4,25,14,45,536.5,274.0,4.2,29.0,703.0,399.93,288.92
2016,4,25,15,0,794.0,141.0,4.2,29.0,763.0,352.81,244.7
2016,4,25,15,15,779.5,138.0,4.1,29.0,721.0,298.8,198.95
2016,4,25,15,30,765.0,135.0,4.0,29.0,679.0,246.1,155.03
2016,4,25,15,45,741.5,133.5,3.95,29.0,630.5,187.39,109.61
2016,4,25,16,0,718.0,132.0,3.9,29.0,582.0,137.95,77.35
2016,4,25,16,15,693.0,127.0,3.75,28.5,531.0,89.07,57.21
2016,4,25,16,30,668.0,122.0,3.6,28.0,480.0,77.07,58.88
2016,4,25,16,45,334.0,121.0,3.5,28.0,300.0,79.03,60.75
2016,4,25,17,0,0.0,120.0,3.4,28.0,120.0,102.22,80.31
2016,4,25,17,15,254.0,106.5,3.2,27.5,191.5,79.23,61.47
2016,4,25,17,30,508.0,93.0,3.0,27.0,263.0,67.56,51.91
2016,4,25,17,45,443.0,82.5,2.8,26.5,210.0,60.48,46.05
2016,4,25,18,0,378.0,72.0,2.6,26.0,157.0,53.79,40.28
2016,4,25,18,15,288.0,56.5,2.65,25.5,110.5,42.94,30.72
2016,4,25,18,30,198.0,41.0,2.7,25.0,64.0,31.69,20.47
2016,4,25,18,45,99.0,20.5,2.8,24.5,32.0,16.03,2.89
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,23.0,4.05,20.0,34.5,102.75,61.47
2016,4,26,6,30,186.0,46.0,4.1,20.0,69.0,218.71,173.28
2016,4,26,6,45,262.0,64.5,4.15,20.5,115.5,301.29,245.29
2016,4,26,7,0,338.0,83.0,4.2,21.0,162.0,389.9,319.5
2016,4,26,7,15,173.0,100.5,4.3,21.5,141.0,275.46,225.2
2016,4,26,7,30,8.0,118.0,4.4,22.0,120.0,122.25,95.64
2016,4,26,7,45,28.0,147.0,4.55,22.5,158.5,182.56,145.04
2016,4,26,8,0,48.0,176.0,4.7,23.0,197.0,232.01,184.46
2016,4,26,8,15,73.0,206.5,4.8,23.0,243.5,288.23,229.0
2016,4,26,8,30,98.0,237.0,4.9,23.0,290.0,344.76,272.99
2016,4,26,8,45,113.0,264.0,5.05,23.5,331.5,405.6,318.53
2016,4,26,9,0,128.0,291.0,5.2,24.0,373.0,448.25,349.58
2016,4,26,9,15,189.0,312.0,5.25,24.5,442.5,528.44,409.68
2016,4,26,9,30,250.0,333.0,5.3,25.0,512.0,627.2,481.49
2016,4,26,9,45,495.5,255.5,5.4,25.5,637.0,799.36,610.33
2016,4,26,10,0,741.0,178.0,5.5,26.0,762.0,962.9,724.75
2016,4,26,10,15,752.0,181.5,5.55,26.0,797.0,970.95,728.32
2016,4,26,10,30,763.0,185.0,5.6,26.0,832.0,968.07,725.45
2016,4,26,10,45,769.0,188.5,5.7,26.5,859.5,964.74,721.36
2016,4,26,11,0,775.0,192.0,5.8,27.0,887.0,958.02,715.08
2016,4,26,11,15,780.0,193.5,5.85,27.0,906.5,945.04,705.82
2016,4,26,11,30,785.0,195.0,5.9,27.0,926.0,928.81,694.46
2016,4,26,11,45,553.5,329.5,5.95,27.5,848.5,827.35,618.03
2016,4,26,12,0,322.0,464.0,6.0,28.0,771.0,719.26,534.39
2016,4,26,12,15,329.0,463.5,5.95,28.0,778.0,704.76,524.14
2016,4,26,12,30,336.0,463.0,5.9,28.0,785.0,688.72,512.39
2016,4,26,12,45,337.5,459.5,5.9,28.0,782.5,664.5,494.88
2016,4,26,13,0,339.0,456.0,5.9,28.0,780.0,639.52,476.7
2016,4,26,13,15,295.0,462.5,5.85,28.0,741.5,591.0,440.64
2016,4,26,13,30,251.0,469.0,5.8,28.0,703.0,545.6,406.78
2016,4,26,13,45,133.0,372.5,5.8,28.0,496.5,387.68,290.48
2016,4,26,14,0,15.0,276.0,5.8,28.0,290.0,246.87,184.69
2016,4,26,14,15,19.5,297.5,5.7,28.0,314.5,264.49,198.25
2016,4,26,14,30,24.0,319.0,5.6,28.0,339.0,280.72,210.49
2016,4,26,14,45,122.0,350.0,5.6,28.0,446.5,317.06,236.4
2016,4,26,15,0,220.0,381.0,5.6,28.0,554.0,355.74,262.28
2016,4,26,15,15,245.0,354.5,5.5,27.5,537.0,325.79,238.15
2016,4,26,15,30,270.0,328.0,5.4,27.0,520.0,282.71,203.92
2016,4,26,15,45,165.0,299.5,5.3,27.0,414.5,238.78,174.59
2016,4,26,16,0,60.0,271.0,5.2,27.0,309.0,207.77,156.05
2016,4,26,16,15,44.0,238.0,4.95,26.5,264.5,178.6,135.75
2016,4,26,16,30,28.0,205.0,4.7,26.0,220.0,155.71,124.6
2016,4,26,16,45,27.5,184.5,4.5,26.0,198.0,141.76,113.53
2016,4,26,17,0,27.0,164.0,4.3,26.0,176.0,127.43,102.02
2016,4,26,17,15,18.0,142.0,4.1,25.5,149.5,116.81,93.67
2016,4,26,17,30,9.0,120.0,3.9,25.0,123.0,99.37,79.36
2016,4,26,17,45,77.0,111.0,3.7,24.5,129.0,88.03,69.93
2016,4,26,18,0,145.0,102.0,3.5,24.0,135.0,77.75,61.07
2016,4,26,18,15,97.0,72.0,3.5,23.5,91.5,56.48,42.49
2016,4,26,18,30,49.0,42.0,3.5,23.0,48.0,34.37,22.94
2016,4,26,18,45,24.5,21.0,3.55,23.0,24.0,17.83,4.65
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,27,6,15,107.5,23.5,3.35,18.0,37.5,127.64,82.2
2016,4,27,6,30,215.0,47.0,3.4,18.0,75.0,239.36,191.75
2016,4,27,6,45,326.5,61.0,3.45,18.0,126.5,342.01,281.23
2016,4,27,7,0,438.0,75.0,3.5,18.0,178.0,454.19,375.35
2016,4,27,7,15,504.5,85.0,3.4,18.0,234.5,538.86,443.21
2016,4,27,7,30,571.0,95.0,3.3,18.0,291.0,623.53,507.6
2016,4,27,7,45,632.0,98.5,3.25,18.5,351.5,698.03,560.84
2016,4,27,8,0,693.0,102.0,3.2,19.0,412.0,773.59,612.82
2016,4,27,8,15,726.0,107.5,3.15,20.0,469.5,826.76,645.67
2016,4,27,8,30,759.0,113.0,3.1,21.0,527.0,878.76,676.78
2016,4,27,8,45,792.5,114.0,3.05,22.0,583.5,918.51,698.56
2016,4,27,9,0,826.0,115.0,3.0,23.0,640.0,962.44,722.71
2016,4,27,9,15,843.5,118.0,2.95,23.5,689.5,990.52,737.16
2016,4,27,9,30,861.0,121.0,2.9,24.0,739.0,1015.51,749.6
2016,4,27,9,45,879.0,121.0,2.9,24.5,784.5,1023.27,751.22
2016,4,27,10,0,897.0,121.0,2.9,25.0,830.0,1038.81,758.2
2016,4,27,10,15,906.5,123.0,2.8,25.5,867.0,1044.5,757.91
2016,4,27,10,30,916.0,125.0,2.7,26.0,904.0,1046.53,755.47
2016,4,27,10,45,924.5,125.5,2.65,27.0,934.0,1042.3,748.26
2016,4,27,11,0,933.0,126.0,2.6,28.0,964.0,1034.35,738.94
2016,4,27,11,15,937.5,127.0,2.6,28.0,985.5,1019.35,728.82
2016,4,27,11,30,942.0,128.0,2.6,28.0,1007.0,1000.76,716.59
2016,4,27,11,45,949.5,125.0,2.6,28.0,1021.0,977.64,701.59
2016,4,27,12,0,957.0,122.0,2.6,28.0,1035.0,951.1,684.48
2016,4,27,12,15,957.5,122.5,2.6,28.0,1039.0,918.47,663.45
2016,4,27,12,30,958.0,123.0,2.6,28.0,1043.0,882.97,640.53
2016,4,27,12,45,957.5,122.0,2.6,28.5,1038.0,842.77,613.19
2016,4,27,13,0,957.0,121.0,2.6,29.0,1033.0,800.19,584.21
2016,4,27,13,15,954.0,120.0,2.55,29.0,1019.0,753.66,551.54
2016,4,27,13,30,951.0,119.0,2.5,29.0,1005.0,705.26,516.55
2016,4,27,13,45,947.0,117.5,2.5,29.0,983.0,654.17,479.07
2016,4,27,14,0,943.0,116.0,2.5,29.0,961.0,601.65,439.49
2016,4,27,14,15,936.0,114.5,2.4,28.5,930.5,546.45,397.28
2016,4,27,14,30,929.0,113.0,2.3,28.0,900.0,490.54,353.16
2016,4,27,14,45,919.5,111.0,2.25,28.0,862.0,432.83,305.88
2016,4,27,15,0,910.0,109.0,2.2,28.0,824.0,375.13,257.54
2016,4,27,15,15,897.5,107.0,2.0,28.0,780.0,316.88,208.17
2016,4,27,15,30,885.0,105.0,1.8,28.0,736.0,259.43,160.17
2016,4,27,15,45,867.5,102.5,1.65,28.0,686.0,201.92,115.27
2016,4,27,16,0,850.0,100.0,1.5,28.0,636.0,136.97,71.24
2016,4,27,16,15,828.0,96.5,1.35,28.0,582.0,82.25,48.28
2016,4,27,16,30,806.0,93.0,1.2,28.0,528.0,65.33,49.06
2016,4,27,16,45,775.0,89.0,1.1,28.0,470.5,64.34,48.45
2016,4,27,17,0,744.0,85.0,1.0,28.0,413.0,63.3,47.77
2016,4,27,17,15,702.5,79.0,0.85,27.5,354.5,55.01,41.08
2016,4,27,17,30,661.0,73.0,0.7,27.0,296.0,52.41,39.09
2016,4,27,17,45,595.5,66.0,0.55,26.5,238.5,48.76,36.1
2016,4,27,18,0,530.0,59.0,0.4,26.0,181.0,44.99,32.86
2016,4,27,18,15,430.0,48.5,0.45,25.5,129.0,37.97,26.6
2016,4,27,18,30,330.0,38.0,0.5,25.0,77.0,30.69,19.8
2016,4,27,18,45,165.0,19.0,0.6,24.5,38.5,15.08,3.57
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,15.0,4.0,1.2,14.5,4.5,0.0,0.0
2016,4,28,6,0,30.0,8.0,1.2,15.0,9.0,24.51,0.0
2016,4,28,6,15,151.5,26.5,1.45,15.5,44.5,162.03,110.71
2016,4,28,6,30,273.0,45.0,1.7,16.0,80.0,274.67,221.59
2016,4,28,6,45,365.5,58.0,2.0,17.0,130.5,365.42,299.98
2016,4,28,7,0,458.0,71.0,2.3,18.0,181.0,468.68,384.68
2016,4,28,7,15,519.0,80.5,2.45,18.5,236.0,546.04,445.23
2016,4,28,7,30,580.0,90.0,2.6,19.0,291.0,625.91,504.85
2016,4,28,7,45,625.0,96.5,2.8,20.0,347.5,690.36,549.91
2016,4,28,8,0,670.0,103.0,3.0,21.0,404.0,755.2,593.77
2016,4,28,8,15,700.5,108.5,3.25,21.5,459.0,805.47,627.38
2016,4,28,8,30,731.0,114.0,3.5,22.0,514.0,854.53,659.63
2016,4,28,8,45,755.0,118.0,3.8,23.0,566.5,893.9,683.61
2016,4,28,9,0,779.0,122.0,4.1,24.0,619.0,925.58,702.0
2016,4,28,9,15,795.5,125.5,4.1,24.5,666.5,952.63,716.89
2016,4,28,9,30,812.0,129.0,4.1,25.0,714.0,976.72,729.74
2016,4,28,9,45,824.0,132.5,4.2,25.5,756.0,993.16,738.05
2016,4,28,10,0,836.0,136.0,4.3,26.0,798.0,1006.24,744.26
2016,4,28,10,15,845.5,138.0,4.3,26.0,833.5,1011.69,746.43
2016,4,28,10,30,855.0,140.0,4.3,26.0,869.0,1002.26,738.95
2016,4,28,10,45,858.5,143.5,4.35,26.5,896.0,996.43,732.97
2016,4,28,11,0,862.0,147.0,4.4,27.0,923.0,987.11,724.81
2016,4,28,11,15,866.0,148.5,4.4,27.0,943.0,972.9,714.74
2016,4,28,11,30,870.0,150.0,4.4,27.0,963.0,955.33,702.59
2016,4,28,11,45,867.5,153.5,4.45,27.5,973.5,930.42,684.51
2016,4,28,12,0,865.0,157.0,4.5,28.0,984.0,902.62,664.62
2016,4,28,12,15,864.5,157.0,4.45,28.0,986.5,870.87,643.0
2016,4,28,12,30,864.0,157.0,4.4,28.0,989.0,836.7,619.72
2016,4,28,12,45,851.5,164.0,4.4,28.0,980.0,802.44,596.53
2016,4,28,13,0,839.0,171.0,4.4,28.0,971.0,760.2,566.21
2016,4,28,13,15,833.5,170.0,4.35,28.0,956.5,714.96,533.19
2016,4,28,13,30,828.0,169.0,4.3,28.0,942.0,668.46,498.64
2016,4,28,13,45,802.0,179.5,4.25,28.0,914.5,617.98,460.28
2016,4,28,14,0,776.0,190.0,4.2,28.0,887.0,568.36,421.81
2016,4,28,14,15,766.0,188.0,4.15,28.0,857.0,518.09,382.2
2016,4,28,14,30,756.0,186.0,4.1,28.0,827.0,463.24,338.33
2016,4,28,14,45,521.5,277.5,4.05,28.0,711.0,398.99,289.58
2016,4,28,15,0,287.0,369.0,4.0,28.0,595.0,360.1,262.45
2016,4,28,15,15,456.5,288.0,3.95,27.5,625.0,319.2,225.63
2016,4,28,15,30,626.0,207.0,3.9,27.0,655.0,265.64,176.65
2016,4,28,15,45,362.0,246.5,3.85,27.0,501.5,224.48,154.87
2016,4,28,16,0,98.0,286.0,3.8,27.0,348.0,220.48,163.96
2016,4,28,16,15,104.0,262.0,3.65,26.5,322.5,194.51,146.78
2016,4,28,16,30,110.0,238.0,3.5,26.0,297.0,175.5,140.57
2016,4,28,16,45,55.0,126.5,3.35,26.0,156.0,103.91,81.93
2016,4,28,17,0,0.0,15.0,3.2,26.0,15.0,13.21,5.63
2016,4,28,17,15,0.0,12.5,3.0,25.5,12.5,11.0,3.8
2016,4,28,17,30,0.0,10.0,2.8,25.0,10.0,8.79,1.94
2016,4,28,17,45,73.5,56.5,2.65,25.0,73.5,47.25,35.07
2016,4,28,18,0,147.0,103.0,2.5,25.0,137.0,78.55,61.54
2016,4,28,18,15,101.5,73.0,2.55,24.5,93.5,57.31,43.06
2016,4,28,18,30,56.0,43.0,2.6,24.0,50.0,35.2,23.64
2016,4,28,18,45,28.0,21.5,2.7,24.0,25.0,18.28,6.07
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,4.0,2.7,21.0,5.0,7.67,0.0
2016,4,29,6,15,55.0,26.5,2.8,21.5,34.0,75.64,49.29
2016,4,29,6,30,103.0,49.0,2.9,22.0,63.0,152.79,119.33
2016,4,29,6,45,150.5,75.0,3.05,22.5,106.0,223.67,179.7
2016,4,29,7,0,198.0,101.0,3.2,23.0,149.0,296.2,239.84
2016,4,29,7,15,99.0,80.5,3.55,23.0,104.5,173.67,140.25
2016,4,29,7,30,0.0,60.0,3.9,23.0,60.0,53.0,38.27
2016,4,29,7,45,0.0,65.5,4.25,23.5,65.5,57.89,42.15
2016,4,29,8,0,0.0,71.0,4.6,24.0,71.0,62.79,45.89
2016,4,29,8,15,6.5,130.0,4.75,24.5,133.5,125.75,96.69
2016,4,29,8,30,13.0,189.0,4.9,25.0,196.0,191.99,148.85
2016,4,29,8,45,22.5,220.5,5.1,25.5,234.5,232.18,179.77
2016,4,29,9,0,32.0,252.0,5.3,26.0,273.0,290.06,223.8
2016,4,29,9,15,20.0,231.0,5.35,26.0,244.5,236.31,181.32
2016,4,29,9,30,8.0,210.0,5.4,26.0,216.0,201.89,153.82
2016,4,29,9,45,6.5,193.5,5.45,26.5,198.5,183.41,138.87
2016,4,29,10,0,5.0,177.0,5.5,27.0,181.0,165.62,124.53
2016,4,29,10,15,9.0,213.5,5.45,27.0,221.0,203.68,153.74
2016,4,29,10,30,13.0,250.0,5.4,27.0,261.0,241.52,182.42
2016,4,29,10,45,14.0,266.5,5.4,27.5,279.0,257.07,193.51
2016,4,29,11,0,15.0,283.0,5.4,28.0,297.0,272.35,204.36
2016,4,29,11,15,73.0,380.5,5.35,28.0,449.0,430.18,322.85
2016,4,29,11,30,131.0,478.0,5.3,28.0,601.0,582.89,433.17
2016,4,29,11,45,71.0,345.5,5.25,28.0,412.0,384.08,287.73
2016,4,29,12,0,11.0,213.0,5.2,28.0,223.0,200.27,149.12
2016,4,29,12,15,12.0,233.5,5.15,28.0,245.0,218.57,163.14
2016,4,29,12,30,13.0,254.0,5.1,28.0,267.0,236.46,176.54
2016,4,29,12,45,22.0,324.0,5.05,28.0,345.5,304.51,227.5
2016,4,29,13,0,31.0,394.0,5.0,28.0,424.0,366.85,273.41
2016,4,29,13,15,91.0,437.0,4.9,28.0,522.5,437.67,325.94
2016,4,29,13,30,151.0,480.0,4.8,28.0,621.0,496.08,368.27
2016,4,29,13,45,136.5,466.0,4.75,28.0,591.5,461.83,342.89
2016,4,29,14,0,122.0,452.0,4.7,28.0,562.0,429.29,318.96
2016,4,29,14,15,138.5,438.5,4.6,28.0,559.5,413.9,307.41
2016,4,29,14,30,155.0,425.0,4.5,28.0,557.0,396.93,294.31
2016,4,29,14,45,128.0,401.5,4.4,28.0,507.5,355.15,263.26
2016,4,29,15,0,101.0,378.0,4.3,28.0,458.0,326.97,242.51
2016,4,29,15,15,67.0,332.5,4.1,27.5,384.5,276.31,205.83
2016,4,29,15,30,33.0,287.0,3.9,27.0,311.0,230.4,172.82
2016,4,29,15,45,26.5,268.5,3.75,27.0,287.5,223.23,168.05
2016,4,29,16,0,20.0,250.0,3.6,27.0,264.0,204.58,154.58
2016,4,29,16,15,124.5,242.5,3.35,26.5,312.0,173.87,130.24
2016,4,29,16,30,229.0,235.0,3.1,26.0,360.0,165.3,132.17
2016,4,29,16,45,283.0,201.0,2.9,26.0,338.0,137.43,109.7
2016,4,29,17,0,337.0,167.0,2.7,26.0,316.0,118.23,94.18
2016,4,29,17,15,233.0,169.5,2.55,25.5,266.0,119.67,95.92
2016,4,29,17,30,129.0,172.0,2.4,25.0,216.0,123.33,99.42
2016,4,29,17,45,101.5,138.0,2.25,25.0,169.0,101.58,81.17
2016,4,29,18,0,74.0,104.0,2.1,25.0,122.0,80.99,63.55
2016,4,29,18,15,37.0,71.5,2.05,24.5,80.5,57.64,43.36
2016,4,29,18,30,0.0,39.0,2.0,24.0,39.0,33.57,22.34
2016,4,29,18,45,0.0,19.5,2.0,24.0,19.5,17.19,5.82
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,6.5,4.0,3.15,15.0,4.5,0.0,0.0
2016,4,30,6,0,13.0,8.0,3.3,15.0,9.0,14.79,0.0
2016,4,30,6,15,97.5,30.5,3.4,15.0,43.5,123.22,87.82
2016,4,30,6,30,182.0,53.0,3.5,15.0,78.0,212.57,173.04
2016,4,30,6,45,274.5,69.5,3.65,15.5,127.0,317.64,264.01
2016,4,30,7,0,367.0,86.0,3.8,16.0,176.0,416.94,347.83
2016,4,30,7,15,429.5,98.5,3.9,16.5,230.5,493.58,410.17
2016,4,30,7,30,492.0,111.0,4.0,17.0,285.0,573.7,472.82
2016,4,30,7,45,544.5,119.0,4.15,18.0,341.5,642.13,522.53
2016,4,30,8,0,597.0,127.0,4.3,19.0,398.0,720.06,577.64
2016,4,30,8,15,630.5,134.0,4.25,19.5,453.0,773.29,613.22
2016,4,30,8,30,664.0,141.0,4.2,20.0,508.0,825.47,647.26
2016,4,30,8,45,695.0,144.0,4.2,21.0,561.0,869.19,673.45
2016,4,30,9,0,726.0,147.0,4.2,22.0,614.0,911.02,697.81
2016,4,30,9,15,744.5,151.5,4.0,22.5,661.5,940.07,713.2
2016,4,30,9,30,763.0,156.0,3.8,23.0,709.0,966.36,726.51
2016,4,30,9,45,602.0,236.5,3.6,23.5,688.5,892.02,670.61
2016,4,30,10,0,441.0,317.0,3.4,24.0,668.0,806.97,604.24
2016,4,30,10,15,347.5,368.0,3.2,24.0,652.5,745.19,557.26
2016,4,30,10,30,254.0,419.0,3.0,24.0,637.0,697.2,519.27
2016,4,30,10,45,556.5,286.0,2.8,24.5,783.0,861.47,638.17
2016,4,30,11,0,859.0,153.0,2.6,25.0,929.0,1002.48,728.86
2016,4,30,11,15,863.5,154.0,2.35,25.0,949.5,976.82,707.79
2016,4,30,11,30,868.0,155.0,2.1,25.0,970.0,959.19,693.55
2016,4,30,11,45,881.5,149.0,1.9,25.5,985.0,940.18,677.58
2016,4,30,12,0,895.0,143.0,1.7,26.0,1000.0,917.78,659.54
2016,4,30,12,15,895.5,143.0,1.6,26.0,1004.0,886.25,638.23
2016,4,30,12,30,896.0,143.0,1.5,26.0,1008.0,852.14,615.35
2016,4,30,12,45,897.0,141.0,1.4,26.5,1003.5,814.36,588.94
2016,4,30,13,0,898.0,139.0,1.3,27.0,999.0,774.35,560.89
2016,4,30,13,15,895.0,138.5,1.3,27.0,986.0,730.66,530.79
2016,4,30,13,30,892.0,138.0,1.3,27.0,973.0,685.25,498.82
2016,4,30,13,45,889.0,135.5,1.35,27.5,952.0,636.76,463.37
2016,4,30,14,0,886.0,133.0,1.4,28.0,931.0,586.91,425.94
2016,4,30,14,15,879.5,131.5,1.35,27.5,902.0,534.89,386.88
2016,4,30,14,30,873.0,130.0,1.3,27.0,873.0,482.2,346.0
2016,4,30,14,45,866.0,126.5,1.3,27.0,837.5,427.42,301.86
2016,4,30,15,0,859.0,123.0,1.3,27.0,802.0,372.47,256.43
2016,4,30,15,15,846.5,120.5,1.25,27.0,759.5,309.47,204.47
2016,4,30,15,30,834.0,118.0,1.2,27.0,717.0,254.02,158.44
2016,4,30,15,45,821.0,113.5,1.15,27.0,669.5,198.26,114.53
2016,4,30,16,0,808.0,109.0,1.1,27.0,622.0,143.98,77.55
2016,4,30,16,15,786.0,105.0,1.05,26.5,569.5,91.44,53.92
2016,4,30,16,30,764.0,101.0,1.0,26.0,517.0,70.48,53.74
2016,4,30,16,45,737.5,95.5,0.95,26.0,462.0,68.69,52.48
2016,4,30,17,0,711.0,90.0,0.9,26.0,407.0,60.47,45.78
2016,4,30,17,15,670.0,84.0,0.85,25.5,350.5,58.21,44.15
2016,4,30,17,30,629.0,78.0,0.8,25.0,294.0,55.81,42.33
2016,4,30,17,45,571.5,70.0,0.8,24.5,238.5,51.59,38.85
2016,4,30,18,0,514.0,62.0,0.8,24.0,183.0,47.19,35.05
2016,4,30,18,15,419.5,51.0,0.85,23.0,132.0,39.85,28.57
2016,4,30,18,30,325.0,40.0,0.9,22.0,81.0,32.22,21.5
2016,4,30,18,45,184.0,24.5,0.95,21.5,45.5,19.22,7.74
2016,4,30,19,0,43.0,9.0,1.0,21.0,10.0,8.19,0.0
2016,4,30,19,15,21.5,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,2.7,15.5,6.5,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.0,16.0,13.0,38.72,0.0
2016,5,1,6,15,169.5,29.0,3.25,16.5,50.0,179.73,131.98
2016,5,1,6,30,291.0,46.0,3.5,17.0,87.0,288.16,234.3
2016,5,1,6,45,374.0,59.0,3.75,17.5,136.0,373.64,308.97
2016,5,1,7,0,457.0,72.0,4.0,18.0,185.0,471.16,390.18
2016,5,1,7,15,228.5,69.0,4.1,18.5,125.5,292.88,243.62
2016,5,1,7,30,0.0,66.0,4.2,19.0,66.0,58.33,43.32
2016,5,1,7,45,0.0,89.0,4.35,19.5,89.0,80.22,61.41
2016,5,1,8,0,0.0,112.0,4.5,20.0,112.0,102.54,79.42
2016,5,1,8,15,9.0,155.0,4.5,20.0,160.5,154.03,121.43
2016,5,1,8,30,18.0,198.0,4.5,20.0,209.0,206.16,163.16
2016,5,1,8,45,125.0,245.0,4.55,20.5,325.5,393.37,313.06
2016,5,1,9,0,232.0,292.0,4.6,21.0,442.0,550.39,433.11
2016,5,1,9,15,118.5,239.0,4.55,21.0,316.0,374.69,295.23
2016,5,1,9,30,5.0,186.0,4.5,21.0,190.0,175.31,135.32
2016,5,1,9,45,5.0,183.0,4.5,21.5,187.5,171.78,132.23
2016,5,1,10,0,5.0,180.0,4.5,22.0,185.0,168.44,129.07
2016,5,1,10,15,14.0,251.0,4.5,22.0,263.5,244.52,188.4
2016,5,1,10,30,23.0,322.0,4.5,22.0,342.0,320.7,246.52
2016,5,1,10,45,17.5,282.5,4.5,22.5,298.0,275.64,211.09
2016,5,1,11,0,12.0,243.0,4.5,23.0,254.0,232.03,176.99
2016,5,1,11,15,11.0,227.5,4.5,23.0,238.5,215.89,164.46
2016,5,1,11,30,10.0,212.0,4.5,23.0,223.0,200.01,152.08
2016,5,1,11,45,52.0,345.5,4.5,23.5,396.5,367.01,279.61
2016,5,1,12,0,94.0,479.0,4.5,24.0,570.0,522.41,392.99
2016,5,1,12,15,69.5,455.0,4.5,24.0,522.5,471.08,354.33
2016,5,1,12,30,45.0,431.0,4.5,24.0,475.0,422.12,317.92
2016,5,1,12,45,57.5,446.0,4.5,24.0,502.0,437.94,329.9
2016,5,1,13,0,70.0,461.0,4.5,24.0,529.0,451.97,340.28
2016,5,1,13,15,87.0,465.0,4.55,24.0,548.0,458.14,345.09
2016,5,1,13,30,104.0,469.0,4.6,24.0,567.0,462.35,348.38
2016,5,1,13,45,75.5,434.0,4.65,24.0,504.5,407.29,307.56
2016,5,1,14,0,47.0,399.0,4.7,24.0,442.0,355.99,269.43
2016,5,1,14,15,179.5,400.0,4.7,23.5,555.0,406.73,308.15
2016,5,1,14,30,312.0,401.0,4.7,23.0,668.0,440.04,331.64
2016,5,1,14,45,298.5,386.0,4.75,23.0,632.5,400.35,300.35
2016,5,1,15,0,285.0,371.0,4.8,23.0,597.0,362.27,270.22
2016,5,1,15,15,471.5,282.5,4.75,23.0,632.5,321.69,231.89
2016,5,1,15,30,658.0,194.0,4.7,23.0,668.0,265.93,179.07
2016,5,1,15,45,601.0,196.5,4.7,23.0,606.5,217.82,142.19
2016,5,1,16,0,544.0,199.0,4.7,23.0,545.0,177.1,115.49
2016,5,1,16,15,573.0,170.5,4.55,22.5,508.0,122.88,83.39
2016,5,1,16,30,602.0,142.0,4.4,22.0,471.0,89.64,70.97
2016,5,1,16,45,548.0,144.5,4.3,22.0,419.5,95.65,76.38
2016,5,1,17,0,494.0,147.0,4.2,22.0,368.0,99.39,79.84
2016,5,1,17,15,448.5,135.0,3.95,21.5,315.0,93.42,75.17
2016,5,1,17,30,403.0,123.0,3.7,21.0,262.0,87.1,70.08
2016,5,1,17,45,344.0,107.0,3.5,21.0,210.5,77.42,61.8
2016,5,1,18,0,285.0,91.0,3.3,21.0,159.0,69.4,54.7
2016,5,1,18,15,212.0,70.5,3.3,20.5,113.5,54.59,41.56
2016,5,1,18,30,139.0,50.0,3.3,20.0,68.0,39.35,27.73
2016,5,1,18,45,69.5,28.0,3.3,19.5,37.0,22.58,10.61
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.46,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,5.5,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,0.0,11.0,4.8,13.0,11.0,10.01,0.0
2016,5,2,6,15,70.0,30.5,4.95,13.0,40.5,104.02,76.3
2016,5,2,6,30,140.0,50.0,5.1,13.0,70.0,177.71,145.9
2016,5,2,6,45,186.0,70.5,5.3,13.5,109.5,240.54,202.12
2016,5,2,7,0,232.0,91.0,5.5,14.0,149.0,306.05,259.12
2016,5,2,7,15,266.0,110.0,5.55,14.0,192.5,362.41,307.09
2016,5,2,7,30,300.0,129.0,5.6,14.0,236.0,420.32,354.95
2016,5,2,7,45,150.0,76.0,5.65,14.0,129.5,226.26,191.16
2016,5,2,8,0,0.0,23.0,5.7,14.0,23.0,20.27,11.64
2016,5,2,8,15,0.0,39.0,5.7,14.0,39.0,34.43,23.63
2016,5,2,8,30,0.0,55.0,5.7,14.0,55.0,48.63,35.51
2016,5,2,8,45,70.0,176.5,5.7,14.5,222.0,243.85,199.71
2016,5,2,9,0,140.0,298.0,5.7,15.0,389.0,467.49,378.17
2016,5,2,9,15,70.0,176.5,5.6,15.0,222.0,256.9,208.0
2016,5,2,9,30,0.0,55.0,5.5,15.0,55.0,48.74,34.9
2016,5,2,9,45,0.0,64.0,5.45,15.5,64.0,56.78,41.44
2016,5,2,10,0,0.0,73.0,5.4,16.0,73.0,64.83,47.87
2016,5,2,10,15,4.0,134.0,5.25,16.0,137.5,124.27,96.41
2016,5,2,10,30,8.0,195.0,5.1,16.0,202.0,184.65,144.91
2016,5,2,10,45,12.0,244.0,5.0,16.0,255.0,233.86,183.85
2016,5,2,11,0,16.0,293.0,4.9,16.0,308.0,282.7,222.0
2016,5,2,11,15,17.5,308.5,4.85,16.0,325.0,297.15,232.95
2016,5,2,11,30,19.0,324.0,4.8,16.0,342.0,311.25,243.67
2016,5,2,11,45,21.0,342.0,4.75,16.0,362.5,327.68,256.2
2016,5,2,12,0,23.0,360.0,4.7,16.0,383.0,343.59,268.27
2016,5,2,12,15,95.5,430.0,4.75,16.0,523.0,470.33,366.96
2016,5,2,12,30,168.0,500.0,4.8,16.0,663.0,584.76,453.39
2016,5,2,12,45,185.5,482.5,4.85,16.5,661.5,568.55,440.48
2016,5,2,13,0,203.0,465.0,4.9,17.0,660.0,551.28,427.21
2016,5,2,13,15,107.0,333.0,4.9,17.0,436.0,361.45,282.45
2016,5,2,13,30,11.0,201.0,4.9,17.0,212.0,183.96,142.69
2016,5,2,13,45,9.5,198.5,4.9,17.0,208.0,179.88,139.72
2016,5,2,14,0,8.0,196.0,4.9,17.0,204.0,175.95,136.67
2016,5,2,14,15,8.0,195.5,4.8,17.0,203.0,174.58,135.68
2016,5,2,14,30,8.0,195.0,4.7,17.0,202.0,173.18,134.67
2016,5,2,14,45,10.5,222.0,4.6,17.5,231.0,195.25,152.05
2016,5,2,15,0,13.0,249.0,4.5,18.0,260.0,215.95,168.2
2016,5,2,15,15,10.0,225.0,4.35,18.0,233.5,194.04,151.11
2016,5,2,15,30,7.0,201.0,4.2,18.0,207.0,172.68,134.48
2016,5,2,15,45,4.5,186.0,4.1,18.0,190.0,158.92,123.91
2016,5,2,16,0,2.0,171.0,4.0,18.0,173.0,145.54,113.63
2016,5,2,16,15,23.0,195.5,3.8,17.5,208.5,162.56,127.62
2016,5,2,16,30,44.0,220.0,3.6,17.0,244.0,165.01,136.72
2016,5,2,16,45,133.0,202.5,3.45,17.0,264.0,145.59,120.66
2016,5,2,17,0,222.0,185.0,3.3,17.0,284.0,128.26,106.26
2016,5,2,17,15,205.5,162.0,3.0,16.5,244.5,120.43,100.07
2016,5,2,17,30,189.0,139.0,2.7,16.0,205.0,105.02,87.1
2016,5,2,17,45,310.5,105.5,2.4,16.0,190.0,79.48,64.83
2016,5,2,18,0,432.0,72.0,2.1,16.0,175.0,53.7,42.02
2016,5,2,18,15,344.5,58.5,1.8,15.5,127.0,44.37,33.52
2016,5,2,18,30,257.0,45.0,1.5,15.0,79.0,34.71,24.43
2016,5,2,18,45,128.5,27.5,1.2,15.0,44.5,21.47,10.46
2016,5,2,19,0,0.0,10.0,0.9,15.0,10.0,9.1,0.0
2016,5,2,19,15,0.0,5.0,0.9,14.5,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
