Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,7.5,1.55,10.5,9.0,6.82,0.0
2016,5,3,6,0,88.0,15.0,1.7,11.0,18.0,87.85,0.0
2016,5,3,6,15,223.0,30.0,1.85,11.5,57.5,214.24,164.97
2016,5,3,6,30,358.0,45.0,2.0,12.0,97.0,334.86,276.64
2016,5,3,6,45,453.0,54.5,2.15,12.5,150.0,430.15,359.26
2016,5,3,7,0,548.0,64.0,2.3,13.0,203.0,531.99,442.52
2016,5,3,7,15,605.0,71.5,2.45,13.5,260.0,606.75,500.5
2016,5,3,7,30,662.0,79.0,2.6,14.0,317.0,683.73,557.78
2016,5,3,7,45,705.0,83.5,2.8,15.0,375.0,746.26,601.3
2016,5,3,8,0,748.0,88.0,3.0,16.0,433.0,804.1,640.03
2016,5,3,8,15,775.5,92.0,3.05,16.5,489.0,852.08,670.96
2016,5,3,8,30,803.0,96.0,3.1,17.0,545.0,898.46,700.17
2016,5,3,8,45,825.0,99.0,3.15,17.5,598.0,936.38,722.98
2016,5,3,9,0,847.0,102.0,3.2,18.0,651.0,971.85,743.91
2016,5,3,9,15,862.0,104.5,3.2,18.5,699.5,986.59,750.15
2016,5,3,9,30,877.0,107.0,3.2,19.0,748.0,1008.69,761.65
2016,5,3,9,45,888.5,109.5,3.2,19.5,790.5,1024.06,768.58
2016,5,3,10,0,900.0,112.0,3.2,20.0,833.0,1035.99,773.36
2016,5,3,10,15,908.5,114.0,3.2,20.0,869.0,1040.81,775.07
2016,5,3,10,30,917.0,116.0,3.2,20.0,905.0,1041.99,774.6
2016,5,3,10,45,922.5,117.5,3.2,20.5,933.0,1035.99,768.12
2016,5,3,11,0,928.0,119.0,3.2,21.0,961.0,1026.35,759.48
2016,5,3,11,15,932.0,120.0,3.2,21.0,982.0,1011.14,748.81
2016,5,3,11,30,936.0,121.0,3.2,21.0,1003.0,992.39,735.96
2016,5,3,11,45,939.5,120.5,3.2,21.5,1015.5,968.35,718.31
2016,5,3,12,0,943.0,120.0,3.2,22.0,1028.0,941.07,698.64
2016,5,3,12,15,943.5,120.0,3.2,22.0,1031.5,908.59,676.89
2016,5,3,12,30,944.0,120.0,3.2,22.0,1035.0,873.37,653.25
2016,5,3,12,45,942.5,120.0,3.2,22.5,1030.0,834.05,625.5
2016,5,3,13,0,941.0,120.0,3.2,23.0,1025.0,792.49,596.15
2016,5,3,13,15,938.0,119.5,3.2,23.0,1011.0,747.38,563.83
2016,5,3,13,30,935.0,119.0,3.2,23.0,997.0,700.45,528.94
2016,5,3,13,45,930.5,118.0,3.2,23.5,975.0,650.58,490.11
2016,5,3,14,0,926.0,117.0,3.2,24.0,953.0,599.37,449.43
2016,5,3,14,15,919.0,115.5,3.15,24.0,923.5,545.41,406.43
2016,5,3,14,30,912.0,114.0,3.1,24.0,894.0,490.77,361.71
2016,5,3,14,45,902.5,112.0,3.1,24.0,857.0,434.35,314.57
2016,5,3,15,0,893.0,110.0,3.1,24.0,820.0,377.97,266.36
2016,5,3,15,15,881.0,108.0,3.1,23.5,776.5,321.17,217.73
2016,5,3,15,30,869.0,106.0,3.1,23.0,733.0,265.13,169.94
2016,5,3,15,45,854.0,102.5,3.1,23.0,684.5,208.56,123.86
2016,5,3,16,0,839.0,99.0,3.1,23.0,636.0,144.26,77.44
2016,5,3,16,15,818.0,96.0,3.0,22.5,583.0,90.82,51.46
2016,5,3,16,30,797.0,93.0,2.9,22.0,530.0,64.79,49.86
2016,5,3,16,45,768.5,88.5,2.8,22.0,474.0,63.46,48.94
2016,5,3,17,0,740.0,84.0,2.7,22.0,418.0,62.02,47.9
2016,5,3,17,15,701.0,78.5,2.4,21.0,361.0,54.21,41.54
2016,5,3,17,30,662.0,73.0,2.1,20.0,304.0,51.97,39.9
2016,5,3,17,45,602.5,66.5,1.8,19.5,247.5,48.72,37.19
2016,5,3,18,0,543.0,60.0,1.5,19.0,191.0,45.37,34.25
2016,5,3,18,15,452.5,50.0,1.45,18.0,139.5,38.81,28.35
2016,5,3,18,30,362.0,40.0,1.4,17.0,88.0,32.01,21.95
2016,5,3,18,45,217.0,25.5,1.35,16.5,50.0,20.64,10.05
2016,5,3,19,0,72.0,11.0,1.3,16.0,12.0,10.01,0.0
2016,5,3,19,15,36.0,5.5,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,42.0,7.5,1.9,12.5,9.0,6.82,0.0
2016,5,4,6,0,84.0,15.0,2.1,13.0,18.0,86.04,0.0
2016,5,4,6,15,214.5,31.0,2.4,13.5,57.5,210.37,162.43
2016,5,4,6,30,345.0,47.0,2.7,14.0,97.0,328.61,270.63
2016,5,4,6,45,435.0,57.5,3.05,15.0,149.5,421.26,350.53
2016,5,4,7,0,525.0,68.0,3.4,16.0,202.0,520.04,431.31
2016,5,4,7,15,582.5,76.0,3.4,16.5,258.5,595.15,489.36
2016,5,4,7,30,640.0,84.0,3.4,17.0,315.0,672.49,546.51
2016,5,4,7,45,681.5,89.5,3.45,18.0,372.5,734.42,588.93
2016,5,4,8,0,723.0,95.0,3.5,19.0,430.0,796.48,629.94
2016,5,4,8,15,751.5,99.5,3.55,19.5,486.0,839.62,657.35
2016,5,4,8,30,780.0,104.0,3.6,20.0,542.0,887.02,687.35
2016,5,4,8,45,802.0,107.5,3.7,21.0,595.0,925.09,709.22
2016,5,4,9,0,824.0,111.0,3.8,22.0,648.0,960.75,729.16
2016,5,4,9,15,840.0,114.0,3.8,22.5,696.0,987.19,743.41
2016,5,4,9,30,856.0,117.0,3.8,23.0,744.0,1010.58,755.62
2016,5,4,9,45,868.0,119.5,3.85,23.5,786.5,1015.12,755.63
2016,5,4,10,0,880.0,122.0,3.9,24.0,829.0,1027.31,761.04
2016,5,4,10,15,889.5,124.0,3.9,24.5,865.5,1032.96,761.85
2016,5,4,10,30,899.0,126.0,3.9,25.0,902.0,1035.03,760.5
2016,5,4,10,45,905.5,127.5,3.9,25.5,930.5,1029.98,754.66
2016,5,4,11,0,912.0,129.0,3.9,26.0,959.0,1021.31,746.69
2016,5,4,11,15,916.5,130.0,3.85,26.0,980.0,1006.62,736.1
2016,5,4,11,30,921.0,131.0,3.8,26.0,1001.0,988.44,723.38
2016,5,4,11,45,928.0,129.0,3.8,26.0,1014.5,966.36,708.53
2016,5,4,12,0,935.0,127.0,3.8,26.0,1028.0,940.95,691.56
2016,5,4,12,15,936.0,127.0,3.8,26.0,1032.0,909.02,670.26
2016,5,4,12,30,937.0,127.0,3.8,26.0,1036.0,874.35,647.11
2016,5,4,12,45,936.5,126.5,3.8,26.5,1031.5,835.56,619.85
2016,5,4,13,0,936.0,126.0,3.8,27.0,1027.0,794.5,591.01
2016,5,4,13,15,933.5,125.5,3.8,27.0,1013.5,749.91,559.17
2016,5,4,13,30,931.0,125.0,3.8,27.0,1000.0,703.49,524.92
2016,5,4,13,45,927.0,123.5,3.8,27.0,978.5,653.7,487.46
2016,5,4,14,0,923.0,122.0,3.8,27.0,957.0,602.56,448.02
2016,5,4,14,15,916.5,120.5,3.75,27.0,927.5,549.0,405.62
2016,5,4,14,30,910.0,119.0,3.7,27.0,898.0,494.72,361.51
2016,5,4,14,45,901.0,117.0,3.7,27.0,861.5,438.61,314.96
2016,5,4,15,0,892.0,115.0,3.7,27.0,825.0,382.49,267.33
2016,5,4,15,15,880.0,112.5,3.6,27.0,781.5,325.4,218.43
2016,5,4,15,30,868.0,110.0,3.5,27.0,738.0,269.07,170.59
2016,5,4,15,45,853.0,107.0,3.45,27.0,689.5,204.19,118.64
2016,5,4,16,0,838.0,104.0,3.4,27.0,641.0,149.18,79.85
2016,5,4,16,15,817.0,100.5,3.15,26.5,588.0,95.47,53.54
2016,5,4,16,30,796.0,97.0,2.9,26.0,535.0,67.56,51.33
2016,5,4,16,45,770.0,92.0,2.65,25.5,479.5,66.01,50.36
2016,5,4,17,0,744.0,87.0,2.4,25.0,424.0,64.31,49.23
2016,5,4,17,15,704.5,81.5,2.1,24.0,366.5,56.32,42.81
2016,5,4,17,30,665.0,76.0,1.8,23.0,309.0,54.18,41.28
2016,5,4,17,45,609.0,68.5,1.55,22.5,252.5,50.26,38.04
2016,5,4,18,0,553.0,61.0,1.3,22.0,196.0,46.16,34.5
2016,5,4,18,15,460.0,51.0,1.25,21.0,143.5,39.62,28.69
2016,5,4,18,30,367.0,41.0,1.2,20.0,91.0,32.84,22.38
2016,5,4,18,45,220.0,26.5,1.2,19.5,52.5,21.49,10.78
2016,5,4,19,0,73.0,12.0,1.2,19.0,14.0,10.91,0.0
2016,5,4,19,15,36.5,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,74.0,8.0,1.15,14.5,11.0,47.27,0.0
2016,5,5,6,0,148.0,16.0,1.1,15.0,22.0,129.16,0.0
2016,5,5,6,15,289.5,29.0,1.3,15.5,64.5,258.23,199.15
2016,5,5,6,30,431.0,42.0,1.5,16.0,107.0,381.92,309.92
2016,5,5,6,45,513.0,51.0,1.7,17.0,160.0,470.01,383.68
2016,5,5,7,0,595.0,60.0,1.9,18.0,213.0,563.73,456.98
2016,5,5,7,15,647.5,66.5,1.85,18.5,270.5,635.24,509.41
2016,5,5,7,30,700.0,73.0,1.8,19.0,328.0,708.63,560.53
2016,5,5,7,45,733.0,78.5,1.8,20.0,384.5,760.38,593.12
2016,5,5,8,0,766.0,84.0,1.8,21.0,441.0,816.68,627.71
2016,5,5,8,15,791.5,88.0,1.8,21.5,496.5,863.2,655.6
2016,5,5,8,30,817.0,92.0,1.8,22.0,552.0,908.02,681.75
2016,5,5,8,45,832.0,96.5,1.8,23.0,603.0,941.28,698.39
2016,5,5,9,0,847.0,101.0,1.8,24.0,654.0,971.82,713.08
2016,5,5,9,15,861.0,103.5,1.75,24.5,701.0,985.58,717.57
2016,5,5,9,30,875.0,106.0,1.7,25.0,748.0,1006.68,726.95
2016,5,5,9,45,881.5,110.0,1.7,25.5,788.5,1018.69,731.22
2016,5,5,10,0,888.0,114.0,1.7,26.0,829.0,1027.2,733.51
2016,5,5,10,15,896.0,116.0,1.7,26.0,863.5,1031.5,734.8
2016,5,5,10,30,904.0,118.0,1.7,26.0,898.0,1032.22,734.06
2016,5,5,10,45,906.5,121.0,1.7,26.5,925.0,1024.9,727.09
2016,5,5,11,0,909.0,124.0,1.7,27.0,952.0,1013.98,718.16
2016,5,5,11,15,912.0,125.0,1.7,27.0,971.5,998.06,707.71
2016,5,5,11,30,915.0,126.0,1.7,27.0,991.0,978.72,695.27
2016,5,5,11,45,920.0,124.0,1.75,27.5,1003.0,955.11,679.53
2016,5,5,12,0,925.0,122.0,1.8,28.0,1015.0,928.31,661.84
2016,5,5,12,15,924.5,122.5,1.85,28.0,1018.0,896.0,641.92
2016,5,5,12,30,924.0,123.0,1.9,28.0,1021.0,861.08,620.2
2016,5,5,12,45,922.0,123.0,2.0,28.0,1015.0,822.16,596.11
2016,5,5,13,0,920.0,123.0,2.1,28.0,1009.0,781.11,570.26
2016,5,5,13,15,916.5,122.5,2.15,28.0,995.0,736.63,539.9
2016,5,5,13,30,913.0,122.0,2.2,28.0,981.0,690.45,507.12
2016,5,5,13,45,907.5,121.0,2.25,28.5,959.0,641.12,470.3
2016,5,5,14,0,902.0,120.0,2.3,29.0,937.0,590.6,431.7
2016,5,5,14,15,895.0,118.5,2.3,28.5,907.5,537.97,391.97
2016,5,5,14,30,888.0,117.0,2.3,28.0,878.0,484.71,350.38
2016,5,5,14,45,721.0,197.5,2.35,28.0,798.5,419.63,300.27
2016,5,5,15,0,554.0,278.0,2.4,28.0,719.0,380.83,270.57
2016,5,5,15,15,446.0,297.0,2.4,28.0,640.0,327.73,230.99
2016,5,5,15,30,338.0,316.0,2.4,28.0,561.0,294.8,208.05
2016,5,5,15,45,570.5,211.5,2.4,28.0,592.0,229.24,148.54
2016,5,5,16,0,803.0,107.0,2.4,28.0,623.0,149.29,80.57
2016,5,5,16,15,662.5,138.5,2.3,27.5,540.5,108.73,66.32
2016,5,5,16,30,522.0,170.0,2.2,27.0,458.0,108.57,85.05
2016,5,5,16,45,494.5,157.0,2.15,27.0,407.5,102.91,80.69
2016,5,5,17,0,467.0,144.0,2.1,27.0,357.0,96.81,75.93
2016,5,5,17,15,440.5,129.0,1.85,26.0,308.5,88.91,69.89
2016,5,5,17,30,414.0,114.0,1.6,25.0,260.0,80.49,63.26
2016,5,5,17,45,384.0,96.5,1.35,24.5,213.0,69.74,54.32
2016,5,5,18,0,354.0,79.0,1.1,24.0,166.0,58.39,44.65
2016,5,5,18,15,296.5,62.0,1.1,23.0,122.0,46.73,34.52
2016,5,5,18,30,239.0,45.0,1.1,22.0,78.0,34.56,23.65
2016,5,5,18,45,119.5,29.0,1.1,21.5,45.5,23.49,12.42
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,11.82,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,68.5,8.5,1.05,14.5,11.5,44.83,0.0
2016,5,6,6,0,137.0,17.0,1.1,15.0,23.0,122.2,0.0
2016,5,6,6,15,273.0,30.5,1.3,15.5,65.0,249.77,193.84
2016,5,6,6,30,409.0,44.0,1.5,16.0,107.0,369.82,300.63
2016,5,6,6,45,489.5,54.0,1.7,16.5,160.0,457.41,374.82
2016,5,6,7,0,570.0,64.0,1.9,17.0,213.0,550.47,448.71
2016,5,6,7,15,624.0,71.0,1.95,17.5,269.5,623.04,502.86
2016,5,6,7,30,678.0,78.0,2.0,18.0,326.0,697.58,556.02
2016,5,6,7,45,714.0,83.5,2.05,19.0,383.5,755.87,594.16
2016,5,6,8,0,750.0,89.0,2.1,20.0,441.0,809.05,627.38
2016,5,6,8,15,777.0,93.5,2.3,21.0,496.5,857.18,657.38
2016,5,6,8,30,804.0,98.0,2.5,22.0,552.0,903.68,685.66
2016,5,6,8,45,825.5,100.5,2.7,23.0,605.0,940.47,706.87
2016,5,6,9,0,847.0,103.0,2.9,24.0,658.0,974.8,726.25
2016,5,6,9,15,862.0,106.0,2.85,24.0,706.0,990.0,733.55
2016,5,6,9,30,877.0,109.0,2.8,24.0,754.0,1012.6,745.98
2016,5,6,9,45,890.0,110.5,2.75,24.5,796.5,1028.29,752.37
2016,5,6,10,0,903.0,112.0,2.7,25.0,839.0,1040.6,756.7
2016,5,6,10,15,911.0,113.5,2.65,25.0,874.5,1044.36,757.15
2016,5,6,10,30,919.0,115.0,2.6,25.0,910.0,1044.51,755.54
2016,5,6,10,45,925.5,116.0,2.55,25.5,938.5,1039.0,749.03
2016,5,6,11,0,932.0,117.0,2.5,26.0,967.0,1029.83,740.43
2016,5,6,11,15,936.0,117.5,2.45,26.0,987.5,1014.14,729.34
2016,5,6,11,30,940.0,118.0,2.4,26.0,1008.0,994.94,716.19
2016,5,6,11,45,948.5,114.5,2.35,26.5,1021.5,972.66,699.83
2016,5,6,12,0,957.0,111.0,2.3,27.0,1035.0,946.99,681.46
2016,5,6,12,15,957.0,111.0,2.25,27.0,1038.5,913.93,659.77
2016,5,6,12,30,957.0,111.0,2.2,27.0,1042.0,878.14,636.33
2016,5,6,12,45,957.5,110.0,2.15,27.5,1037.0,839.34,609.66
2016,5,6,13,0,958.0,109.0,2.1,28.0,1032.0,798.13,581.39
2016,5,6,13,15,955.0,108.0,2.1,28.0,1018.5,752.22,550.39
2016,5,6,13,30,952.0,107.0,2.1,28.0,1005.0,704.47,516.37
2016,5,6,13,45,947.0,106.5,2.1,28.0,983.0,654.22,479.71
2016,5,6,14,0,942.0,106.0,2.1,28.0,961.0,602.64,441.06
2016,5,6,14,15,935.5,105.0,2.15,28.0,931.5,548.8,399.82
2016,5,6,14,30,929.0,104.0,2.2,28.0,902.0,494.2,356.64
2016,5,6,14,45,917.5,104.0,2.25,28.0,864.0,437.86,310.89
2016,5,6,15,0,906.0,104.0,2.3,28.0,826.0,381.73,264.09
2016,5,6,15,15,894.5,102.0,2.4,27.5,783.0,324.59,216.33
2016,5,6,15,30,883.0,100.0,2.5,27.0,740.0,268.16,169.09
2016,5,6,15,45,865.0,98.0,2.65,27.0,691.0,211.58,123.67
2016,5,6,16,0,847.0,96.0,2.8,27.0,642.0,156.85,84.97
2016,5,6,16,15,827.0,93.0,2.75,26.5,589.5,93.78,50.49
2016,5,6,16,30,807.0,90.0,2.7,26.0,537.0,62.56,47.13
2016,5,6,16,45,777.0,86.5,2.65,26.0,480.5,61.85,46.74
2016,5,6,17,0,747.0,83.0,2.6,26.0,424.0,61.09,46.29
2016,5,6,17,15,709.0,78.0,2.35,25.0,367.0,59.03,44.92
2016,5,6,17,30,671.0,73.0,2.1,24.0,310.0,51.81,39.06
2016,5,6,17,45,614.5,66.5,1.9,23.5,254.0,48.56,36.42
2016,5,6,18,0,558.0,60.0,1.7,23.0,198.0,45.19,33.52
2016,5,6,18,15,472.5,50.5,1.65,22.0,146.5,39.06,28.1
2016,5,6,18,30,387.0,41.0,1.6,21.0,95.0,32.71,22.22
2016,5,6,18,45,251.0,27.0,1.55,20.0,56.0,21.83,11.44
2016,5,6,19,0,115.0,13.0,1.5,19.0,17.0,11.82,0.0
2016,5,6,19,15,57.5,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,43.0,9.0,2.65,14.5,11.0,31.52,0.0
2016,5,7,6,0,86.0,18.0,2.9,15.0,22.0,94.75,1.61
2016,5,7,6,15,196.0,35.0,2.9,15.5,61.0,204.83,160.0
2016,5,7,6,30,306.0,52.0,2.9,16.0,100.0,307.64,252.38
2016,5,7,6,45,383.0,65.0,2.95,16.5,150.0,390.11,323.42
2016,5,7,7,0,460.0,78.0,3.0,17.0,200.0,478.55,396.21
2016,5,7,7,15,515.0,87.5,3.2,17.5,254.0,556.48,457.15
2016,5,7,7,30,570.0,97.0,3.4,18.0,308.0,631.51,513.37
2016,5,7,7,45,614.0,103.0,3.6,19.0,363.5,694.32,557.44
2016,5,7,8,0,658.0,109.0,3.8,20.0,419.0,757.43,600.37
2016,5,7,8,15,612.0,135.0,4.1,20.5,450.5,761.07,600.48
2016,5,7,8,30,566.0,161.0,4.4,21.0,482.0,758.83,596.71
2016,5,7,8,45,662.0,145.0,4.7,22.0,554.5,842.03,654.11
2016,5,7,9,0,758.0,129.0,5.0,23.0,627.0,918.33,704.86
2016,5,7,9,15,774.5,133.0,5.0,23.5,673.5,945.5,719.97
2016,5,7,9,30,791.0,137.0,5.0,24.0,720.0,969.79,733.32
2016,5,7,9,45,799.0,142.0,5.05,24.5,759.5,983.56,739.85
2016,5,7,10,0,807.0,147.0,5.1,25.0,799.0,994.01,744.29
2016,5,7,10,15,816.5,149.5,5.05,25.0,833.5,999.88,746.51
2016,5,7,10,30,826.0,152.0,5.0,25.0,868.0,1002.31,746.58
2016,5,7,10,45,828.5,156.5,5.0,25.5,894.0,996.39,740.09
2016,5,7,11,0,831.0,161.0,5.0,26.0,920.0,987.01,731.51
2016,5,7,11,15,835.5,162.0,5.0,26.0,939.5,972.62,721.21
2016,5,7,11,30,840.0,163.0,5.0,26.0,959.0,954.92,708.81
2016,5,7,11,45,866.0,147.5,5.0,26.5,977.0,928.51,689.22
2016,5,7,12,0,892.0,132.0,5.0,27.0,995.0,909.4,674.75
2016,5,7,12,15,892.0,132.5,4.95,27.0,998.0,878.38,653.25
2016,5,7,12,30,892.0,133.0,4.9,27.0,1001.0,844.84,630.09
2016,5,7,12,45,890.0,133.0,4.9,27.5,995.5,807.03,602.99
2016,5,7,13,0,888.0,133.0,4.9,28.0,990.0,767.21,574.5
2016,5,7,13,15,634.5,278.5,4.85,28.0,886.5,673.37,502.43
2016,5,7,13,30,381.0,424.0,4.8,28.0,783.0,596.71,442.57
2016,5,7,13,45,387.5,410.5,4.8,28.5,769.0,564.36,418.13
2016,5,7,14,0,394.0,397.0,4.8,29.0,755.0,531.28,392.61
2016,5,7,14,15,317.0,409.5,4.8,29.0,691.5,474.99,350.59
2016,5,7,14,30,240.0,422.0,4.8,29.0,628.0,434.78,320.46
2016,5,7,14,45,522.0,281.5,4.8,29.0,705.5,408.67,297.11
2016,5,7,15,0,804.0,141.0,4.8,29.0,783.0,369.61,259.16
2016,5,7,15,15,791.0,138.0,4.75,28.5,741.5,316.04,214.0
2016,5,7,15,30,778.0,135.0,4.7,28.0,700.0,263.58,169.96
2016,5,7,15,45,754.5,134.0,4.7,28.0,652.5,212.22,128.77
2016,5,7,16,0,731.0,133.0,4.7,28.0,605.0,155.65,88.2
2016,5,7,16,15,708.0,128.0,4.65,27.5,554.0,106.41,62.4
2016,5,7,16,30,685.0,123.0,4.6,27.0,503.0,76.57,58.62
2016,5,7,16,45,659.5,115.5,4.55,26.5,450.5,74.47,57.23
2016,5,7,17,0,634.0,108.0,4.5,26.0,398.0,72.09,55.58
2016,5,7,17,15,593.5,100.5,4.4,25.5,344.0,69.36,53.59
2016,5,7,17,30,553.0,93.0,4.3,25.0,290.0,66.43,51.37
2016,5,7,17,45,503.5,82.5,4.25,24.5,237.5,60.77,46.71
2016,5,7,18,0,454.0,72.0,4.2,24.0,185.0,54.76,41.57
2016,5,7,18,15,371.0,59.5,4.0,23.5,136.5,45.02,33.0
2016,5,7,18,30,288.0,47.0,3.8,23.0,88.0,36.16,24.93
2016,5,7,18,45,144.0,31.5,3.65,22.5,52.0,24.52,13.53
2016,5,7,19,0,0.0,16.0,3.5,22.0,16.0,14.55,0.0
2016,5,7,19,15,0.0,8.0,3.45,21.5,8.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.5,3.1,17.0,6.5,5.91,0.0
2016,5,8,6,0,0.0,13.0,3.1,17.0,13.0,11.44,0.0
2016,5,8,6,15,24.0,36.0,3.4,17.5,39.5,58.85,41.87
2016,5,8,6,30,48.0,59.0,3.7,18.0,66.0,104.0,81.66
2016,5,8,6,45,70.5,83.5,4.05,18.5,99.5,162.54,131.71
2016,5,8,7,0,93.0,108.0,4.4,19.0,133.0,209.88,171.8
2016,5,8,7,15,125.5,128.5,4.65,19.5,170.5,260.11,213.6
2016,5,8,7,30,158.0,149.0,4.9,20.0,208.0,312.3,255.95
2016,5,8,7,45,79.0,78.0,5.15,20.5,107.5,154.66,125.45
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,6.16,0.0
2016,5,8,8,15,0.0,50.5,5.3,21.5,50.5,44.62,31.21
2016,5,8,8,30,0.0,94.0,5.2,22.0,94.0,83.48,62.69
2016,5,8,8,45,0.0,104.0,5.15,22.5,104.0,92.78,69.82
2016,5,8,9,0,0.0,114.0,5.1,23.0,114.0,102.06,76.88
2016,5,8,9,15,3.0,151.5,5.0,23.0,154.0,140.43,107.32
2016,5,8,9,30,6.0,189.0,4.9,23.0,194.0,179.06,137.55
2016,5,8,9,45,3.0,149.5,4.8,23.0,152.0,137.94,104.73
2016,5,8,10,0,0.0,110.0,4.7,23.0,110.0,98.25,73.03
2016,5,8,10,15,3.5,146.5,4.6,23.0,150.0,135.33,102.34
2016,5,8,10,30,7.0,183.0,4.5,23.0,190.0,172.45,131.3
2016,5,8,10,45,8.5,195.0,4.45,23.5,203.0,184.67,140.33
2016,5,8,11,0,10.0,207.0,4.4,24.0,216.0,196.73,149.2
2016,5,8,11,15,12.5,245.5,4.35,24.0,257.5,233.94,177.59
2016,5,8,11,30,15.0,284.0,4.3,24.0,299.0,270.66,205.28
2016,5,8,11,45,12.0,239.0,4.25,24.0,251.5,225.66,170.81
2016,5,8,12,0,9.0,194.0,4.2,24.0,204.0,181.53,136.92
2016,5,8,12,15,5.5,167.5,4.05,24.0,174.0,154.19,115.7
2016,5,8,12,30,2.0,141.0,3.9,24.0,144.0,127.28,94.72
2016,5,8,12,45,3.5,149.0,3.8,24.0,153.0,135.24,100.97
2016,5,8,13,0,5.0,157.0,3.7,24.0,162.0,142.99,107.03
2016,5,8,13,15,11.0,234.0,3.6,24.0,245.0,213.73,161.58
2016,5,8,13,30,17.0,311.0,3.5,24.0,328.0,282.05,213.27
2016,5,8,13,45,17.5,308.0,3.45,24.0,324.5,277.57,209.79
2016,5,8,14,0,18.0,305.0,3.4,24.0,321.0,272.98,206.44
2016,5,8,14,15,18.5,302.0,3.6,23.5,318.0,268.28,203.53
2016,5,8,14,30,19.0,299.0,3.8,23.0,315.0,263.41,200.47
2016,5,8,14,45,15.0,267.0,4.0,23.0,279.5,233.58,177.97
2016,5,8,15,0,11.0,235.0,4.2,23.0,244.0,204.47,155.9
2016,5,8,15,15,8.5,212.5,4.7,22.5,219.5,184.03,140.76
2016,5,8,15,30,6.0,190.0,5.2,22.0,195.0,164.03,125.77
2016,5,8,15,45,52.0,241.5,5.7,22.0,275.5,198.65,151.54
2016,5,8,16,0,98.0,293.0,6.2,22.0,356.0,228.26,173.64
2016,5,8,16,15,49.0,193.5,6.15,22.0,225.0,153.96,117.91
2016,5,8,16,30,0.0,94.0,6.1,22.0,94.0,83.03,65.34
2016,5,8,16,45,7.5,128.0,6.05,22.0,131.5,109.67,88.27
2016,5,8,17,0,15.0,162.0,6.0,22.0,169.0,133.41,108.75
2016,5,8,17,15,10.0,141.5,5.55,21.5,146.0,117.2,95.49
2016,5,8,17,30,5.0,121.0,5.1,21.0,123.0,100.85,81.91
2016,5,8,17,45,2.5,99.5,4.7,21.0,100.5,83.64,67.19
2016,5,8,18,0,0.0,78.0,4.3,21.0,78.0,66.26,52.07
2016,5,8,18,15,0.0,57.5,3.95,20.5,57.5,49.46,37.29
2016,5,8,18,30,0.0,37.0,3.6,20.0,37.0,32.44,22.13
2016,5,8,18,45,0.0,21.5,3.3,19.5,21.5,18.94,9.48
2016,5,8,19,0,0.0,6.0,3.0,19.0,6.0,5.46,0.0
2016,5,8,19,15,0.0,3.0,3.0,19.0,3.0,2.73,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,20.5,9.5,4.35,19.0,10.5,19.8,0.0
2016,5,9,6,0,41.0,19.0,4.4,19.0,21.0,51.97,9.85
2016,5,9,6,15,127.0,41.0,4.6,19.5,59.0,156.78,120.79
2016,5,9,6,30,213.0,63.0,4.8,20.0,97.0,247.35,200.57
2016,5,9,6,45,265.5,83.5,5.0,20.5,143.5,317.15,260.65
2016,5,9,7,0,318.0,104.0,5.2,21.0,190.0,390.41,321.6
2016,5,9,7,15,240.0,127.0,5.5,21.5,200.5,365.18,299.47
2016,5,9,7,30,162.0,150.0,5.8,22.0,211.0,316.84,258.09
2016,5,9,7,45,324.5,158.0,6.1,22.5,304.0,484.75,394.03
2016,5,9,8,0,487.0,166.0,6.4,23.0,397.0,665.03,533.59
2016,5,9,8,15,269.0,200.5,6.45,23.5,330.5,495.13,395.56
2016,5,9,8,30,51.0,235.0,6.5,24.0,264.0,295.23,231.78
2016,5,9,8,45,332.0,217.0,6.6,24.5,433.5,578.36,457.48
2016,5,9,9,0,613.0,199.0,6.7,25.0,603.0,862.06,669.06
2016,5,9,9,15,354.0,272.0,6.65,25.0,509.5,664.66,515.95
2016,5,9,9,30,95.0,345.0,6.6,25.0,416.0,448.59,345.65
2016,5,9,9,45,98.0,365.0,6.55,25.5,441.5,468.97,359.82
2016,5,9,10,0,101.0,385.0,6.5,26.0,467.0,488.7,372.87
2016,5,9,10,15,78.0,385.5,6.35,26.5,451.0,460.74,349.7
2016,5,9,10,30,55.0,386.0,6.2,27.0,435.0,433.16,327.09
2016,5,9,10,45,54.5,401.5,6.05,27.5,450.5,443.59,333.44
2016,5,9,11,0,54.0,417.0,5.9,28.0,466.0,453.43,339.26
2016,5,9,11,15,418.0,312.5,5.75,28.0,708.5,727.32,546.86
2016,5,9,11,30,782.0,208.0,5.6,28.0,951.0,944.27,701.08
2016,5,9,11,45,826.5,180.0,5.45,28.5,973.5,933.6,689.94
2016,5,9,12,0,871.0,152.0,5.3,29.0,996.0,909.41,671.05
2016,5,9,12,15,871.5,152.0,5.2,29.0,999.5,878.65,649.56
2016,5,9,12,30,872.0,152.0,5.1,29.0,1003.0,845.48,626.49
2016,5,9,12,45,875.0,149.0,5.0,29.5,999.5,809.63,600.36
2016,5,9,13,0,878.0,146.0,4.9,30.0,996.0,771.57,572.63
2016,5,9,13,15,875.0,145.0,4.8,30.0,982.5,728.77,541.1
2016,5,9,13,30,872.0,144.0,4.7,30.0,969.0,684.35,507.91
2016,5,9,13,45,870.5,141.0,4.65,30.0,948.5,637.86,472.8
2016,5,9,14,0,869.0,138.0,4.6,30.0,928.0,589.91,435.81
2016,5,9,14,15,861.5,136.0,4.55,30.0,899.5,538.42,395.32
2016,5,9,14,30,854.0,134.0,4.5,30.0,871.0,486.42,353.41
2016,5,9,14,45,845.5,131.5,4.45,30.0,835.0,433.35,309.72
2016,5,9,15,0,837.0,129.0,4.4,30.0,799.0,374.04,260.54
2016,5,9,15,15,824.0,126.0,4.3,30.0,757.0,318.81,213.82
2016,5,9,15,30,811.0,123.0,4.2,30.0,715.0,264.63,168.22
2016,5,9,15,45,793.5,120.0,4.15,30.0,667.5,210.99,125.11
2016,5,9,16,0,776.0,117.0,4.1,30.0,620.0,159.35,88.16
2016,5,9,16,15,754.5,113.0,3.95,29.5,569.0,108.98,61.56
2016,5,9,16,30,733.0,109.0,3.8,29.0,518.0,67.65,50.72
2016,5,9,16,45,703.5,104.0,3.7,29.0,464.0,66.77,50.21
2016,5,9,17,0,674.0,99.0,3.6,29.0,410.0,65.76,49.57
2016,5,9,17,15,634.5,92.5,3.4,28.0,355.0,63.45,48.04
2016,5,9,17,30,595.0,86.0,3.2,27.0,300.0,60.98,46.31
2016,5,9,17,45,540.5,77.5,3.0,26.5,246.0,56.66,42.82
2016,5,9,18,0,486.0,69.0,2.8,26.0,192.0,52.12,38.98
2016,5,9,18,15,402.5,57.5,2.85,25.5,142.5,44.63,32.41
2016,5,9,18,30,319.0,46.0,2.9,25.0,93.0,35.41,24.13
2016,5,9,18,45,198.0,30.5,2.95,24.5,55.5,23.77,13.12
2016,5,9,19,0,77.0,15.0,3.0,24.0,18.0,11.8,0.0
2016,5,9,19,15,38.5,7.5,3.15,23.5,9.0,6.82,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,9.5,2.25,20.5,10.0,17.37,0.0
2016,5,10,6,0,32.0,19.0,2.4,21.0,20.0,46.48,11.78
2016,5,10,6,15,106.0,42.5,2.55,21.5,58.0,145.74,111.08
2016,5,10,6,30,180.0,66.0,2.7,22.0,96.0,229.65,183.66
2016,5,10,6,45,266.5,82.5,2.9,22.5,145.0,316.09,256.48
2016,5,10,7,0,353.0,99.0,3.1,23.0,194.0,425.45,344.54
2016,5,10,7,15,208.0,123.0,3.15,23.5,182.5,333.64,269.22
2016,5,10,7,30,63.0,147.0,3.2,24.0,171.0,214.0,169.99
2016,5,10,7,45,323.5,140.0,3.3,24.5,291.0,460.43,368.86
2016,5,10,8,0,584.0,133.0,3.4,25.0,411.0,720.17,561.75
2016,5,10,8,15,614.5,140.0,3.35,25.5,463.5,770.23,592.44
2016,5,10,8,30,645.0,147.0,3.3,26.0,516.0,819.14,622.9
2016,5,10,8,45,679.5,147.5,3.3,26.5,568.0,862.93,649.46
2016,5,10,9,0,714.0,148.0,3.3,27.0,620.0,905.0,674.43
2016,5,10,9,15,731.0,152.0,3.3,27.0,665.5,931.72,690.17
2016,5,10,9,30,748.0,156.0,3.3,27.0,711.0,955.75,704.22
2016,5,10,9,45,765.5,157.0,3.35,27.5,752.0,967.18,708.96
2016,5,10,10,0,783.0,158.0,3.4,28.0,793.0,982.75,716.61
2016,5,10,10,15,792.0,160.5,3.45,28.5,826.5,988.07,717.63
2016,5,10,10,30,801.0,163.0,3.5,29.0,860.0,990.03,716.69
2016,5,10,10,45,808.0,164.5,3.55,29.5,887.0,985.56,711.75
2016,5,10,11,0,815.0,166.0,3.6,30.0,914.0,977.71,704.82
2016,5,10,11,15,819.5,167.0,3.65,30.0,933.0,963.57,695.38
2016,5,10,11,30,824.0,168.0,3.7,30.0,952.0,946.17,683.93
2016,5,10,11,45,821.5,172.0,3.8,30.0,961.5,922.03,668.43
2016,5,10,12,0,819.0,176.0,3.9,30.0,971.0,895.05,651.06
2016,5,10,12,15,819.5,176.5,3.95,30.0,974.5,864.87,631.26
2016,5,10,12,30,820.0,177.0,4.0,30.0,978.0,832.29,609.8
2016,5,10,12,45,812.5,180.5,4.05,30.5,971.0,793.9,583.01
2016,5,10,13,0,805.0,184.0,4.1,31.0,964.0,754.04,553.86
2016,5,10,13,15,801.5,183.0,4.1,31.0,951.0,712.05,523.85
2016,5,10,13,30,798.0,182.0,4.1,31.0,938.0,668.75,492.35
2016,5,10,13,45,785.0,185.0,4.15,31.0,915.0,621.76,457.58
2016,5,10,14,0,772.0,188.0,4.2,31.0,892.0,574.61,421.9
2016,5,10,14,15,763.5,186.0,4.2,30.5,863.5,525.94,385.0
2016,5,10,14,30,755.0,184.0,4.2,30.0,835.0,477.19,346.93
2016,5,10,14,45,733.5,186.5,4.2,30.0,798.0,421.41,302.24
2016,5,10,15,0,712.0,189.0,4.2,30.0,761.0,371.64,261.21
2016,5,10,15,15,697.0,185.0,4.15,30.0,720.5,320.95,219.01
2016,5,10,15,30,682.0,181.0,4.1,30.0,680.0,271.76,178.25
2016,5,10,15,45,651.5,180.5,4.05,30.0,632.0,224.17,140.92
2016,5,10,16,0,621.0,180.0,4.0,30.0,584.0,180.27,110.17
2016,5,10,16,15,595.5,173.0,3.85,29.5,534.5,135.86,85.96
2016,5,10,16,30,570.0,166.0,3.7,29.0,485.0,106.07,82.33
2016,5,10,16,45,528.0,160.0,3.6,29.0,432.0,104.7,81.54
2016,5,10,17,0,486.0,154.0,3.5,29.0,379.0,103.19,80.61
2016,5,10,17,15,444.0,142.0,3.35,28.5,327.0,97.44,76.28
2016,5,10,17,30,402.0,130.0,3.2,28.0,275.0,91.31,71.56
2016,5,10,17,45,342.5,115.0,3.1,27.5,223.5,82.55,64.46
2016,5,10,18,0,283.0,100.0,3.0,27.0,172.0,75.56,58.62
2016,5,10,18,15,215.5,79.5,3.05,26.5,126.5,60.99,46.08
2016,5,10,18,30,148.0,59.0,3.1,26.0,81.0,45.97,32.85
2016,5,10,18,45,74.0,35.5,3.2,25.5,46.5,29.17,17.43
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,10.56,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,5.46,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.0,9.0,2.05,18.5,10.5,25.67,0.0
2016,5,11,6,0,64.0,18.0,2.3,19.0,21.0,71.84,26.35
2016,5,11,6,15,149.5,38.5,2.55,19.5,59.5,164.92,128.2
2016,5,11,6,30,235.0,59.0,2.8,20.0,98.0,269.46,217.99
2016,5,11,6,45,302.0,76.5,3.05,20.5,146.0,347.96,284.43
2016,5,11,7,0,369.0,94.0,3.3,21.0,194.0,431.32,352.43
2016,5,11,7,15,423.0,107.0,3.55,21.5,247.0,502.47,408.43
2016,5,11,7,30,477.0,120.0,3.8,22.0,300.0,576.32,464.57
2016,5,11,7,45,510.0,132.5,4.1,23.0,352.5,633.25,505.05
2016,5,11,8,0,543.0,145.0,4.4,24.0,405.0,690.39,544.22
2016,5,11,8,15,574.0,154.0,4.45,24.5,457.5,741.15,578.16
2016,5,11,8,30,605.0,163.0,4.5,25.0,510.0,799.35,616.75
2016,5,11,8,45,616.5,175.0,4.6,25.5,557.0,833.18,637.68
2016,5,11,9,0,628.0,187.0,4.7,26.0,604.0,864.64,656.91
2016,5,11,9,15,646.5,193.5,4.7,26.5,649.5,894.59,674.32
2016,5,11,9,30,665.0,200.0,4.7,27.0,695.0,921.98,689.85
2016,5,11,9,45,662.5,215.0,4.7,27.5,730.5,934.44,695.2
2016,5,11,10,0,660.0,230.0,4.7,28.0,766.0,943.61,698.52
2016,5,11,10,15,671.0,234.5,4.6,28.0,800.0,952.37,702.36
2016,5,11,10,30,682.0,239.0,4.5,28.0,834.0,957.97,704.5
2016,5,11,10,45,678.5,250.0,4.45,28.5,857.5,952.48,698.15
2016,5,11,11,0,675.0,261.0,4.4,29.0,881.0,943.82,689.59
2016,5,11,11,15,680.5,264.0,4.3,29.0,900.5,933.03,681.23
2016,5,11,11,30,686.0,267.0,4.2,29.0,920.0,919.14,670.89
2016,5,11,11,45,768.0,214.5,4.1,29.5,954.0,912.86,665.44
2016,5,11,12,0,850.0,162.0,4.0,30.0,988.0,909.91,661.44
2016,5,11,12,15,594.0,314.0,3.9,30.0,892.5,800.31,583.58
2016,5,11,12,30,338.0,466.0,3.8,30.0,797.0,696.0,505.71
2016,5,11,12,45,196.0,456.5,3.7,30.5,648.5,555.89,405.49
2016,5,11,13,0,54.0,447.0,3.6,31.0,500.0,429.06,312.7
2016,5,11,13,15,41.5,413.0,3.5,31.0,453.5,384.68,281.25
2016,5,11,13,30,29.0,379.0,3.4,31.0,407.0,342.46,250.83
2016,5,11,13,45,182.0,405.5,3.3,31.0,572.0,445.15,326.31
2016,5,11,14,0,335.0,432.0,3.2,31.0,737.0,526.74,383.3
2016,5,11,14,15,562.0,300.0,3.1,31.0,793.0,512.22,372.08
2016,5,11,14,30,789.0,168.0,3.0,31.0,849.0,481.12,346.45
2016,5,11,14,45,452.0,278.0,2.95,31.0,665.0,381.69,274.28
2016,5,11,15,0,115.0,388.0,2.9,31.0,481.0,331.46,241.5
2016,5,11,15,15,176.5,365.0,2.9,30.5,498.5,320.82,232.23
2016,5,11,15,30,238.0,342.0,2.9,30.0,516.0,303.63,217.12
2016,5,11,15,45,292.5,306.5,2.9,30.0,506.5,259.94,181.95
2016,5,11,16,0,347.0,271.0,2.9,30.0,497.0,221.67,152.09
2016,5,11,16,15,446.0,224.0,2.85,29.5,490.0,163.1,110.32
2016,5,11,16,30,545.0,177.0,2.8,29.0,483.0,112.6,87.56
2016,5,11,16,45,511.0,167.5,2.8,29.0,431.0,109.29,85.25
2016,5,11,17,0,477.0,158.0,2.8,29.0,379.0,105.69,82.61
2016,5,11,17,15,434.5,145.0,2.65,28.5,327.0,99.34,77.81
2016,5,11,17,30,392.0,132.0,2.5,28.0,275.0,92.58,72.57
2016,5,11,17,45,342.0,115.5,2.35,27.5,224.5,82.83,64.67
2016,5,11,18,0,292.0,99.0,2.2,27.0,174.0,74.94,58.09
2016,5,11,18,15,225.0,78.5,2.25,26.5,127.5,60.36,45.56
2016,5,11,18,30,158.0,58.0,2.3,26.0,81.0,45.32,32.35
2016,5,11,18,45,92.5,35.0,2.35,25.5,47.0,28.02,16.67
2016,5,11,19,0,27.0,12.0,2.4,25.0,13.0,10.54,0.0
2016,5,11,19,15,13.5,6.0,2.65,24.5,6.5,5.46,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,33.5,10.5,1.1,19.5,12.5,27.89,0.0
2016,5,12,6,0,67.0,21.0,1.2,20.0,25.0,79.97,34.0
2016,5,12,6,15,156.5,41.0,1.4,20.5,63.5,173.83,134.77
2016,5,12,6,30,246.0,61.0,1.6,21.0,102.0,279.83,224.61
2016,5,12,6,45,182.0,82.5,1.8,21.5,119.0,254.13,205.55
2016,5,12,7,0,118.0,104.0,2.0,22.0,136.0,221.67,179.04
2016,5,12,7,15,176.0,125.0,2.0,22.5,185.5,294.87,238.6
2016,5,12,7,30,234.0,146.0,2.0,23.0,235.0,387.82,310.82
2016,5,12,7,45,209.5,174.5,2.05,23.5,263.5,388.79,308.97
2016,5,12,8,0,185.0,203.0,2.1,24.0,292.0,403.14,317.29
2016,5,12,8,15,92.5,176.0,2.05,24.0,220.5,283.06,222.09
2016,5,12,8,30,0.0,149.0,2.0,24.0,149.0,137.12,104.42
2016,5,12,8,45,0.0,108.0,2.0,24.5,108.0,96.54,72.03
2016,5,12,9,0,0.0,67.0,2.0,25.0,67.0,59.35,42.13
2016,5,12,9,15,2.5,124.5,1.95,25.5,126.5,114.27,85.46
2016,5,12,9,30,5.0,182.0,1.9,26.0,186.0,171.22,129.2
2016,5,12,9,45,2.5,126.5,1.85,26.5,128.5,115.98,85.82
2016,5,12,10,0,0.0,71.0,1.8,27.0,71.0,63.07,44.21
2016,5,12,10,15,217.0,214.5,1.7,27.0,404.0,450.65,342.82
2016,5,12,10,30,434.0,358.0,1.6,27.0,737.0,827.56,599.02
2016,5,12,10,45,414.0,379.5,1.55,27.5,750.5,817.43,585.24
2016,5,12,11,0,394.0,401.0,1.5,28.0,764.0,794.66,567.63
2016,5,12,11,15,277.5,444.5,1.5,28.0,702.5,711.76,509.74
2016,5,12,11,30,161.0,488.0,1.5,28.0,641.0,620.82,446.06
2016,5,12,11,45,130.5,487.5,1.55,28.5,613.0,580.88,418.13
2016,5,12,12,0,100.0,487.0,1.6,29.0,585.0,535.56,386.0
2016,5,12,12,15,103.0,490.5,1.65,29.0,591.5,532.08,384.0
2016,5,12,12,30,106.0,494.0,1.7,29.0,598.0,527.86,381.22
2016,5,12,12,45,268.0,459.0,1.75,29.0,719.5,613.67,443.55
2016,5,12,13,0,430.0,424.0,1.8,29.0,841.0,681.97,491.6
2016,5,12,13,15,359.0,445.0,1.85,29.0,790.0,625.31,451.33
2016,5,12,13,30,288.0,466.0,1.9,29.0,739.0,571.05,413.31
2016,5,12,13,45,149.5,344.5,1.95,29.0,486.0,378.17,277.73
2016,5,12,14,0,11.0,223.0,2.0,29.0,233.0,200.7,147.69
2016,5,12,14,15,222.5,288.0,2.0,28.5,481.0,339.85,251.75
2016,5,12,14,30,434.0,353.0,2.0,28.0,729.0,458.2,334.1
2016,5,12,14,45,359.0,364.5,2.0,28.0,667.0,414.77,300.76
2016,5,12,15,0,284.0,376.0,2.0,28.0,605.0,370.94,268.56
2016,5,12,15,15,207.0,361.5,1.95,28.0,524.0,327.66,237.55
2016,5,12,15,30,130.0,347.0,1.9,28.0,443.0,282.73,206.32
2016,5,12,15,45,356.0,272.0,1.9,28.0,510.0,249.76,172.61
2016,5,12,16,0,582.0,197.0,1.9,28.0,577.0,191.71,120.61
2016,5,12,16,15,556.5,188.5,1.8,27.5,528.0,147.66,95.74
2016,5,12,16,30,531.0,180.0,1.7,27.0,479.0,114.23,89.51
2016,5,12,16,45,500.0,169.5,1.6,27.0,428.5,110.38,86.72
2016,5,12,17,0,469.0,159.0,1.5,27.0,378.0,106.2,83.58
2016,5,12,17,15,427.5,146.5,1.35,26.5,326.5,100.22,79.07
2016,5,12,17,30,386.0,134.0,1.2,26.0,275.0,93.86,74.15
2016,5,12,17,45,333.0,118.0,1.1,25.5,224.5,87.92,69.42
2016,5,12,18,0,280.0,102.0,1.0,25.0,174.0,76.9,60.19
2016,5,12,18,15,215.5,81.0,0.95,24.5,128.5,62.05,47.39
2016,5,12,18,30,151.0,60.0,0.9,24.0,83.0,46.73,33.87
2016,5,12,18,45,75.5,37.0,0.9,24.0,48.5,30.35,18.81
2016,5,12,19,0,0.0,14.0,0.9,24.0,14.0,12.33,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.5,7.0,6.37,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
