Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.5,2.35,19.0,9.0,12.94,0.0
2016,5,13,6,0,19.0,17.0,2.4,19.0,18.0,34.58,13.05
2016,5,13,6,15,65.5,44.0,2.4,19.0,54.0,108.77,83.07
2016,5,13,6,30,112.0,71.0,2.4,19.0,90.0,178.21,143.36
2016,5,13,6,45,167.5,96.0,2.4,19.5,136.5,251.66,205.6
2016,5,13,7,0,223.0,121.0,2.4,20.0,183.0,342.01,279.18
2016,5,13,7,15,270.5,141.5,2.4,20.5,233.0,409.76,332.54
2016,5,13,7,30,318.0,162.0,2.4,21.0,283.0,480.19,386.07
2016,5,13,7,45,361.0,177.0,2.4,21.5,334.5,541.55,430.98
2016,5,13,8,0,404.0,192.0,2.4,22.0,386.0,604.57,475.72
2016,5,13,8,15,435.5,204.5,2.4,22.5,436.5,672.71,522.22
2016,5,13,8,30,467.0,217.0,2.4,23.0,487.0,723.78,555.67
2016,5,13,8,45,493.5,227.0,2.4,24.0,535.0,766.43,581.48
2016,5,13,9,0,520.0,237.0,2.4,25.0,583.0,807.82,605.87
2016,5,13,9,15,540.5,245.0,2.35,25.0,627.5,839.41,625.16
2016,5,13,9,30,561.0,253.0,2.3,25.0,672.0,869.02,643.0
2016,5,13,9,45,584.0,255.5,2.25,25.5,712.5,892.89,655.81
2016,5,13,10,0,607.0,258.0,2.2,26.0,753.0,918.89,669.8
2016,5,13,10,15,619.0,262.5,2.1,26.5,786.0,928.68,672.52
2016,5,13,10,30,631.0,267.0,2.0,27.0,819.0,935.42,673.43
2016,5,13,10,45,646.5,266.5,1.95,27.5,847.0,937.61,672.22
2016,5,13,11,0,662.0,266.0,1.9,28.0,875.0,936.56,669.07
2016,5,13,11,15,477.5,366.5,1.85,28.0,811.0,837.08,598.77
2016,5,13,11,30,293.0,467.0,1.8,28.0,747.0,733.52,525.55
2016,5,13,11,45,279.0,477.0,1.75,28.0,746.5,713.66,512.05
2016,5,13,12,0,265.0,487.0,1.7,28.0,746.0,692.88,497.25
2016,5,13,12,15,499.0,362.0,1.65,28.0,850.5,765.84,551.24
2016,5,13,12,30,733.0,237.0,1.6,28.0,955.0,819.4,590.04
2016,5,13,12,45,464.5,368.0,1.6,28.5,822.5,690.06,496.91
2016,5,13,13,0,196.0,499.0,1.6,29.0,690.0,576.02,413.9
2016,5,13,13,15,457.5,367.5,1.6,29.0,804.5,629.11,455.62
2016,5,13,13,30,719.0,236.0,1.6,29.0,919.0,662.72,480.82
2016,5,13,13,45,714.5,233.0,1.6,29.0,899.0,618.14,448.46
2016,5,13,14,0,710.0,230.0,1.6,29.0,879.0,572.94,415.5
2016,5,13,14,15,375.0,299.0,1.6,29.0,641.5,418.94,305.35
2016,5,13,14,30,40.0,368.0,1.6,29.0,404.0,317.01,232.46
2016,5,13,14,45,200.5,361.5,1.6,29.0,525.0,360.42,262.49
2016,5,13,15,0,361.0,355.0,1.6,29.0,646.0,383.6,274.61
2016,5,13,15,15,236.0,350.0,1.55,28.5,536.5,318.26,228.79
2016,5,13,15,30,111.0,345.0,1.5,28.0,427.0,288.42,210.75
2016,5,13,15,45,264.0,299.0,1.5,28.0,476.5,251.68,177.39
2016,5,13,16,0,417.0,253.0,1.5,28.0,526.0,210.27,140.99
2016,5,13,16,15,409.0,231.5,1.45,27.5,481.5,167.66,114.72
2016,5,13,16,30,401.0,210.0,1.4,27.0,437.0,131.67,103.64
2016,5,13,16,45,355.0,195.0,1.35,27.0,381.0,133.94,105.95
2016,5,13,17,0,309.0,180.0,1.3,27.0,325.0,125.59,99.48
2016,5,13,17,15,264.5,168.0,1.2,26.5,280.5,118.69,94.34
2016,5,13,17,30,220.0,156.0,1.1,26.0,236.0,111.42,88.77
2016,5,13,17,45,242.5,131.0,1.0,26.0,205.5,95.87,75.91
2016,5,13,18,0,265.0,106.0,0.9,26.0,175.0,79.51,62.11
2016,5,13,18,15,202.5,84.0,0.9,25.5,129.5,64.07,48.89
2016,5,13,18,30,140.0,62.0,0.9,25.0,84.0,48.12,34.91
2016,5,13,18,45,70.0,38.5,0.9,24.5,49.5,31.45,19.76
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,13.22,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,6.82,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,3.5,10.5,1.6,20.5,11.0,11.47,0.0
2016,5,14,6,0,7.0,21.0,1.7,21.0,22.0,27.11,9.78
2016,5,14,6,15,65.5,43.0,1.7,21.0,54.0,106.11,80.48
2016,5,14,6,30,124.0,65.0,1.7,21.0,86.0,175.12,140.03
2016,5,14,6,45,180.0,82.0,1.7,21.5,125.5,251.44,203.81
2016,5,14,7,0,236.0,99.0,1.7,22.0,165.0,319.5,259.26
2016,5,14,7,15,228.5,124.0,1.65,22.5,199.5,351.13,282.75
2016,5,14,7,30,221.0,149.0,1.6,23.0,234.0,380.72,303.74
2016,5,14,7,45,215.0,175.5,1.55,24.0,268.5,394.69,311.78
2016,5,14,8,0,209.0,202.0,1.5,25.0,303.0,423.31,330.2
2016,5,14,8,15,191.5,229.5,1.5,25.0,330.5,440.88,341.03
2016,5,14,8,30,174.0,257.0,1.5,25.0,358.0,456.36,350.23
2016,5,14,8,45,146.5,281.5,1.5,25.5,372.0,456.58,347.34
2016,5,14,9,0,119.0,306.0,1.5,26.0,386.0,454.87,343.23
2016,5,14,9,15,85.5,314.0,1.45,26.0,373.5,407.92,307.21
2016,5,14,9,30,52.0,322.0,1.4,26.0,361.0,379.0,284.3
2016,5,14,9,45,40.5,321.5,1.4,26.0,353.0,362.74,271.58
2016,5,14,10,0,29.0,321.0,1.4,26.0,345.0,346.85,259.11
2016,5,14,10,15,28.5,331.5,1.3,26.0,355.5,353.81,263.49
2016,5,14,10,30,28.0,342.0,1.2,26.0,366.0,360.55,267.57
2016,5,14,10,45,27.5,351.0,1.15,26.0,376.0,365.51,270.53
2016,5,14,11,0,27.0,360.0,1.1,26.0,386.0,370.19,273.33
2016,5,14,11,15,13.5,238.0,1.0,26.0,251.0,228.01,169.2
2016,5,14,11,30,0.0,116.0,0.9,26.0,116.0,103.78,75.3
2016,5,14,11,45,0.5,126.5,0.8,26.0,127.0,113.62,83.09
2016,5,14,12,0,1.0,137.0,0.7,26.0,138.0,123.36,90.47
2016,5,14,12,15,9.0,226.0,0.65,25.5,235.5,209.52,155.84
2016,5,14,12,30,17.0,315.0,0.6,25.0,333.0,294.05,217.85
2016,5,14,12,45,17.0,314.0,0.6,25.0,331.5,291.18,215.21
2016,5,14,13,0,17.0,313.0,0.6,25.0,330.0,288.25,213.11
2016,5,14,13,15,8.5,216.0,0.65,24.5,224.5,196.47,145.95
2016,5,14,13,30,0.0,119.0,0.7,24.0,119.0,105.55,77.31
2016,5,14,13,45,2.5,141.5,0.8,24.0,144.0,126.57,93.94
2016,5,14,14,0,5.0,164.0,0.9,24.0,169.0,147.07,109.79
2016,5,14,14,15,2.5,129.0,1.0,23.5,131.5,115.16,85.41
2016,5,14,14,30,0.0,94.0,1.1,23.0,94.0,83.45,60.92
2016,5,14,14,45,0.0,79.5,1.25,23.0,79.5,70.68,50.98
2016,5,14,15,0,0.0,65.0,1.4,23.0,65.0,57.72,40.77
2016,5,14,15,15,0.0,46.5,1.45,23.0,46.5,41.23,27.66
2016,5,14,15,30,0.0,28.0,1.5,23.0,28.0,24.79,14.47
2016,5,14,15,45,0.0,21.5,1.6,23.0,21.5,19.01,9.83
2016,5,14,16,0,0.0,15.0,1.7,23.0,15.0,13.25,5.17
2016,5,14,16,15,11.5,111.5,1.65,22.5,118.0,98.41,74.0
2016,5,14,16,30,23.0,208.0,1.6,22.0,221.0,169.01,136.89
2016,5,14,16,45,109.5,202.0,1.6,22.0,254.5,145.33,117.57
2016,5,14,17,0,196.0,196.0,1.6,22.0,288.0,141.87,115.18
2016,5,14,17,15,164.0,178.5,1.65,21.5,249.0,130.33,106.14
2016,5,14,17,30,132.0,161.0,1.7,21.0,210.0,118.38,96.59
2016,5,14,17,45,116.5,135.0,1.75,21.0,172.5,101.14,82.08
2016,5,14,18,0,101.0,109.0,1.8,21.0,135.0,83.31,66.75
2016,5,14,18,15,72.5,83.5,2.05,20.5,100.0,65.18,50.94
2016,5,14,18,30,44.0,58.0,2.3,20.0,65.0,47.7,35.35
2016,5,14,18,45,22.0,35.5,2.55,20.0,39.0,30.03,19.11
2016,5,14,19,0,0.0,13.0,2.8,20.0,13.0,11.44,0.0
2016,5,14,19,15,0.0,6.5,2.9,19.5,6.5,5.91,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.0,2.65,15.0,8.0,7.28,0.0
2016,5,15,6,0,0.0,16.0,2.7,15.0,16.0,14.09,2.93
2016,5,15,6,15,7.0,38.0,2.7,15.0,39.0,42.48,29.44
2016,5,15,6,30,14.0,60.0,2.7,15.0,62.0,71.27,54.78
2016,5,15,6,45,35.0,82.0,2.75,15.0,91.0,118.86,96.16
2016,5,15,7,0,56.0,104.0,2.8,15.0,120.0,159.56,131.29
2016,5,15,7,15,60.0,127.5,2.8,15.5,148.0,189.51,155.94
2016,5,15,7,30,64.0,151.0,2.8,16.0,176.0,219.05,179.58
2016,5,15,7,45,70.0,176.0,2.85,16.5,207.0,251.98,205.47
2016,5,15,8,0,76.0,201.0,2.9,17.0,238.0,284.62,230.56
2016,5,15,8,15,89.0,228.0,2.9,17.0,276.5,325.96,262.71
2016,5,15,8,30,102.0,255.0,2.9,17.0,315.0,367.17,294.19
2016,5,15,8,45,88.5,275.0,2.95,17.5,330.5,373.96,297.2
2016,5,15,9,0,75.0,295.0,3.0,18.0,346.0,379.88,299.67
2016,5,15,9,15,111.0,326.0,2.95,18.5,406.5,447.05,350.31
2016,5,15,9,30,147.0,357.0,2.9,19.0,467.0,532.28,412.53
2016,5,15,9,45,232.0,365.5,2.9,19.5,550.5,622.4,478.62
2016,5,15,10,0,317.0,374.0,2.9,20.0,634.0,729.52,554.3
2016,5,15,10,15,283.5,400.5,2.85,20.5,640.5,716.7,540.92
2016,5,15,10,30,250.0,427.0,2.8,21.0,647.0,702.06,527.32
2016,5,15,10,45,137.0,387.5,2.8,21.5,509.0,525.5,397.88
2016,5,15,11,0,24.0,348.0,2.8,22.0,371.0,342.35,259.6
2016,5,15,11,15,34.5,385.5,2.7,22.0,418.5,398.31,301.59
2016,5,15,11,30,45.0,423.0,2.6,22.0,466.0,439.57,331.33
2016,5,15,11,45,34.0,393.5,2.55,22.0,426.5,396.04,298.75
2016,5,15,12,0,23.0,364.0,2.5,22.0,387.0,347.44,262.6
2016,5,15,12,15,38.5,408.0,2.45,22.0,446.0,402.7,303.68
2016,5,15,12,30,54.0,452.0,2.4,22.0,505.0,448.52,336.85
2016,5,15,12,45,42.5,424.0,2.35,22.5,465.5,407.89,306.13
2016,5,15,13,0,31.0,396.0,2.3,23.0,426.0,369.07,277.08
2016,5,15,13,15,35.5,404.0,2.3,23.0,438.5,373.29,280.43
2016,5,15,13,30,40.0,412.0,2.3,23.0,451.0,376.73,283.03
2016,5,15,13,45,30.0,369.0,2.3,23.0,398.0,330.0,248.6
2016,5,15,14,0,20.0,326.0,2.3,23.0,345.0,291.73,220.34
2016,5,15,14,15,15.5,280.0,2.3,23.0,294.5,249.1,188.55
2016,5,15,14,30,11.0,234.0,2.3,23.0,244.0,207.26,157.0
2016,5,15,14,45,12.5,245.0,2.3,23.0,255.5,215.24,163.36
2016,5,15,15,0,14.0,256.0,2.3,23.0,267.0,222.56,169.11
2016,5,15,15,15,14.0,249.5,2.3,22.5,260.5,215.09,163.9
2016,5,15,15,30,14.0,243.0,2.3,22.0,254.0,207.51,158.65
2016,5,15,15,45,7.0,165.0,2.3,22.0,170.5,143.29,109.08
2016,5,15,16,0,0.0,87.0,2.3,22.0,87.0,77.14,57.02
2016,5,15,16,15,9.5,145.5,2.25,21.5,151.0,125.5,96.02
2016,5,15,16,30,19.0,204.0,2.2,21.0,215.0,166.29,135.28
2016,5,15,16,45,9.5,127.5,2.15,21.0,133.0,109.47,88.04
2016,5,15,17,0,0.0,51.0,2.1,21.0,51.0,45.04,33.38
2016,5,15,17,15,0.0,44.0,1.95,21.0,44.0,38.82,28.17
2016,5,15,17,30,0.0,37.0,1.8,21.0,37.0,32.61,22.88
2016,5,15,17,45,0.0,30.5,1.7,21.0,30.5,26.86,17.91
2016,5,15,18,0,0.0,24.0,1.6,21.0,24.0,21.11,12.87
2016,5,15,18,15,0.0,18.0,1.45,20.5,18.0,15.82,8.19
2016,5,15,18,30,0.0,12.0,1.3,20.0,12.0,10.53,3.46
2016,5,15,18,45,0.0,7.0,1.15,20.0,7.0,6.14,0.0
2016,5,15,19,0,0.0,2.0,1.0,20.0,2.0,1.75,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.5,1.0,0.91,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,7.73,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,14.97,3.74
2016,5,16,6,15,0.5,37.5,2.05,18.0,37.5,37.23,24.7
2016,5,16,6,30,1.0,58.0,2.3,18.0,58.0,59.14,43.72
2016,5,16,6,45,14.0,79.5,2.55,18.5,83.5,90.44,70.65
2016,5,16,7,0,27.0,101.0,2.8,19.0,109.0,132.56,106.13
2016,5,16,7,15,30.0,122.5,3.0,19.0,133.0,158.06,127.15
2016,5,16,7,30,33.0,144.0,3.2,19.0,157.0,183.31,147.58
2016,5,16,7,45,121.0,174.0,3.4,19.5,231.5,310.07,251.59
2016,5,16,8,0,209.0,204.0,3.6,20.0,306.0,425.66,342.98
2016,5,16,8,15,117.0,210.5,3.7,20.0,269.0,347.63,277.97
2016,5,16,8,30,25.0,217.0,3.8,20.0,232.0,231.8,182.9
2016,5,16,8,45,26.5,235.5,3.9,20.5,252.5,250.43,196.92
2016,5,16,9,0,28.0,254.0,4.0,21.0,273.0,286.25,223.83
2016,5,16,9,15,14.0,167.0,3.95,21.0,176.5,166.24,128.76
2016,5,16,9,30,0.0,80.0,3.9,21.0,80.0,71.0,51.96
2016,5,16,9,45,0.0,106.5,3.85,21.5,106.5,95.02,71.03
2016,5,16,10,0,0.0,133.0,3.8,22.0,133.0,119.42,90.07
2016,5,16,10,15,27.0,263.0,3.65,22.5,287.0,281.74,216.72
2016,5,16,10,30,54.0,393.0,3.5,23.0,441.0,439.13,333.61
2016,5,16,10,45,79.0,425.0,3.35,23.5,497.0,491.65,370.64
2016,5,16,11,0,104.0,457.0,3.2,24.0,553.0,542.3,405.9
2016,5,16,11,15,68.5,426.0,3.05,24.0,490.0,470.55,352.46
2016,5,16,11,30,33.0,395.0,2.9,24.0,427.0,401.43,300.94
2016,5,16,11,45,29.0,385.0,2.8,24.5,413.5,383.5,287.11
2016,5,16,12,0,25.0,375.0,2.7,25.0,400.0,365.98,273.44
2016,5,16,12,15,23.0,362.0,2.75,25.0,385.0,343.2,256.74
2016,5,16,12,30,21.0,349.0,2.8,25.0,370.0,327.48,245.21
2016,5,16,12,45,66.0,421.0,2.85,25.5,486.0,423.67,316.01
2016,5,16,13,0,111.0,493.0,2.9,26.0,602.0,510.38,377.57
2016,5,16,13,15,85.0,468.0,3.0,26.0,550.5,460.8,341.52
2016,5,16,13,30,59.0,443.0,3.1,26.0,499.0,414.26,307.96
2016,5,16,13,45,41.0,391.0,3.25,26.0,429.5,354.3,264.53
2016,5,16,14,0,23.0,339.0,3.4,26.0,360.0,304.13,227.77
2016,5,16,14,15,25.0,338.0,3.5,26.0,360.5,293.04,219.84
2016,5,16,14,30,27.0,337.0,3.6,26.0,361.0,288.4,216.57
2016,5,16,14,45,17.5,269.5,3.7,26.0,285.0,237.02,178.24
2016,5,16,15,0,8.0,202.0,3.8,26.0,209.0,177.1,132.99
2016,5,16,15,15,11.5,225.0,3.85,25.5,234.5,195.18,147.4
2016,5,16,15,30,15.0,248.0,3.9,25.0,260.0,211.63,160.48
2016,5,16,15,45,12.5,227.5,4.0,25.0,236.5,192.84,146.38
2016,5,16,16,0,10.0,207.0,4.1,25.0,213.0,174.5,132.68
2016,5,16,16,15,15.0,206.5,4.1,24.5,215.0,171.65,131.11
2016,5,16,16,30,20.0,206.0,4.1,24.0,217.0,167.72,135.13
2016,5,16,16,45,218.0,184.0,4.1,24.0,288.0,125.89,100.87
2016,5,16,17,0,416.0,162.0,4.1,24.0,359.0,107.37,85.74
2016,5,16,17,15,393.5,145.0,4.05,23.5,312.0,98.59,78.82
2016,5,16,17,30,371.0,128.0,4.0,23.0,265.0,89.22,71.25
2016,5,16,17,45,432.0,99.5,3.95,22.5,233.5,71.5,56.33
2016,5,16,18,0,493.0,71.0,3.9,22.0,202.0,53.15,40.58
2016,5,16,18,15,416.0,60.0,3.65,21.5,153.0,46.16,34.41
2016,5,16,18,30,339.0,49.0,3.4,21.0,104.0,37.55,26.6
2016,5,16,18,45,231.5,34.0,3.2,20.5,65.0,26.41,16.24
2016,5,16,19,0,124.0,19.0,3.0,20.0,26.0,14.93,0.0
2016,5,16,19,15,62.0,9.5,2.9,19.5,13.0,8.64,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.5,1.5,1.36,0.0
2016,5,17,6,0,0.0,3.0,2.4,18.0,3.0,2.63,0.0
2016,5,17,6,15,0.0,7.5,2.55,18.0,7.5,6.58,0.0
2016,5,17,6,30,0.0,12.0,2.7,18.0,12.0,10.53,3.18
2016,5,17,6,45,0.0,17.0,2.85,18.5,17.0,14.94,6.98
2016,5,17,7,0,0.0,22.0,3.0,19.0,22.0,19.35,10.73
2016,5,17,7,15,0.0,44.5,3.1,19.5,44.5,39.25,27.43
2016,5,17,7,30,0.0,67.0,3.2,20.0,67.0,59.22,43.94
2016,5,17,7,45,0.0,66.5,3.35,20.5,66.5,58.78,43.31
2016,5,17,8,0,0.0,66.0,3.5,21.0,66.0,58.35,42.7
2016,5,17,8,15,0.0,38.0,3.5,21.5,38.0,33.55,22.06
2016,5,17,8,30,0.0,10.0,3.5,22.0,10.0,8.82,1.61
2016,5,17,8,45,0.0,68.0,3.5,22.5,68.0,60.21,43.47
2016,5,17,9,0,0.0,126.0,3.5,23.0,126.0,113.36,85.8
2016,5,17,9,15,11.0,200.5,3.45,23.0,208.5,195.98,151.05
2016,5,17,9,30,22.0,275.0,3.4,23.0,291.0,280.24,215.86
2016,5,17,9,45,14.0,227.5,3.35,23.5,238.0,223.55,171.07
2016,5,17,10,0,6.0,180.0,3.3,24.0,185.0,169.35,128.36
2016,5,17,10,15,69.0,308.0,3.25,24.0,368.5,370.13,283.12
2016,5,17,10,30,132.0,436.0,3.2,24.0,552.0,577.95,434.07
2016,5,17,10,45,76.5,382.5,3.15,24.5,450.0,445.79,335.29
2016,5,17,11,0,21.0,329.0,3.1,25.0,348.0,321.42,241.64
2016,5,17,11,15,19.5,325.0,3.05,25.0,343.5,314.46,236.53
2016,5,17,11,30,18.0,321.0,3.0,25.0,339.0,307.63,231.19
2016,5,17,11,45,45.0,396.0,2.95,25.0,440.5,408.46,305.84
2016,5,17,12,0,72.0,471.0,2.9,25.0,542.0,496.32,368.85
2016,5,17,12,15,154.5,485.5,2.85,25.0,637.5,576.28,426.88
2016,5,17,12,30,237.0,500.0,2.8,25.0,733.0,642.97,474.29
2016,5,17,12,45,522.0,337.5,2.8,25.5,847.5,710.73,526.67
2016,5,17,13,0,807.0,175.0,2.8,26.0,962.0,752.37,559.14
2016,5,17,13,15,804.0,174.0,2.8,26.0,949.5,711.19,529.12
2016,5,17,13,30,801.0,173.0,2.8,26.0,937.0,668.67,498.14
2016,5,17,13,45,793.5,173.0,2.8,26.0,916.0,622.98,464.19
2016,5,17,14,0,786.0,173.0,2.8,26.0,895.0,576.64,428.96
2016,5,17,14,15,778.5,171.0,2.8,26.0,867.5,528.28,391.39
2016,5,17,14,30,771.0,169.0,2.8,26.0,840.0,479.69,352.63
2016,5,17,14,45,767.5,162.0,2.85,26.0,807.0,428.87,311.29
2016,5,17,15,0,764.0,155.0,2.9,26.0,774.0,377.81,268.69
2016,5,17,15,15,750.5,152.0,2.9,25.5,734.0,326.76,225.98
2016,5,17,15,30,737.0,149.0,2.9,25.0,694.0,270.11,178.9
2016,5,17,15,45,718.5,145.5,2.95,25.0,648.5,219.66,137.54
2016,5,17,16,0,700.0,142.0,3.0,25.0,603.0,171.36,101.24
2016,5,17,16,15,528.5,183.0,2.95,25.0,515.0,147.98,96.21
2016,5,17,16,30,357.0,224.0,2.9,25.0,427.0,149.36,119.35
2016,5,17,16,45,293.0,209.5,2.9,25.0,365.5,141.8,113.54
2016,5,17,17,0,229.0,195.0,2.9,25.0,304.0,133.85,107.38
2016,5,17,17,15,215.0,172.0,2.8,24.5,264.0,127.06,102.31
2016,5,17,17,30,201.0,149.0,2.7,24.0,224.0,111.92,90.09
2016,5,17,17,45,179.5,126.5,2.65,23.5,185.0,96.52,77.39
2016,5,17,18,0,158.0,104.0,2.6,23.0,146.0,80.65,63.99
2016,5,17,18,15,126.0,81.5,2.6,22.5,110.5,64.29,49.81
2016,5,17,18,30,94.0,59.0,2.6,22.0,75.0,47.5,34.96
2016,5,17,18,45,47.0,38.5,2.6,22.0,46.5,31.64,20.5
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,15.83,0.82
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,8.19,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.8,15.0,8.0,7.28,0.0
2016,5,18,6,0,0.0,16.0,3.8,15.0,16.0,14.08,3.83
2016,5,18,6,15,0.0,36.5,3.75,15.0,36.5,34.92,23.19
2016,5,18,6,30,0.0,57.0,3.7,15.0,57.0,56.56,42.11
2016,5,18,6,45,9.0,78.5,3.7,15.5,81.0,85.0,66.81
2016,5,18,7,0,18.0,100.0,3.7,16.0,105.0,113.46,91.15
2016,5,18,7,15,56.0,128.0,3.65,16.0,149.0,186.28,153.1
2016,5,18,7,30,94.0,156.0,3.6,16.0,193.0,250.55,206.66
2016,5,18,7,45,53.0,162.0,3.6,16.5,183.5,218.53,177.97
2016,5,18,8,0,12.0,168.0,3.6,17.0,174.0,171.76,137.34
2016,5,18,8,15,14.5,187.5,3.5,17.5,196.0,192.52,153.53
2016,5,18,8,30,17.0,207.0,3.4,18.0,218.0,213.27,169.34
2016,5,18,8,45,52.5,254.5,3.35,18.5,289.5,314.38,249.46
2016,5,18,9,0,88.0,302.0,3.3,19.0,361.0,400.58,315.36
2016,5,18,9,15,90.0,323.0,3.3,19.5,387.0,422.35,329.99
2016,5,18,9,30,92.0,344.0,3.3,20.0,413.0,443.59,344.33
2016,5,18,9,45,67.5,346.5,3.3,20.5,398.5,417.05,322.02
2016,5,18,10,0,43.0,349.0,3.3,21.0,384.0,390.63,300.1
2016,5,18,10,15,54.0,377.5,3.25,21.0,423.5,427.63,327.46
2016,5,18,10,30,65.0,406.0,3.2,21.0,463.0,463.61,353.53
2016,5,18,10,45,39.5,337.0,3.15,21.5,372.5,363.23,277.29
2016,5,18,11,0,14.0,268.0,3.1,22.0,282.0,257.29,196.11
2016,5,18,11,15,75.5,377.5,3.05,22.0,450.5,429.78,327.25
2016,5,18,11,30,137.0,487.0,3.0,22.0,619.0,597.77,448.34
2016,5,18,11,45,71.5,326.5,2.95,22.5,396.0,367.37,278.74
2016,5,18,12,0,6.0,166.0,2.9,23.0,173.0,153.83,115.43
2016,5,18,12,15,91.0,336.5,2.85,23.0,426.5,388.23,295.36
2016,5,18,12,30,176.0,507.0,2.8,23.0,680.0,599.29,447.01
2016,5,18,12,45,113.5,476.0,2.8,23.5,587.5,509.14,379.6
2016,5,18,13,0,51.0,445.0,2.8,24.0,495.0,425.66,317.83
2016,5,18,13,15,148.5,461.5,2.8,24.0,604.5,497.31,371.77
2016,5,18,13,30,246.0,478.0,2.8,24.0,714.0,554.77,413.44
2016,5,18,13,45,345.0,431.0,2.85,24.5,753.0,559.05,416.26
2016,5,18,14,0,444.0,384.0,2.9,25.0,792.0,548.63,407.99
2016,5,18,14,15,244.0,380.5,2.95,24.5,604.0,421.63,315.39
2016,5,18,14,30,44.0,377.0,3.0,24.0,416.0,326.13,245.61
2016,5,18,14,45,99.0,386.5,3.1,24.0,468.5,348.01,261.76
2016,5,18,15,0,154.0,396.0,3.2,24.0,521.0,352.43,263.66
2016,5,18,15,15,80.5,299.0,3.3,23.5,364.0,261.38,196.92
2016,5,18,15,30,7.0,202.0,3.4,23.0,207.0,174.17,132.65
2016,5,18,15,45,8.0,203.0,3.5,23.0,208.5,173.47,132.53
2016,5,18,16,0,9.0,204.0,3.6,23.0,210.0,172.28,131.95
2016,5,18,16,15,37.0,222.5,3.65,22.5,244.0,173.87,133.06
2016,5,18,16,30,65.0,241.0,3.7,22.0,278.0,178.04,144.66
2016,5,18,16,45,83.5,220.5,3.75,22.0,263.5,164.73,134.11
2016,5,18,17,0,102.0,200.0,3.8,22.0,249.0,150.99,123.13
2016,5,18,17,15,91.5,176.5,3.8,21.5,216.5,134.87,110.22
2016,5,18,17,30,81.0,153.0,3.8,21.0,184.0,118.36,96.74
2016,5,18,17,45,69.5,128.5,3.8,20.5,152.0,100.85,82.11
2016,5,18,18,0,58.0,104.0,3.8,20.0,120.0,82.95,66.8
2016,5,18,18,15,41.5,80.5,3.65,19.5,91.0,65.3,51.34
2016,5,18,18,30,25.0,57.0,3.5,19.0,62.0,47.28,35.26
2016,5,18,18,45,12.5,36.0,3.35,19.0,38.5,30.63,20.01
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,13.21,0.58
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,6.82,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,16.0,1.0,0.88,0.0
2016,5,19,6,30,0.0,2.0,3.1,16.0,2.0,1.75,0.0
2016,5,19,6,45,0.0,3.5,3.35,16.0,3.5,3.07,0.0
2016,5,19,7,0,0.0,5.0,3.6,16.0,5.0,4.39,0.0
2016,5,19,7,15,0.0,13.5,3.4,16.0,13.5,11.87,4.5
2016,5,19,7,30,0.0,22.0,3.2,16.0,22.0,19.37,10.88
2016,5,19,7,45,0.0,24.5,3.0,16.5,24.5,21.59,12.67
2016,5,19,8,0,0.0,27.0,2.8,17.0,27.0,23.81,14.45
2016,5,19,8,15,0.0,26.5,2.85,17.0,26.5,23.38,14.02
2016,5,19,8,30,0.0,26.0,2.9,17.0,26.0,22.95,13.59
2016,5,19,8,45,0.0,42.0,3.0,17.0,42.0,37.14,25.34
2016,5,19,9,0,0.0,58.0,3.1,17.0,58.0,51.36,37.01
2016,5,19,9,15,0.0,69.0,3.05,17.0,69.0,61.17,44.96
2016,5,19,9,30,0.0,80.0,3.0,17.0,80.0,71.01,52.88
2016,5,19,9,45,0.0,101.0,2.95,17.5,101.0,89.99,68.06
2016,5,19,10,0,0.0,122.0,2.9,18.0,122.0,109.28,83.31
2016,5,19,10,15,2.5,144.5,2.5,18.0,147.0,132.48,101.78
2016,5,19,10,30,5.0,167.0,2.1,18.0,172.0,155.62,119.99
2016,5,19,10,45,2.5,131.0,1.7,18.5,133.5,119.95,91.14
2016,5,19,11,0,0.0,95.0,1.3,19.0,95.0,84.85,62.86
2016,5,19,11,15,4.0,137.0,1.25,19.0,141.0,126.66,96.2
2016,5,19,11,30,8.0,179.0,1.2,19.0,187.0,168.27,128.73
2016,5,19,11,45,138.5,334.0,1.2,19.5,470.0,444.28,339.36
2016,5,19,12,0,269.0,489.0,1.2,20.0,753.0,699.18,515.86
2016,5,19,12,15,527.0,343.5,1.2,20.0,861.5,775.3,571.23
2016,5,19,12,30,785.0,198.0,1.2,20.0,970.0,826.38,609.77
2016,5,19,12,45,500.0,348.5,1.2,20.5,839.5,703.57,518.98
2016,5,19,13,0,215.0,499.0,1.2,21.0,709.0,591.33,435.26
2016,5,19,13,15,508.0,339.5,1.2,21.5,827.0,644.62,477.93
2016,5,19,13,30,801.0,180.0,1.2,22.0,945.0,675.77,501.48
2016,5,19,13,45,539.0,314.5,1.2,22.5,825.0,583.17,431.06
2016,5,19,14,0,277.0,449.0,1.2,23.0,705.0,510.35,375.96
2016,5,19,14,15,283.0,432.5,1.2,23.0,686.5,479.71,354.05
2016,5,19,14,30,289.0,416.0,1.2,23.0,668.0,448.67,331.01
2016,5,19,14,45,183.5,396.5,1.2,23.5,554.5,379.97,280.94
2016,5,19,15,0,78.0,377.0,1.2,24.0,441.0,323.67,240.8
2016,5,19,15,15,78.5,357.5,1.3,24.0,419.0,300.93,224.35
2016,5,19,15,30,79.0,338.0,1.4,24.0,397.0,278.34,207.67
2016,5,19,15,45,44.0,271.0,1.5,24.0,303.5,219.04,164.57
2016,5,19,16,0,9.0,204.0,1.6,24.0,210.0,172.35,130.81
2016,5,19,16,15,4.5,163.5,1.75,23.5,166.5,139.29,105.98
2016,5,19,16,30,0.0,123.0,1.9,23.0,123.0,106.52,84.53
2016,5,19,16,45,0.0,93.0,2.05,23.0,93.0,82.03,64.31
2016,5,19,17,0,0.0,63.0,2.2,23.0,63.0,55.69,42.19
2016,5,19,17,15,0.0,54.5,2.2,22.5,54.5,48.13,35.97
2016,5,19,17,30,0.0,46.0,2.2,22.0,46.0,40.58,29.66
2016,5,19,17,45,220.5,64.0,2.2,21.5,124.0,45.08,33.71
2016,5,19,18,0,441.0,82.0,2.2,21.0,202.0,60.31,47.0
2016,5,19,18,15,368.0,69.0,2.05,20.5,153.5,51.67,39.37
2016,5,19,18,30,295.0,56.0,1.9,20.0,105.0,42.68,31.21
2016,5,19,18,45,196.5,39.0,1.8,19.5,66.5,30.17,19.67
2016,5,19,19,0,98.0,22.0,1.7,19.0,28.0,17.23,3.34
2016,5,19,19,15,49.0,11.0,1.7,18.5,14.0,10.01,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,68.0,13.5,0.8,14.5,18.5,49.88,0.0
2016,5,20,6,0,136.0,27.0,0.9,15.0,37.0,148.58,99.33
2016,5,20,6,15,234.5,43.0,0.9,15.5,78.0,239.88,192.28
2016,5,20,6,30,333.0,59.0,0.9,16.0,119.0,336.38,274.58
2016,5,20,6,45,166.5,53.5,0.9,16.5,83.5,197.83,163.17
2016,5,20,7,0,0.0,48.0,0.9,17.0,48.0,42.35,30.25
2016,5,20,7,15,18.5,97.5,0.9,17.5,105.0,115.46,92.15
2016,5,20,7,30,37.0,147.0,0.9,18.0,162.0,189.94,152.81
2016,5,20,7,45,78.0,178.0,0.9,19.0,215.0,260.74,208.93
2016,5,20,8,0,119.0,209.0,0.9,20.0,268.0,350.02,276.87
2016,5,20,8,15,114.0,234.0,0.95,20.5,295.5,373.63,292.36
2016,5,20,8,30,109.0,259.0,1.0,21.0,323.0,378.1,293.95
2016,5,20,8,45,178.0,281.0,1.05,21.5,396.5,486.01,373.75
2016,5,20,9,0,247.0,303.0,1.1,22.0,470.0,596.05,451.06
2016,5,20,9,15,515.5,220.0,1.15,22.0,598.5,787.05,587.98
2016,5,20,9,30,784.0,137.0,1.2,22.0,727.0,966.26,703.75
2016,5,20,9,45,796.0,140.5,1.3,22.5,767.0,982.43,710.4
2016,5,20,10,0,808.0,144.0,1.4,23.0,807.0,995.41,717.27
2016,5,20,10,15,817.0,146.0,1.45,23.0,841.0,1000.44,719.84
2016,5,20,10,30,826.0,148.0,1.5,23.0,875.0,1002.12,720.54
2016,5,20,10,45,833.0,149.5,1.6,23.5,902.0,997.86,717.01
2016,5,20,11,0,840.0,151.0,1.7,24.0,929.0,978.65,704.13
2016,5,20,11,15,844.5,152.0,1.7,24.5,948.0,965.1,693.76
2016,5,20,11,30,849.0,153.0,1.7,25.0,967.0,948.34,681.41
2016,5,20,11,45,860.5,147.5,1.75,25.5,981.0,929.09,668.23
2016,5,20,12,0,872.0,142.0,1.8,26.0,995.0,906.7,653.1
2016,5,20,12,15,872.5,142.0,1.8,26.0,998.5,876.53,633.71
2016,5,20,12,30,873.0,142.0,1.8,26.0,1002.0,844.02,612.8
2016,5,20,12,45,870.0,142.5,1.8,26.0,996.5,807.04,588.87
2016,5,20,13,0,867.0,143.0,1.8,26.0,991.0,768.3,563.62
2016,5,20,13,15,864.0,142.5,1.8,26.0,978.0,727.11,535.04
2016,5,20,13,30,861.0,142.0,1.8,26.0,965.0,684.34,504.5
2016,5,20,13,45,854.0,142.0,1.8,26.5,943.5,638.05,469.83
2016,5,20,14,0,847.0,142.0,1.8,27.0,922.0,590.81,433.75
2016,5,20,14,15,839.5,140.5,1.8,26.5,893.5,541.46,396.91
2016,5,20,14,30,832.0,139.0,1.8,26.0,865.0,491.62,358.46
2016,5,20,14,45,824.5,135.5,1.85,26.0,830.5,435.04,313.43
2016,5,20,15,0,817.0,132.0,1.9,26.0,796.0,382.47,270.03
2016,5,20,15,15,804.5,129.0,1.95,26.0,755.0,329.04,225.21
2016,5,20,15,30,792.0,126.0,2.0,26.0,714.0,276.62,180.97
2016,5,20,15,45,774.0,123.5,2.05,26.0,668.0,224.76,138.46
2016,5,20,16,0,756.0,121.0,2.1,26.0,622.0,174.92,100.82
2016,5,20,16,15,735.0,117.0,2.1,25.5,572.5,126.01,71.03
2016,5,20,16,30,714.0,113.0,2.1,25.0,523.0,71.98,55.11
2016,5,20,16,45,684.5,108.5,2.15,25.0,470.0,68.68,52.6
2016,5,20,17,0,655.0,104.0,2.2,25.0,417.0,68.16,52.38
2016,5,20,17,15,617.5,97.5,2.1,24.5,363.5,66.03,50.88
2016,5,20,17,30,580.0,91.0,2.0,24.0,310.0,63.73,49.2
2016,5,20,17,45,528.0,83.0,1.9,24.0,257.5,59.98,46.11
2016,5,20,18,0,476.0,75.0,1.8,24.0,205.0,56.04,42.73
2016,5,20,18,15,402.5,63.5,1.65,23.5,156.5,47.66,35.45
2016,5,20,18,30,329.0,52.0,1.5,23.0,108.0,39.69,28.28
2016,5,20,18,45,225.0,37.0,1.4,22.5,68.5,28.64,18.18
2016,5,20,19,0,121.0,22.0,1.3,22.0,29.0,17.24,3.95
2016,5,20,19,15,60.5,11.0,1.35,21.5,14.5,10.01,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.0,12.5,2.05,19.5,14.0,24.1,0.0
2016,5,21,6,0,46.0,25.0,2.3,20.0,28.0,65.49,40.8
2016,5,21,6,15,104.5,50.0,2.35,20.0,66.0,153.51,120.19
2016,5,21,6,30,163.0,75.0,2.4,20.0,104.0,229.36,185.44
2016,5,21,6,45,83.0,86.0,2.45,20.5,101.0,171.11,137.97
2016,5,21,7,0,3.0,97.0,2.5,21.0,98.0,97.63,75.63
2016,5,21,7,15,36.5,126.0,2.5,21.5,140.5,167.13,133.46
2016,5,21,7,30,70.0,155.0,2.5,22.0,183.0,228.36,182.97
2016,5,21,7,45,97.0,182.5,2.55,22.5,227.0,283.17,225.94
2016,5,21,8,0,124.0,210.0,2.6,23.0,271.0,355.71,281.34
2016,5,21,8,15,121.0,240.0,2.6,23.0,305.0,387.57,303.98
2016,5,21,8,30,118.0,270.0,2.6,23.0,339.0,418.16,325.48
2016,5,21,8,45,150.5,290.5,2.65,23.5,387.0,470.58,363.67
2016,5,21,9,0,183.0,311.0,2.7,24.0,435.0,523.31,401.18
2016,5,21,9,15,107.0,304.0,2.7,24.5,378.0,435.91,332.86
2016,5,21,9,30,31.0,297.0,2.7,25.0,321.0,329.72,250.39
2016,5,21,9,45,182.0,334.5,2.7,25.5,483.5,537.52,406.79
2016,5,21,10,0,333.0,372.0,2.7,26.0,646.0,743.67,551.25
2016,5,21,10,15,210.0,397.0,2.65,26.0,572.5,622.4,461.6
2016,5,21,10,30,87.0,422.0,2.6,26.0,499.0,502.3,372.87
2016,5,21,10,45,50.5,343.5,2.6,26.0,388.5,380.65,284.73
2016,5,21,11,0,14.0,265.0,2.6,26.0,278.0,254.5,190.6
2016,5,21,11,15,62.0,373.0,2.55,26.0,432.5,412.52,308.46
2016,5,21,11,30,110.0,481.0,2.5,26.0,587.0,556.69,410.59
2016,5,21,11,45,93.5,478.5,2.5,26.5,569.5,530.85,390.07
2016,5,21,12,0,77.0,476.0,2.5,27.0,552.0,505.62,371.04
2016,5,21,12,15,43.5,338.5,2.45,27.0,381.5,344.25,255.35
2016,5,21,12,30,10.0,201.0,2.4,27.0,211.0,187.29,138.83
2016,5,21,12,45,15.0,270.0,2.4,27.0,285.0,251.15,187.08
2016,5,21,13,0,20.0,339.0,2.4,27.0,359.0,313.23,232.71
2016,5,21,13,15,73.0,411.5,2.4,27.0,482.0,406.27,300.99
2016,5,21,13,30,126.0,484.0,2.4,27.0,605.0,486.9,358.44
2016,5,21,13,45,83.0,440.0,2.45,27.0,519.0,419.2,309.43
2016,5,21,14,0,40.0,396.0,2.5,27.0,433.0,351.91,260.86
2016,5,21,14,15,57.0,403.0,2.55,27.0,454.5,359.42,266.76
2016,5,21,14,30,74.0,410.0,2.6,27.0,476.0,364.49,270.41
2016,5,21,14,45,60.0,380.0,2.65,27.0,432.0,328.26,244.0
2016,5,21,15,0,46.0,350.0,2.7,27.0,388.0,294.18,219.22
2016,5,21,15,15,188.5,338.0,2.75,27.0,480.5,310.97,228.15
2016,5,21,15,30,331.0,326.0,2.8,27.0,573.0,310.24,221.74
2016,5,21,15,45,404.5,279.0,2.85,27.0,561.0,260.04,179.82
2016,5,21,16,0,478.0,232.0,2.9,27.0,549.0,211.11,139.83
2016,5,21,16,15,431.5,235.0,2.9,26.5,504.0,178.45,121.24
2016,5,21,16,30,385.0,238.0,2.9,26.0,459.0,160.24,127.66
2016,5,21,16,45,409.0,209.0,2.95,26.0,423.0,142.45,113.56
2016,5,21,17,0,433.0,180.0,3.0,26.0,387.0,118.99,94.58
2016,5,21,17,15,394.0,165.5,2.95,25.5,336.5,112.15,89.43
2016,5,21,17,30,355.0,151.0,2.9,25.0,286.0,109.1,87.36
2016,5,21,17,45,304.5,133.5,2.85,25.0,236.0,97.83,78.03
2016,5,21,18,0,254.0,116.0,2.8,25.0,186.0,86.11,68.12
2016,5,21,18,15,198.5,93.0,2.65,24.5,140.0,70.27,54.53
2016,5,21,18,30,143.0,70.0,2.5,24.0,94.0,53.87,40.15
2016,5,21,18,45,87.5,44.5,2.45,23.5,57.5,36.15,24.32
2016,5,21,19,0,32.0,19.0,2.4,23.0,21.0,16.32,3.97
2016,5,21,19,15,16.0,9.5,2.4,22.5,10.5,8.64,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,2.05,21.5,18.0,38.66,0.0
2016,5,22,6,0,92.0,29.0,2.2,22.0,36.0,112.9,74.64
2016,5,22,6,15,180.5,47.5,2.3,22.0,75.5,197.69,155.46
2016,5,22,6,30,269.0,66.0,2.4,22.0,115.0,302.08,243.44
2016,5,22,6,45,184.5,88.5,2.55,22.5,127.5,263.15,212.9
2016,5,22,7,0,100.0,111.0,2.7,23.0,140.0,215.78,173.5
2016,5,22,7,15,50.0,116.0,2.7,23.0,130.5,164.53,130.92
2016,5,22,7,30,0.0,121.0,2.7,23.0,121.0,114.9,88.7
2016,5,22,7,45,31.0,161.0,2.75,23.5,176.5,197.45,155.61
2016,5,22,8,0,62.0,201.0,2.8,24.0,232.0,270.88,213.2
2016,5,22,8,15,139.5,229.5,2.8,24.0,308.5,391.56,307.24
2016,5,22,8,30,217.0,258.0,2.8,24.0,385.0,497.83,387.24
2016,5,22,8,45,115.0,240.5,2.8,24.5,309.0,376.55,291.67
2016,5,22,9,0,13.0,223.0,2.8,25.0,233.0,221.77,169.43
2016,5,22,9,15,17.5,249.0,2.75,25.0,262.5,251.02,191.85
2016,5,22,9,30,22.0,275.0,2.7,25.0,292.0,280.08,213.43
2016,5,22,9,45,35.0,316.0,2.7,25.5,344.5,350.79,265.64
2016,5,22,10,0,48.0,357.0,2.7,26.0,397.0,404.1,303.77
2016,5,22,10,15,36.5,346.0,2.7,26.0,377.5,376.74,282.64
2016,5,22,10,30,25.0,335.0,2.7,26.0,358.0,350.2,262.43
2016,5,22,10,45,21.5,322.0,2.75,26.5,342.0,317.02,237.24
2016,5,22,11,0,18.0,309.0,2.8,27.0,326.0,299.64,223.72
2016,5,22,11,15,15.0,274.0,2.8,27.0,288.5,262.76,196.17
2016,5,22,11,30,12.0,239.0,2.8,27.0,251.0,226.72,169.13
2016,5,22,11,45,11.0,224.0,2.85,27.0,235.0,211.3,157.52
2016,5,22,12,0,10.0,209.0,2.9,27.0,219.0,196.07,145.99
2016,5,22,12,15,18.5,298.0,2.95,27.0,316.5,282.2,210.58
2016,5,22,12,30,27.0,387.0,3.0,27.0,414.0,369.11,274.1
2016,5,22,12,45,75.5,442.5,3.1,27.5,517.0,450.26,332.86
2016,5,22,13,0,124.0,498.0,3.2,28.0,620.0,523.4,384.5
2016,5,22,13,15,425.0,362.0,3.25,28.0,770.5,605.71,448.22
2016,5,22,13,30,726.0,226.0,3.3,28.0,921.0,665.54,493.33
2016,5,22,13,45,412.5,340.0,3.35,28.0,733.5,527.2,390.52
2016,5,22,14,0,99.0,454.0,3.4,28.0,546.0,429.79,317.15
2016,5,22,14,15,86.0,432.0,3.4,28.0,510.5,396.11,293.06
2016,5,22,14,30,73.0,410.0,3.4,28.0,475.0,364.22,269.92
2016,5,22,14,45,213.5,385.5,3.45,28.0,563.0,385.74,284.34
2016,5,22,15,0,354.0,361.0,3.5,28.0,651.0,390.81,284.36
2016,5,22,15,15,506.0,276.5,3.5,28.0,666.5,344.52,244.2
2016,5,22,15,30,658.0,192.0,3.5,28.0,682.0,287.3,193.24
2016,5,22,15,45,639.5,186.5,3.55,28.0,638.0,239.81,154.86
2016,5,22,16,0,621.0,181.0,3.6,28.0,594.0,194.59,120.86
2016,5,22,16,15,456.5,210.5,3.55,27.5,501.5,165.46,109.79
2016,5,22,16,30,292.0,240.0,3.5,27.0,409.0,160.63,127.58
2016,5,22,16,45,403.0,194.5,3.45,27.0,403.0,124.58,98.46
2016,5,22,17,0,514.0,149.0,3.4,27.0,397.0,99.13,77.76
2016,5,22,17,15,474.5,138.5,3.25,26.5,345.5,94.33,74.21
2016,5,22,17,30,435.0,128.0,3.1,26.0,294.0,89.21,70.3
2016,5,22,17,45,380.5,115.5,3.0,26.0,243.5,82.26,64.59
2016,5,22,18,0,326.0,103.0,2.9,26.0,193.0,74.95,58.41
2016,5,22,18,15,261.0,85.0,2.8,25.5,147.0,65.12,49.97
2016,5,22,18,30,196.0,67.0,2.7,25.0,101.0,51.98,38.41
2016,5,22,18,45,123.5,44.5,2.65,25.0,63.5,35.25,23.47
2016,5,22,19,0,51.0,22.0,2.6,25.0,26.0,17.96,5.39
2016,5,22,19,15,25.5,11.0,2.65,24.5,13.0,10.01,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
