Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,62.5,14.0,2.3,21.5,19.0,47.36,0.0
2016,5,23,6,0,125.0,28.0,2.5,22.0,38.0,145.01,98.41
2016,5,23,6,15,217.5,45.0,2.6,22.0,78.5,231.58,182.67
2016,5,23,6,30,310.0,62.0,2.7,22.0,119.0,324.66,262.18
2016,5,23,6,45,155.0,59.5,2.85,22.5,88.0,197.94,160.67
2016,5,23,7,0,0.0,57.0,3.0,23.0,57.0,50.34,36.1
2016,5,23,7,15,0.0,53.0,3.05,23.0,53.0,46.78,33.21
2016,5,23,7,30,0.0,49.0,3.1,23.0,49.0,43.24,30.2
2016,5,23,7,45,0.0,64.0,3.2,23.5,64.0,56.56,40.94
2016,5,23,8,0,0.0,79.0,3.3,24.0,79.0,69.91,51.53
2016,5,23,8,15,0.0,115.5,3.35,24.5,115.5,104.41,78.94
2016,5,23,8,30,0.0,152.0,3.4,25.0,152.0,139.83,106.56
2016,5,23,8,45,2.0,164.0,3.45,25.5,165.5,152.71,116.15
2016,5,23,9,0,4.0,176.0,3.5,26.0,179.0,165.64,125.72
2016,5,23,9,15,24.0,246.5,3.55,26.0,265.0,270.48,206.71
2016,5,23,9,30,44.0,317.0,3.6,26.0,351.0,364.77,277.36
2016,5,23,9,45,47.0,332.5,3.65,26.5,370.0,380.77,287.84
2016,5,23,10,0,50.0,348.0,3.7,27.0,389.0,396.45,298.26
2016,5,23,10,15,33.0,303.5,3.75,27.0,331.5,329.1,247.63
2016,5,23,10,30,16.0,259.0,3.8,27.0,274.0,252.88,189.98
2016,5,23,10,45,15.5,268.0,3.9,27.5,282.5,259.85,194.73
2016,5,23,11,0,15.0,277.0,4.0,28.0,291.0,266.7,199.2
2016,5,23,11,15,23.0,334.0,4.05,28.0,356.0,337.23,251.4
2016,5,23,11,30,31.0,391.0,4.1,28.0,421.0,395.84,293.93
2016,5,23,11,45,158.5,438.0,4.15,28.0,593.5,560.88,415.66
2016,5,23,12,0,286.0,485.0,4.2,28.0,766.0,711.34,522.16
2016,5,23,12,15,201.5,493.5,4.25,28.0,692.0,624.43,458.92
2016,5,23,12,30,117.0,502.0,4.3,28.0,618.0,547.27,402.78
2016,5,23,12,45,86.0,477.5,4.35,28.5,563.0,488.9,360.24
2016,5,23,13,0,55.0,453.0,4.4,29.0,508.0,435.83,321.15
2016,5,23,13,15,134.0,469.5,4.4,29.0,599.5,494.49,364.83
2016,5,23,13,30,213.0,486.0,4.4,29.0,691.0,546.23,402.18
2016,5,23,13,45,124.0,434.5,4.4,29.0,553.5,434.94,321.39
2016,5,23,14,0,35.0,383.0,4.4,29.0,416.0,339.2,251.22
2016,5,23,14,15,84.5,408.5,4.35,29.0,484.0,377.99,280.02
2016,5,23,14,30,134.0,434.0,4.3,29.0,552.0,400.79,296.09
2016,5,23,14,45,439.5,301.0,4.25,29.0,664.0,401.09,293.11
2016,5,23,15,0,745.0,168.0,4.2,29.0,776.0,387.38,275.02
2016,5,23,15,15,731.0,164.5,4.15,28.5,736.0,330.63,228.4
2016,5,23,15,30,717.0,161.0,4.1,28.0,696.0,280.77,186.8
2016,5,23,15,45,437.0,234.5,4.05,28.0,554.5,238.12,161.88
2016,5,23,16,0,157.0,308.0,4.0,28.0,413.0,239.13,174.19
2016,5,23,16,15,336.0,244.0,3.95,27.5,445.5,188.68,131.62
2016,5,23,16,30,515.0,180.0,3.9,27.0,478.0,118.73,85.16
2016,5,23,16,45,466.0,173.0,3.9,27.0,423.0,111.29,87.55
2016,5,23,17,0,417.0,166.0,3.9,27.0,368.0,109.38,86.31
2016,5,23,17,15,388.0,151.0,3.8,26.5,320.5,102.04,80.67
2016,5,23,17,30,359.0,136.0,3.7,26.0,273.0,94.18,74.5
2016,5,23,17,45,319.0,119.5,3.65,26.0,227.0,88.78,70.12
2016,5,23,18,0,279.0,103.0,3.6,26.0,181.0,77.63,60.7
2016,5,23,18,15,226.0,84.0,3.6,25.5,138.5,64.3,49.29
2016,5,23,18,30,173.0,65.0,3.6,25.0,96.0,50.53,37.21
2016,5,23,18,45,107.0,44.5,3.6,25.0,61.5,35.23,23.5
2016,5,23,19,0,41.0,24.0,3.6,25.0,27.0,20.18,7.27
2016,5,23,19,15,20.5,12.0,3.7,24.5,13.5,10.91,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,40.0,15.0,2.6,21.5,18.5,35.82,0.0
2016,5,24,6,0,80.0,30.0,2.7,22.0,37.0,107.97,72.7
2016,5,24,6,15,164.0,50.0,2.9,22.0,76.5,191.03,150.34
2016,5,24,6,30,248.0,70.0,3.1,22.0,116.0,279.18,225.81
2016,5,24,6,45,310.0,80.0,3.3,22.5,157.5,358.44,291.6
2016,5,24,7,0,372.0,90.0,3.5,23.0,199.0,428.71,348.42
2016,5,24,7,15,386.0,113.5,3.65,23.5,247.0,481.59,388.53
2016,5,24,7,30,400.0,137.0,3.8,24.0,295.0,533.51,426.53
2016,5,24,7,45,308.5,172.0,4.0,24.5,304.5,488.43,388.27
2016,5,24,8,0,217.0,207.0,4.2,25.0,314.0,435.92,344.29
2016,5,24,8,15,276.5,222.5,4.25,25.0,374.5,528.72,414.43
2016,5,24,8,30,336.0,238.0,4.3,25.0,435.0,605.63,470.89
2016,5,24,8,45,289.5,271.5,4.4,25.5,452.5,601.75,463.74
2016,5,24,9,0,243.0,305.0,4.5,26.0,470.0,594.21,454.49
2016,5,24,9,15,282.5,320.0,4.55,26.0,524.0,648.35,493.39
2016,5,24,9,30,322.0,335.0,4.6,26.0,578.0,701.87,531.06
2016,5,24,9,45,218.5,366.5,4.65,26.5,535.5,609.67,460.15
2016,5,24,10,0,115.0,398.0,4.7,27.0,493.0,533.76,400.64
2016,5,24,10,15,185.0,413.5,4.65,27.0,573.5,614.76,460.21
2016,5,24,10,30,255.0,429.0,4.6,27.0,654.0,709.46,527.16
2016,5,24,10,45,276.0,423.5,4.6,27.5,673.5,714.69,529.24
2016,5,24,11,0,297.0,418.0,4.6,28.0,693.0,718.47,530.79
2016,5,24,11,15,223.0,454.5,4.6,28.0,663.5,659.23,486.72
2016,5,24,11,30,149.0,491.0,4.6,28.0,634.0,613.33,451.85
2016,5,24,11,45,184.0,495.5,4.65,28.5,675.0,638.28,469.33
2016,5,24,12,0,219.0,500.0,4.7,29.0,716.0,660.41,484.33
2016,5,24,12,15,219.5,502.0,4.7,29.0,719.0,647.61,474.99
2016,5,24,12,30,220.0,504.0,4.7,29.0,722.0,633.89,465.17
2016,5,24,12,45,136.0,475.5,4.7,29.5,610.5,527.19,387.54
2016,5,24,13,0,52.0,447.0,4.7,30.0,499.0,428.61,314.95
2016,5,24,13,15,182.0,454.5,4.65,29.5,630.5,516.41,381.19
2016,5,24,13,30,312.0,462.0,4.6,29.0,762.0,587.73,433.44
2016,5,24,13,45,189.5,448.0,4.55,29.0,629.5,485.71,358.62
2016,5,24,14,0,67.0,434.0,4.5,29.0,497.0,396.83,293.33
2016,5,24,14,15,130.0,435.0,4.45,29.0,551.0,413.4,305.75
2016,5,24,14,30,193.0,436.0,4.4,29.0,605.0,429.82,316.93
2016,5,24,14,45,202.5,416.0,4.35,29.0,587.0,402.91,296.4
2016,5,24,15,0,212.0,396.0,4.3,29.0,569.0,375.26,275.06
2016,5,24,15,15,321.0,343.5,4.15,28.5,591.0,344.89,249.31
2016,5,24,15,30,430.0,291.0,4.0,28.0,613.0,304.24,213.95
2016,5,24,15,45,240.5,285.5,3.9,28.0,464.0,245.05,174.9
2016,5,24,16,0,51.0,280.0,3.8,28.0,315.0,219.62,163.67
2016,5,24,16,15,39.0,249.0,3.65,27.5,274.5,191.68,143.86
2016,5,24,16,30,27.0,218.0,3.5,27.0,234.0,165.64,125.52
2016,5,24,16,45,226.5,191.5,3.35,27.0,302.5,130.17,103.02
2016,5,24,17,0,426.0,165.0,3.2,27.0,371.0,108.71,85.68
2016,5,24,17,15,366.5,160.5,3.1,26.5,323.0,114.56,91.08
2016,5,24,17,30,307.0,156.0,3.0,26.0,275.0,111.88,89.31
2016,5,24,17,45,253.0,139.0,2.95,26.0,226.5,101.04,80.41
2016,5,24,18,0,199.0,122.0,2.9,26.0,178.0,89.76,70.93
2016,5,24,18,15,149.0,98.0,2.95,25.5,134.5,75.34,58.64
2016,5,24,18,30,99.0,74.0,3.0,25.0,91.0,57.85,43.4
2016,5,24,18,45,49.5,47.5,3.05,25.0,56.0,38.3,26.08
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,18.45,6.57
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,9.55,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.0,3.35,22.5,7.0,6.37,0.0
2016,5,25,6,0,0.0,14.0,3.4,23.0,14.0,12.31,3.22
2016,5,25,6,15,0.0,30.5,3.5,23.0,30.5,26.89,16.06
2016,5,25,6,30,0.0,47.0,3.6,23.0,47.0,42.77,29.54
2016,5,25,6,45,0.0,66.5,3.7,23.5,66.5,62.44,45.96
2016,5,25,7,0,0.0,86.0,3.8,24.0,86.0,81.66,61.73
2016,5,25,7,15,1.5,107.5,3.9,24.5,108.5,104.07,79.84
2016,5,25,7,30,3.0,129.0,4.0,25.0,131.0,126.27,97.42
2016,5,25,7,45,6.5,148.5,4.1,25.5,152.0,147.85,114.25
2016,5,25,8,0,10.0,168.0,4.2,26.0,173.0,169.5,130.85
2016,5,25,8,15,5.0,149.0,4.2,26.0,151.5,142.71,109.01
2016,5,25,8,30,0.0,130.0,4.2,26.0,130.0,117.98,88.89
2016,5,25,8,45,0.0,121.5,4.25,26.5,121.5,109.31,81.6
2016,5,25,9,0,0.0,113.0,4.3,27.0,113.0,101.07,74.71
2016,5,25,9,15,13.0,200.0,4.35,27.0,210.0,197.36,149.96
2016,5,25,9,30,26.0,287.0,4.4,27.0,307.0,313.59,238.14
2016,5,25,9,45,36.5,321.5,4.45,27.5,351.0,358.15,270.41
2016,5,25,10,0,47.0,356.0,4.5,28.0,395.0,401.93,301.76
2016,5,25,10,15,34.5,338.5,4.45,28.0,367.5,366.84,274.88
2016,5,25,10,30,22.0,321.0,4.4,28.0,340.0,318.3,238.25
2016,5,25,10,45,19.5,310.0,4.4,28.0,327.5,303.6,227.07
2016,5,25,11,0,17.0,299.0,4.4,28.0,315.0,289.28,216.13
2016,5,25,11,15,15.0,278.0,4.35,28.0,292.5,266.49,198.92
2016,5,25,11,30,13.0,257.0,4.3,28.0,270.0,244.16,182.05
2016,5,25,11,45,11.5,228.0,4.25,28.5,239.5,215.42,160.05
2016,5,25,12,0,10.0,199.0,4.2,29.0,209.0,187.11,138.38
2016,5,25,12,15,29.0,322.0,4.15,29.0,351.0,317.06,235.51
2016,5,25,12,30,48.0,445.0,4.1,29.0,493.0,438.07,322.96
2016,5,25,12,45,36.0,406.5,4.05,29.0,442.5,388.2,286.38
2016,5,25,13,0,24.0,368.0,4.0,29.0,392.0,341.45,252.33
2016,5,25,13,15,55.5,419.0,4.0,29.0,472.5,400.6,295.99
2016,5,25,13,30,87.0,470.0,4.0,29.0,553.0,455.54,335.58
2016,5,25,13,45,80.0,454.5,4.0,29.0,529.5,429.37,316.52
2016,5,25,14,0,73.0,439.0,4.0,29.0,506.0,404.21,298.39
2016,5,25,14,15,81.5,430.0,3.95,29.0,503.5,392.89,290.22
2016,5,25,14,30,90.0,421.0,3.9,29.0,501.0,380.67,281.21
2016,5,25,14,45,76.0,395.0,3.85,29.0,460.5,346.24,256.04
2016,5,25,15,0,62.0,369.0,3.8,29.0,420.0,313.82,232.38
2016,5,25,15,15,48.5,334.5,3.85,29.0,373.5,277.79,206.08
2016,5,25,15,30,35.0,300.0,3.9,29.0,327.0,243.92,181.35
2016,5,25,15,45,30.0,275.0,4.0,29.0,297.0,220.12,163.9
2016,5,25,16,0,25.0,250.0,4.1,29.0,267.0,208.74,155.97
2016,5,25,16,15,12.5,183.0,4.1,29.0,191.5,155.0,115.78
2016,5,25,16,30,0.0,116.0,4.1,29.0,116.0,101.07,74.57
2016,5,25,16,45,10.5,146.0,4.2,29.0,151.5,123.76,97.08
2016,5,25,17,0,21.0,176.0,4.3,29.0,187.0,144.11,114.12
2016,5,25,17,15,16.0,155.5,4.1,28.5,163.0,128.03,101.48
2016,5,25,17,30,11.0,135.0,3.9,28.0,139.0,111.8,88.55
2016,5,25,17,45,5.5,114.0,3.75,27.5,116.0,95.07,74.94
2016,5,25,18,0,0.0,93.0,3.6,27.0,93.0,78.19,60.92
2016,5,25,18,15,0.0,71.0,3.45,26.5,71.0,60.45,45.84
2016,5,25,18,30,0.0,49.0,3.3,26.0,49.0,42.47,30.31
2016,5,25,18,45,0.0,31.5,3.2,26.0,31.5,27.73,17.3
2016,5,25,19,0,0.0,14.0,3.1,26.0,14.0,12.31,2.71
2016,5,25,19,15,0.0,7.0,3.1,25.5,7.0,6.37,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.88,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.75,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.19,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.63,0.0
2016,5,26,7,15,28.0,79.0,3.7,25.0,90.0,100.67,78.06
2016,5,26,7,30,56.0,155.0,3.9,25.0,177.0,215.8,170.97
2016,5,26,7,45,28.0,113.0,4.15,25.5,124.0,137.23,106.63
2016,5,26,8,0,0.0,71.0,4.4,26.0,71.0,62.8,45.31
2016,5,26,8,15,0.0,46.5,4.45,26.0,46.5,41.08,27.66
2016,5,26,8,30,0.0,22.0,4.5,26.0,22.0,19.42,10.07
2016,5,26,8,45,0.0,72.0,4.55,26.0,72.0,63.77,45.64
2016,5,26,9,0,0.0,122.0,4.6,26.0,122.0,109.54,81.76
2016,5,26,9,15,0.0,131.0,4.6,26.0,131.0,117.85,88.02
2016,5,26,9,30,0.0,140.0,4.6,26.0,140.0,126.14,94.27
2016,5,26,9,45,4.5,174.5,4.7,26.5,178.5,162.97,122.68
2016,5,26,10,0,9.0,209.0,4.8,27.0,217.0,199.84,150.68
2016,5,26,10,15,10.0,217.5,4.7,27.0,226.5,208.3,156.83
2016,5,26,10,30,11.0,226.0,4.6,27.0,236.0,216.68,162.94
2016,5,26,10,45,24.5,310.0,4.55,27.0,333.0,321.36,241.77
2016,5,26,11,0,38.0,394.0,4.5,27.0,430.0,414.71,310.12
2016,5,26,11,15,302.0,366.5,4.4,27.0,657.0,660.05,493.49
2016,5,26,11,30,566.0,339.0,4.3,27.0,884.0,878.92,647.71
2016,5,26,11,45,449.0,403.5,4.25,27.0,839.5,809.12,594.82
2016,5,26,12,0,332.0,468.0,4.2,27.0,795.0,737.32,542.05
2016,5,26,12,15,374.0,429.5,4.5,27.0,798.0,719.11,531.89
2016,5,26,12,30,416.0,391.0,4.8,27.0,801.0,700.45,521.23
2016,5,26,12,45,214.5,319.5,5.15,27.5,531.0,455.03,342.72
2016,5,26,13,0,13.0,248.0,5.5,28.0,261.0,228.99,170.54
2016,5,26,13,15,371.0,235.0,5.6,28.0,591.0,465.66,354.6
2016,5,26,13,30,729.0,222.0,5.7,28.0,921.0,667.14,502.58
2016,5,26,13,45,729.0,215.5,5.85,28.5,902.5,623.05,467.8
2016,5,26,14,0,729.0,209.0,6.0,29.0,884.0,577.96,432.52
2016,5,26,14,15,721.0,207.0,5.85,29.0,857.0,531.27,395.52
2016,5,26,14,30,713.0,205.0,5.7,29.0,830.0,484.54,357.76
2016,5,26,14,45,501.0,293.5,5.6,29.0,724.5,423.11,310.2
2016,5,26,15,0,289.0,382.0,5.5,29.0,619.0,384.13,281.56
2016,5,26,15,15,330.5,349.5,5.3,29.0,607.5,352.93,255.57
2016,5,26,15,30,372.0,317.0,5.1,29.0,596.0,317.79,225.93
2016,5,26,15,45,190.0,259.0,4.9,29.0,401.5,230.65,165.73
2016,5,26,16,0,8.0,201.0,4.7,29.0,207.0,170.4,127.44
2016,5,26,16,15,103.0,229.0,4.5,28.5,289.5,174.66,128.11
2016,5,26,16,30,198.0,257.0,4.3,28.0,372.0,181.77,135.66
2016,5,26,16,45,198.5,231.0,4.1,28.0,337.0,162.7,129.23
2016,5,26,17,0,199.0,205.0,3.9,28.0,302.0,147.38,117.16
2016,5,26,17,15,167.0,188.0,3.8,27.5,263.0,136.3,108.7
2016,5,26,17,30,135.0,171.0,3.7,27.0,224.0,124.82,99.74
2016,5,26,17,45,114.5,146.0,3.65,26.5,186.0,108.38,86.43
2016,5,26,18,0,94.0,121.0,3.6,26.0,148.0,91.41,72.35
2016,5,26,18,15,67.0,95.5,3.7,25.5,112.5,75.67,58.96
2016,5,26,18,30,40.0,70.0,3.8,25.0,77.0,56.65,42.44
2016,5,26,18,45,20.0,44.0,3.9,25.0,47.5,36.85,24.97
2016,5,26,19,0,0.0,18.0,4.0,25.0,18.0,15.85,5.42
2016,5,26,19,15,0.0,9.0,4.15,24.5,9.0,8.19,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.5,4.9,23.0,16.0,24.29,0.0
2016,5,27,6,0,40.0,29.0,4.9,23.0,32.0,69.53,45.72
2016,5,27,6,15,99.0,54.0,4.9,23.0,70.5,143.53,111.62
2016,5,27,6,30,158.0,79.0,4.9,23.0,109.0,231.01,185.7
2016,5,27,6,45,79.0,51.0,4.9,23.5,66.0,117.53,93.58
2016,5,27,7,0,0.0,23.0,4.9,24.0,23.0,20.23,11.13
2016,5,27,7,15,0.0,28.5,5.05,24.0,28.5,25.1,15.15
2016,5,27,7,30,0.0,34.0,5.2,24.0,34.0,29.97,19.12
2016,5,27,7,45,0.0,39.0,5.35,24.5,39.0,34.4,22.63
2016,5,27,8,0,0.0,44.0,5.5,25.0,44.0,38.85,26.09
2016,5,27,8,15,0.0,88.5,5.6,25.0,88.5,78.39,57.96
2016,5,27,8,30,0.0,133.0,5.7,25.0,133.0,120.9,91.73
2016,5,27,8,45,0.5,145.5,5.8,25.5,146.0,132.97,100.79
2016,5,27,9,0,1.0,158.0,5.9,26.0,159.0,145.02,109.77
2016,5,27,9,15,15.5,227.0,5.8,26.0,239.0,226.69,173.63
2016,5,27,9,30,30.0,296.0,5.7,26.0,319.0,327.39,250.49
2016,5,27,9,45,72.0,347.5,5.6,26.5,406.5,422.33,321.79
2016,5,27,10,0,114.0,399.0,5.5,27.0,494.0,533.78,402.94
2016,5,27,10,15,122.5,410.0,5.4,27.0,515.0,547.94,412.16
2016,5,27,10,30,131.0,421.0,5.3,27.0,536.0,561.31,421.1
2016,5,27,10,45,171.5,444.5,5.25,27.5,600.5,618.31,461.27
2016,5,27,11,0,212.0,468.0,5.2,28.0,665.0,672.78,498.72
2016,5,27,11,15,233.5,458.5,5.0,28.0,680.0,673.56,498.59
2016,5,27,11,30,255.0,449.0,4.8,28.0,695.0,682.53,504.23
2016,5,27,11,45,139.5,393.5,4.65,28.5,528.5,502.04,372.75
2016,5,27,12,0,24.0,338.0,4.5,29.0,362.0,331.31,245.27
2016,5,27,12,15,22.0,341.5,4.2,29.0,363.5,324.3,240.18
2016,5,27,12,30,20.0,345.0,3.9,29.0,365.0,323.47,239.27
2016,5,27,12,45,11.5,244.5,3.6,29.5,256.5,226.08,166.79
2016,5,27,13,0,3.0,144.0,3.3,30.0,148.0,130.18,94.47
2016,5,27,13,15,16.0,264.5,2.9,30.0,280.5,244.05,180.05
2016,5,27,13,30,29.0,385.0,2.5,30.0,413.0,348.47,255.65
2016,5,27,13,45,21.5,329.0,2.2,30.0,350.0,298.4,218.83
2016,5,27,14,0,14.0,273.0,1.9,30.0,287.0,244.9,179.76
2016,5,27,14,15,81.0,355.5,1.65,30.0,428.0,336.56,246.56
2016,5,27,14,30,148.0,438.0,1.4,30.0,569.0,411.3,298.04
2016,5,27,14,45,153.0,419.5,1.2,30.0,550.0,385.98,278.62
2016,5,27,15,0,158.0,401.0,1.0,30.0,531.0,360.41,259.36
2016,5,27,15,15,436.0,284.5,0.9,29.5,617.5,332.79,232.69
2016,5,27,15,30,714.0,168.0,0.8,29.0,704.0,289.47,189.98
2016,5,27,15,45,706.5,158.5,0.7,29.0,661.0,238.39,148.82
2016,5,27,16,0,699.0,149.0,0.6,29.0,618.0,188.31,110.8
2016,5,27,16,15,677.0,144.0,0.65,28.5,569.5,141.25,81.14
2016,5,27,16,30,655.0,139.0,0.7,28.0,521.0,97.04,63.28
2016,5,27,16,45,633.5,130.0,0.75,28.0,470.5,82.27,63.02
2016,5,27,17,0,612.0,121.0,0.8,28.0,420.0,79.3,60.84
2016,5,27,17,15,574.0,114.0,0.85,27.5,367.5,77.37,59.61
2016,5,27,17,30,536.0,107.0,0.9,27.0,315.0,75.27,58.2
2016,5,27,17,45,489.5,96.5,0.95,27.0,263.5,69.15,53.2
2016,5,27,18,0,443.0,86.0,1.0,27.0,212.0,62.87,47.95
2016,5,27,18,15,371.0,73.5,0.95,26.0,164.0,54.7,41.08
2016,5,27,18,30,299.0,61.0,0.9,25.0,116.0,46.22,33.67
2016,5,27,18,45,206.0,44.5,0.9,24.5,76.0,34.25,22.94
2016,5,27,19,0,113.0,28.0,0.9,24.0,36.0,22.66,10.59
2016,5,27,19,15,56.5,14.0,0.95,23.5,18.0,12.73,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,17.0,2.75,22.0,20.0,35.73,0.0
2016,5,28,6,0,73.0,34.0,2.8,22.0,40.0,100.43,69.24
2016,5,28,6,15,159.0,54.0,2.95,22.5,80.5,194.06,152.68
2016,5,28,6,30,245.0,74.0,3.1,23.0,121.0,282.9,227.94
2016,5,28,6,45,122.5,58.5,3.3,23.5,82.0,172.15,138.75
2016,5,28,7,0,0.0,43.0,3.5,24.0,43.0,37.92,25.73
2016,5,28,7,15,0.0,61.5,3.65,24.0,61.5,54.33,39.28
2016,5,28,7,30,0.0,80.0,3.8,24.0,80.0,71.3,53.05
2016,5,28,7,45,0.0,113.0,4.0,24.5,113.0,103.84,79.09
2016,5,28,8,0,0.0,146.0,4.2,25.0,146.0,136.63,104.85
2016,5,28,8,15,0.0,141.0,4.25,25.5,141.0,129.82,98.8
2016,5,28,8,30,0.0,136.0,4.3,26.0,136.0,123.84,93.54
2016,5,28,8,45,4.5,172.0,4.35,26.5,175.0,163.06,123.99
2016,5,28,9,0,9.0,208.0,4.4,27.0,214.0,202.45,154.0
2016,5,28,9,15,12.0,229.5,4.35,27.0,238.0,225.68,171.43
2016,5,28,9,30,15.0,251.0,4.3,27.0,262.0,248.78,188.65
2016,5,28,9,45,15.0,258.5,4.3,27.5,270.5,254.81,192.35
2016,5,28,10,0,15.0,266.0,4.3,28.0,279.0,260.85,196.11
2016,5,28,10,15,119.0,351.0,4.2,28.0,456.0,481.84,362.1
2016,5,28,10,30,223.0,436.0,4.1,28.0,633.0,669.34,495.58
2016,5,28,10,45,245.0,446.0,4.1,28.5,669.0,707.19,519.36
2016,5,28,11,0,267.0,456.0,4.1,29.0,705.0,727.57,531.9
2016,5,28,11,15,539.0,316.0,4.05,29.0,830.5,850.53,622.81
2016,5,28,11,30,811.0,176.0,4.0,29.0,956.0,948.31,690.26
2016,5,28,11,45,597.5,307.5,3.95,29.5,886.5,855.86,623.19
2016,5,28,12,0,384.0,439.0,3.9,30.0,817.0,757.5,549.55
2016,5,28,12,15,606.5,303.5,3.85,30.0,902.5,808.16,589.94
2016,5,28,12,30,829.0,168.0,3.8,30.0,988.0,841.33,615.03
2016,5,28,12,45,523.5,334.0,3.8,30.0,851.5,713.47,522.04
2016,5,28,13,0,218.0,500.0,3.8,30.0,715.0,596.55,434.29
2016,5,28,13,15,518.5,332.5,3.8,30.0,833.5,650.79,478.61
2016,5,28,13,30,819.0,165.0,3.8,30.0,952.0,682.42,504.27
2016,5,28,13,45,813.5,163.5,3.8,30.0,931.5,636.66,470.14
2016,5,28,14,0,808.0,162.0,3.8,30.0,911.0,590.03,435.03
2016,5,28,14,15,566.0,285.5,3.8,30.0,802.5,511.87,375.51
2016,5,28,14,30,324.0,409.0,3.8,30.0,694.0,464.34,339.2
2016,5,28,14,45,538.0,287.5,3.8,30.0,738.5,435.65,315.62
2016,5,28,15,0,752.0,166.0,3.8,30.0,783.0,393.6,278.53
2016,5,28,15,15,738.5,162.5,3.75,29.5,743.5,336.99,232.42
2016,5,28,15,30,725.0,159.0,3.7,29.0,704.0,287.01,190.91
2016,5,28,15,45,707.0,155.0,3.65,29.0,659.5,237.2,150.07
2016,5,28,16,0,689.0,151.0,3.6,29.0,615.0,189.47,113.36
2016,5,28,16,15,667.0,146.0,3.5,28.5,566.5,142.96,83.2
2016,5,28,16,30,645.0,141.0,3.4,28.0,518.0,99.31,64.7
2016,5,28,16,45,616.5,134.5,3.3,28.0,467.0,85.17,65.56
2016,5,28,17,0,588.0,128.0,3.2,28.0,416.0,84.12,64.96
2016,5,28,17,15,549.5,120.5,3.1,27.5,364.0,82.06,63.62
2016,5,28,17,30,511.0,113.0,3.0,27.0,312.0,79.01,61.41
2016,5,28,17,45,466.0,101.5,2.95,26.5,261.5,72.48,56.18
2016,5,28,18,0,421.0,90.0,2.9,26.0,211.0,65.61,50.51
2016,5,28,18,15,350.5,77.0,2.9,25.5,163.5,57.18,43.29
2016,5,28,18,30,280.0,64.0,2.9,25.0,116.0,48.41,35.53
2016,5,28,18,45,189.5,46.5,2.9,25.0,76.5,35.74,24.13
2016,5,28,19,0,99.0,29.0,2.9,25.0,37.0,23.4,11.33
2016,5,28,19,15,49.5,14.5,2.9,24.5,18.5,13.19,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,7.5,2.05,21.5,7.5,6.82,0.0
2016,5,29,6,0,0.0,15.0,2.2,22.0,15.0,13.19,4.13
2016,5,29,6,15,0.0,30.0,2.25,22.0,30.0,26.45,15.84
2016,5,29,6,30,0.0,45.0,2.3,22.0,45.0,40.21,27.6
2016,5,29,6,45,0.0,63.0,2.4,22.5,63.0,58.11,42.6
2016,5,29,7,0,0.0,81.0,2.5,23.0,81.0,75.68,57.06
2016,5,29,7,15,0.0,83.0,2.55,23.0,83.0,75.57,56.89
2016,5,29,7,30,0.0,85.0,2.6,23.0,85.0,76.33,57.36
2016,5,29,7,45,127.0,144.0,2.7,23.5,207.5,275.74,221.15
2016,5,29,8,0,254.0,203.0,2.8,24.0,330.0,481.7,379.8
2016,5,29,8,15,168.0,229.5,2.85,24.0,317.5,417.54,326.89
2016,5,29,8,30,82.0,256.0,2.9,24.0,305.0,347.87,270.45
2016,5,29,8,45,393.5,201.0,2.95,24.5,464.5,639.76,494.59
2016,5,29,9,0,705.0,146.0,3.0,25.0,624.0,896.1,672.88
2016,5,29,9,15,497.0,244.5,3.0,25.0,593.0,796.23,598.16
2016,5,29,9,30,289.0,343.0,3.0,25.0,562.0,677.51,508.53
2016,5,29,9,45,157.5,328.5,3.0,25.5,448.5,506.04,382.28
2016,5,29,10,0,26.0,314.0,3.0,26.0,335.0,335.96,252.74
2016,5,29,10,15,408.5,236.5,3.0,26.0,596.5,685.94,517.69
2016,5,29,10,30,791.0,159.0,3.0,26.0,858.0,980.34,717.41
2016,5,29,10,45,401.5,197.0,3.05,26.5,552.0,627.08,470.96
2016,5,29,11,0,12.0,235.0,3.1,27.0,246.0,224.68,167.21
2016,5,29,11,15,11.5,226.5,3.05,27.0,237.5,215.62,161.09
2016,5,29,11,30,11.0,218.0,3.0,27.0,229.0,206.67,154.2
2016,5,29,11,45,21.0,308.5,3.0,27.5,329.0,304.73,227.04
2016,5,29,12,0,31.0,399.0,3.0,28.0,429.0,393.99,291.14
2016,5,29,12,15,218.0,417.5,2.95,28.0,633.0,575.1,424.21
2016,5,29,12,30,405.0,436.0,2.9,28.0,837.0,729.85,532.43
2016,5,29,12,45,218.5,419.0,2.9,28.5,635.0,544.5,399.47
2016,5,29,13,0,32.0,402.0,2.9,29.0,433.0,375.81,275.68
2016,5,29,13,15,116.5,445.0,2.85,29.0,557.5,463.44,340.44
2016,5,29,13,30,201.0,488.0,2.8,29.0,682.0,541.55,395.62
2016,5,29,13,45,506.0,322.0,2.75,29.0,795.0,574.58,422.36
2016,5,29,14,0,811.0,156.0,2.7,29.0,908.0,587.92,432.74
2016,5,29,14,15,804.0,154.5,2.6,28.5,881.0,539.77,396.12
2016,5,29,14,30,797.0,153.0,2.5,28.0,854.0,491.24,358.51
2016,5,29,14,45,475.5,277.0,2.4,28.0,691.0,402.86,293.03
2016,5,29,15,0,154.0,401.0,2.3,28.0,528.0,359.68,263.74
2016,5,29,15,15,324.0,334.0,2.15,28.0,583.5,342.4,246.32
2016,5,29,15,30,494.0,267.0,2.0,28.0,639.0,307.92,213.43
2016,5,29,15,45,605.0,202.0,1.95,28.0,629.0,251.59,164.69
2016,5,29,16,0,716.0,137.0,1.9,28.0,619.0,184.88,108.68
2016,5,29,16,15,695.0,132.5,1.9,27.5,570.5,137.36,77.71
2016,5,29,16,30,674.0,128.0,1.9,27.0,522.0,92.53,58.45
2016,5,29,16,45,638.5,125.0,1.95,27.0,470.0,78.65,60.37
2016,5,29,17,0,603.0,122.0,2.0,27.0,418.0,79.75,61.54
2016,5,29,17,15,565.5,114.5,1.9,26.5,366.0,77.48,60.0
2016,5,29,17,30,528.0,107.0,1.8,26.0,314.0,75.0,58.25
2016,5,29,17,45,471.0,99.0,1.7,25.5,262.5,70.7,54.88
2016,5,29,18,0,414.0,91.0,1.6,25.0,211.0,66.25,51.25
2016,5,29,18,15,345.0,78.0,1.6,24.5,163.5,57.85,44.06
2016,5,29,18,30,276.0,65.0,1.6,24.0,116.0,49.12,36.31
2016,5,29,18,45,183.0,47.0,1.65,24.0,76.5,36.08,24.58
2016,5,29,19,0,90.0,29.0,1.7,24.0,37.0,23.41,11.67
2016,5,29,19,15,45.0,14.5,1.85,24.0,18.5,13.19,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.45,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.88,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,2.19,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.51,0.0
2016,5,30,6,45,0.0,5.5,1.05,21.5,5.5,4.83,0.0
2016,5,30,7,0,0.0,7.0,1.1,22.0,7.0,6.15,0.0
2016,5,30,7,15,0.0,6.5,0.95,22.0,6.5,5.71,0.0
2016,5,30,7,30,0.0,6.0,0.8,22.0,6.0,5.28,0.0
2016,5,30,7,45,0.0,20.5,0.7,22.0,20.5,18.06,9.41
2016,5,30,8,0,0.0,35.0,0.6,22.0,35.0,30.88,19.97
2016,5,30,8,15,0.0,31.0,0.5,22.0,31.0,27.36,16.97
2016,5,30,8,30,0.0,27.0,0.4,22.0,27.0,23.84,14.01
2016,5,30,8,45,114.5,167.5,0.35,22.5,245.5,291.88,228.57
2016,5,30,9,0,229.0,308.0,0.3,23.0,464.0,564.76,422.31
2016,5,30,9,15,286.5,318.5,0.6,23.0,526.5,650.46,480.62
2016,5,30,9,30,344.0,329.0,0.9,23.0,589.0,717.27,528.12
2016,5,30,9,45,319.5,356.5,1.2,23.5,608.0,718.96,528.51
2016,5,30,10,0,295.0,384.0,1.5,24.0,627.0,718.38,527.71
2016,5,30,10,15,484.0,308.5,1.75,24.0,727.5,838.57,614.83
2016,5,30,10,30,673.0,233.0,2.0,24.0,828.0,946.5,690.37
2016,5,30,10,45,699.5,223.5,2.25,24.5,859.0,950.83,692.43
2016,5,30,11,0,726.0,214.0,2.5,25.0,890.0,951.8,693.31
2016,5,30,11,15,732.0,216.0,2.55,25.0,909.0,941.12,686.16
2016,5,30,11,30,738.0,218.0,2.6,25.0,928.0,927.31,677.15
2016,5,30,11,45,785.0,187.0,2.7,25.5,951.5,910.61,665.42
2016,5,30,12,0,832.0,156.0,2.8,26.0,975.0,887.51,649.51
2016,5,30,12,15,833.5,156.5,2.65,26.0,979.0,859.93,630.2
2016,5,30,12,30,835.0,157.0,2.5,26.0,983.0,830.12,609.46
2016,5,30,12,45,838.0,154.0,2.45,26.0,980.0,796.78,587.08
2016,5,30,13,0,841.0,151.0,2.4,26.0,977.0,761.53,563.35
2016,5,30,13,15,838.5,150.0,2.3,26.0,965.5,721.93,534.88
2016,5,30,13,30,836.0,149.0,2.2,26.0,954.0,680.8,504.67
2016,5,30,13,45,835.0,146.0,2.1,26.5,935.5,637.66,471.59
2016,5,30,14,0,834.0,143.0,2.0,27.0,917.0,593.11,436.93
2016,5,30,14,15,828.0,141.5,1.9,27.0,890.0,545.75,400.37
2016,5,30,14,30,822.0,140.0,1.8,27.0,863.0,497.75,362.44
2016,5,30,14,45,814.5,136.5,1.75,27.0,830.0,442.45,318.54
2016,5,30,15,0,807.0,133.0,1.7,27.0,797.0,390.91,276.23
2016,5,30,15,15,795.5,130.5,1.65,27.0,757.5,339.12,232.97
2016,5,30,15,30,784.0,128.0,1.6,27.0,718.0,288.2,190.08
2016,5,30,15,45,772.0,123.0,1.6,27.0,674.5,236.42,147.33
2016,5,30,16,0,760.0,118.0,1.6,27.0,631.0,185.97,108.03
2016,5,30,16,15,740.0,114.5,1.65,27.0,582.0,137.43,76.01
2016,5,30,16,30,720.0,111.0,1.7,27.0,533.0,84.05,50.36
2016,5,30,16,45,693.5,106.5,1.75,27.0,481.5,66.66,50.39
2016,5,30,17,0,667.0,102.0,1.8,27.0,430.0,66.08,50.13
2016,5,30,17,15,631.0,96.0,1.7,26.5,377.5,64.24,48.88
2016,5,30,17,30,595.0,90.0,1.6,26.0,325.0,62.24,47.47
2016,5,30,17,45,533.5,85.5,1.5,26.0,271.5,61.13,46.66
2016,5,30,18,0,472.0,81.0,1.4,26.0,218.0,60.1,45.83
2016,5,30,18,15,403.0,70.0,1.3,25.5,169.5,52.13,39.02
2016,5,30,18,30,334.0,59.0,1.2,25.0,121.0,44.71,32.45
2016,5,30,18,45,235.5,44.0,1.1,24.5,80.5,33.84,22.7
2016,5,30,19,0,137.0,29.0,1.0,24.0,40.0,22.62,11.32
2016,5,30,19,15,68.5,14.5,1.05,23.5,20.0,13.19,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,12.0,15.0,1.85,21.5,16.0,20.31,0.0
2016,5,31,6,0,24.0,30.0,1.9,22.0,32.0,50.87,32.7
2016,5,31,6,15,63.0,51.5,1.95,22.0,62.5,114.39,88.04
2016,5,31,6,30,102.0,73.0,2.0,22.0,93.0,168.72,134.66
2016,5,31,6,45,142.0,92.0,2.1,22.0,129.0,222.0,179.79
2016,5,31,7,0,182.0,111.0,2.2,22.0,165.0,292.84,237.61
2016,5,31,7,15,191.5,137.0,2.25,22.0,204.0,321.57,260.2
2016,5,31,7,30,201.0,163.0,2.3,22.0,243.0,364.41,293.04
2016,5,31,7,45,152.0,187.0,2.35,22.5,253.0,352.59,280.72
2016,5,31,8,0,103.0,211.0,2.4,23.0,263.0,319.93,252.58
2016,5,31,8,15,61.5,212.0,2.45,23.0,244.0,279.12,218.93
2016,5,31,8,30,20.0,213.0,2.5,23.0,225.0,222.0,172.39
2016,5,31,8,45,33.5,248.0,2.6,23.5,270.0,287.51,222.65
2016,5,31,9,0,47.0,283.0,2.7,24.0,315.0,337.19,259.49
2016,5,31,9,15,37.0,286.5,2.75,24.5,313.0,327.37,250.37
2016,5,31,9,30,27.0,290.0,2.8,25.0,311.0,317.73,241.7
2016,5,31,9,45,35.5,321.0,2.85,25.5,349.5,356.49,269.83
2016,5,31,10,0,44.0,352.0,2.9,26.0,388.0,394.53,296.85
2016,5,31,10,15,61.5,385.5,2.9,26.0,438.5,443.46,332.25
2016,5,31,10,30,79.0,419.0,2.9,26.0,489.0,491.18,366.23
2016,5,31,10,45,39.5,265.5,2.95,26.5,300.5,292.24,219.56
2016,5,31,11,0,0.0,112.0,3.0,27.0,112.0,100.23,72.63
2016,5,31,11,15,13.0,242.5,3.1,27.0,255.5,231.82,173.61
2016,5,31,11,30,26.0,373.0,3.2,27.0,399.0,374.13,278.63
2016,5,31,11,45,46.5,420.5,3.3,27.0,466.5,433.56,321.58
2016,5,31,12,0,67.0,468.0,3.4,27.0,534.0,490.11,362.16
2016,5,31,12,15,38.0,327.0,3.65,27.0,364.5,329.62,245.8
2016,5,31,12,30,9.0,186.0,3.9,27.0,195.0,173.27,128.64
2016,5,31,12,45,4.5,135.0,4.2,27.0,139.5,123.77,90.9
2016,5,31,13,0,0.0,84.0,4.5,27.0,84.0,74.84,52.98
2016,5,31,13,15,0.0,72.5,4.55,27.0,72.5,64.59,45.05
2016,5,31,13,30,0.0,61.0,4.6,27.0,61.0,54.38,37.11
2016,5,31,13,45,0.0,59.0,4.65,27.0,59.0,52.58,35.73
2016,5,31,14,0,0.0,57.0,4.7,27.0,57.0,50.76,34.34
2016,5,31,14,15,0.0,44.5,4.4,26.5,44.5,39.58,25.66
2016,5,31,14,30,0.0,32.0,4.1,26.0,32.0,28.43,16.94
2016,5,31,14,45,0.0,43.0,3.8,26.0,43.0,38.19,24.72
2016,5,31,15,0,0.0,54.0,3.5,26.0,54.0,47.94,32.5
2016,5,31,15,15,0.0,40.5,3.4,25.5,40.5,35.91,23.07
2016,5,31,15,30,0.0,27.0,3.3,25.0,27.0,23.91,13.57
2016,5,31,15,45,0.0,31.5,3.25,25.0,31.5,27.88,16.81
2016,5,31,16,0,0.0,36.0,3.2,25.0,36.0,31.85,20.07
2016,5,31,16,15,0.0,25.0,3.1,24.5,25.0,22.09,12.29
2016,5,31,16,30,0.0,14.0,3.0,24.0,14.0,12.35,4.44
2016,5,31,16,45,0.0,54.0,2.95,24.0,54.0,47.73,35.08
2016,5,31,17,0,0.0,94.0,2.9,24.0,94.0,82.62,64.79
2016,5,31,17,15,0.0,82.0,2.85,23.5,82.0,72.46,56.5
2016,5,31,17,30,0.0,70.0,2.8,23.0,70.0,61.89,47.78
2016,5,31,17,45,0.0,58.0,2.8,23.0,58.0,51.22,38.74
2016,5,31,18,0,0.0,46.0,2.8,23.0,46.0,40.58,29.59
2016,5,31,18,15,0.0,35.5,2.7,23.0,35.5,31.28,21.48
2016,5,31,18,30,0.0,25.0,2.6,23.0,25.0,22.0,13.29
2016,5,31,18,45,0.0,16.0,2.55,23.0,16.0,14.06,6.22
2016,5,31,19,0,0.0,7.0,2.5,23.0,7.0,6.14,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.5,3.5,3.18,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,16.5,1.0,20.5,20.5,39.99,0.0
2016,6,1,6,0,90.0,33.0,1.1,21.0,41.0,118.76,84.28
2016,6,1,6,15,172.5,52.5,1.05,21.0,81.0,199.23,157.28
2016,6,1,6,30,255.0,72.0,1.0,21.0,121.0,299.71,240.73
2016,6,1,6,45,327.0,85.0,0.95,21.5,169.0,377.02,303.02
2016,6,1,7,0,399.0,98.0,0.9,22.0,217.0,459.69,366.54
2016,6,1,7,15,450.0,105.0,0.8,22.0,264.5,522.03,412.28
2016,6,1,7,30,501.0,112.0,0.7,22.0,312.0,586.89,457.44
2016,6,1,7,45,540.5,123.0,0.65,22.5,368.0,656.84,503.32
2016,6,1,8,0,580.0,134.0,0.6,23.0,424.0,719.79,542.39
2016,6,1,8,15,608.5,140.5,0.6,23.0,474.5,767.19,571.56
2016,6,1,8,30,637.0,147.0,0.6,23.0,525.0,813.48,599.59
2016,6,1,8,45,658.5,153.0,0.6,23.5,572.5,850.96,620.23
2016,6,1,9,0,680.0,159.0,0.6,24.0,620.0,886.48,639.39
2016,6,1,9,15,697.0,163.0,0.65,24.0,664.0,912.99,654.88
2016,6,1,9,30,714.0,167.0,0.7,24.0,708.0,936.97,668.94
2016,6,1,9,45,726.5,171.0,0.8,24.5,747.0,953.68,678.23
2016,6,1,10,0,739.0,175.0,0.9,25.0,786.0,967.45,685.85
2016,6,1,10,15,749.0,177.5,0.9,25.0,818.5,966.6,683.98
2016,6,1,10,30,759.0,180.0,0.9,25.0,851.0,970.23,685.23
2016,6,1,10,45,767.5,181.5,0.95,25.0,877.5,968.13,683.95
2016,6,1,11,0,776.0,183.0,1.0,25.0,904.0,962.78,680.85
2016,6,1,11,15,532.5,327.5,1.0,25.0,827.5,856.41,609.43
2016,6,1,11,30,289.0,472.0,1.0,25.0,751.0,737.43,526.16
2016,6,1,11,45,223.5,488.5,1.0,25.5,706.0,669.15,479.61
2016,6,1,12,0,158.0,505.0,1.0,26.0,661.0,612.05,439.26
2016,6,1,12,15,298.5,474.5,1.0,26.0,770.0,696.05,498.8
2016,6,1,12,30,439.0,444.0,1.0,26.0,879.0,766.09,546.12
2016,6,1,12,45,402.0,446.0,1.0,26.0,843.0,713.48,510.07
2016,6,1,13,0,365.0,448.0,1.0,26.0,807.0,662.88,476.22
2016,6,1,13,15,301.0,466.0,1.05,26.0,760.0,608.26,438.99
2016,6,1,13,30,237.0,484.0,1.1,26.0,713.0,563.33,407.82
2016,6,1,13,45,318.0,442.5,1.15,26.0,742.5,557.1,405.06
2016,6,1,14,0,399.0,401.0,1.2,26.0,772.0,549.64,400.23
2016,6,1,14,15,326.0,415.0,1.3,26.0,712.5,495.16,361.39
2016,6,1,14,30,253.0,429.0,1.4,26.0,653.0,446.96,327.05
2016,6,1,14,45,255.0,410.5,1.55,26.5,628.0,414.56,303.02
2016,6,1,15,0,257.0,392.0,1.7,27.0,603.0,382.24,278.42
2016,6,1,15,15,244.5,373.0,1.75,26.5,566.0,345.15,251.07
2016,6,1,15,30,232.0,354.0,1.8,26.0,529.0,320.56,232.76
2016,6,1,15,45,284.5,319.5,1.9,26.0,521.0,279.45,199.44
2016,6,1,16,0,337.0,285.0,2.0,26.0,513.0,244.07,170.59
2016,6,1,16,15,354.0,257.0,1.95,26.0,480.5,204.4,142.0
2016,6,1,16,30,371.0,229.0,1.9,26.0,448.0,163.55,117.71
2016,6,1,16,45,364.0,206.5,1.85,26.0,404.5,140.12,111.3
2016,6,1,17,0,357.0,184.0,1.8,26.0,361.0,127.86,101.65
2016,6,1,17,15,341.5,163.5,1.7,25.5,316.5,116.06,92.44
2016,6,1,17,30,326.0,143.0,1.6,25.0,272.0,103.65,82.57
2016,6,1,17,45,293.5,125.0,1.55,25.0,228.0,92.18,73.13
2016,6,1,18,0,261.0,107.0,1.5,25.0,184.0,80.23,63.1
2016,6,1,18,15,218.5,88.0,1.4,24.5,143.5,67.08,51.92
2016,6,1,18,30,176.0,69.0,1.3,24.0,103.0,53.47,40.05
2016,6,1,18,45,117.0,49.0,1.2,23.5,69.0,38.66,26.89
2016,6,1,19,0,58.0,29.0,1.1,23.0,35.0,24.23,12.98
2016,6,1,19,15,29.0,14.5,1.15,23.0,17.5,13.19,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
