Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.5,0.85,21.0,1.5,1.36,0.0
2016,6,2,6,0,0.0,3.0,1.0,21.0,3.0,2.63,0.0
2016,6,2,6,15,0.0,6.0,1.3,21.0,6.0,5.26,0.0
2016,6,2,6,30,0.0,9.0,1.6,21.0,9.0,7.9,0.93
2016,6,2,6,45,0.0,12.5,1.95,21.5,12.5,10.98,3.55
2016,6,2,7,0,0.0,16.0,2.3,22.0,16.0,14.07,6.13
2016,6,2,7,15,7.5,78.0,2.4,22.0,81.0,76.36,58.14
2016,6,2,7,30,15.0,140.0,2.5,22.0,146.0,148.71,117.15
2016,6,2,7,45,20.0,162.0,2.6,22.0,171.0,174.6,137.62
2016,6,2,8,0,25.0,184.0,2.7,22.0,196.0,200.53,157.92
2016,6,2,8,15,19.0,191.5,2.75,22.0,201.5,200.41,156.95
2016,6,2,8,30,13.0,199.0,2.8,22.0,207.0,200.43,156.17
2016,6,2,8,45,22.0,231.0,2.85,22.0,245.5,240.64,187.45
2016,6,2,9,0,31.0,263.0,2.9,22.0,284.0,298.52,231.75
2016,6,2,9,15,23.5,259.0,2.9,22.0,276.0,267.04,206.53
2016,6,2,9,30,16.0,255.0,2.9,22.0,268.0,253.76,195.57
2016,6,2,9,45,137.0,324.0,2.95,22.5,437.0,480.35,369.28
2016,6,2,10,0,258.0,393.0,3.0,23.0,606.0,690.69,520.05
2016,6,2,10,15,141.0,361.5,3.0,23.0,479.0,515.28,390.26
2016,6,2,10,30,24.0,330.0,3.0,23.0,352.0,329.05,249.57
2016,6,2,10,45,34.0,368.0,3.05,23.5,399.5,389.09,294.19
2016,6,2,11,0,44.0,406.0,3.1,24.0,447.0,432.75,325.26
2016,6,2,11,15,26.0,292.0,2.95,24.0,316.5,299.76,226.36
2016,6,2,11,30,8.0,178.0,2.8,24.0,186.0,167.47,125.73
2016,6,2,11,45,74.0,340.5,2.65,24.5,414.0,383.61,289.75
2016,6,2,12,0,140.0,503.0,2.5,25.0,642.0,594.32,438.67
2016,6,2,12,15,495.0,325.0,2.3,25.0,816.0,736.31,544.09
2016,6,2,12,30,850.0,147.0,2.1,25.0,990.0,836.02,613.82
2016,6,2,12,45,857.0,142.0,1.9,25.0,988.5,804.02,589.97
2016,6,2,13,0,864.0,137.0,1.7,25.0,987.0,769.79,565.83
2016,6,2,13,15,656.0,278.0,1.6,25.0,919.0,702.76,515.06
2016,6,2,13,30,448.0,419.0,1.5,25.0,851.0,643.58,469.41
2016,6,2,13,45,248.0,415.5,1.45,25.0,654.0,493.19,362.91
2016,6,2,14,0,48.0,412.0,1.4,25.0,457.0,370.33,273.83
2016,6,2,14,15,134.5,423.5,1.45,25.0,544.0,409.75,303.43
2016,6,2,14,30,221.0,435.0,1.5,25.0,631.0,445.63,328.32
2016,6,2,14,45,532.5,275.5,1.55,25.0,721.5,428.51,313.02
2016,6,2,15,0,844.0,116.0,1.6,25.0,812.0,401.37,285.69
2016,6,2,15,15,833.0,113.5,1.6,25.0,772.5,348.78,241.36
2016,6,2,15,30,822.0,111.0,1.6,25.0,733.0,296.83,197.24
2016,6,2,15,45,810.5,107.0,1.6,25.0,689.0,236.15,147.07
2016,6,2,16,0,799.0,103.0,1.6,25.0,645.0,184.51,106.09
2016,6,2,16,15,780.5,100.0,1.55,25.0,596.0,134.35,71.97
2016,6,2,16,30,762.0,97.0,1.5,25.0,547.0,86.54,50.07
2016,6,2,16,45,739.5,92.0,1.5,25.0,495.5,63.75,48.36
2016,6,2,17,0,717.0,87.0,1.5,25.0,444.0,62.09,47.18
2016,6,2,17,15,684.5,82.5,1.4,24.5,390.5,55.0,41.44
2016,6,2,17,30,652.0,78.0,1.3,24.0,337.0,53.62,40.52
2016,6,2,17,45,608.5,71.5,1.25,24.0,284.5,50.58,38.03
2016,6,2,18,0,565.0,65.0,1.2,24.0,232.0,47.36,35.31
2016,6,2,18,15,499.0,57.0,1.1,23.5,182.0,42.66,31.26
2016,6,2,18,30,433.0,49.0,1.0,23.0,132.0,37.77,26.86
2016,6,2,18,45,335.5,38.0,0.9,22.5,90.0,29.95,19.73
2016,6,2,19,0,238.0,27.0,0.8,22.0,48.0,21.8,11.34
2016,6,2,19,15,119.0,13.5,0.8,21.5,24.0,12.28,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,14.0,1.5,18.5,14.0,12.73,0.0
2016,6,3,6,0,0.0,28.0,1.5,19.0,28.0,27.55,15.3
2016,6,3,6,15,21.0,48.0,1.55,19.0,52.0,69.58,51.91
2016,6,3,6,30,42.0,68.0,1.6,19.0,76.0,106.84,84.27
2016,6,3,6,45,52.5,90.0,1.65,19.5,103.5,140.12,112.48
2016,6,3,7,0,63.0,112.0,1.7,20.0,131.0,173.32,139.92
2016,6,3,7,15,72.0,136.0,1.7,20.0,162.0,208.19,168.17
2016,6,3,7,30,81.0,160.0,1.7,20.0,193.0,242.97,195.69
2016,6,3,7,45,415.0,117.5,1.7,20.5,321.0,531.11,426.01
2016,6,3,8,0,749.0,75.0,1.7,21.0,449.0,795.14,612.81
2016,6,3,8,15,549.0,155.5,1.85,21.0,446.0,720.43,556.79
2016,6,3,8,30,349.0,236.0,2.0,21.0,443.0,615.02,476.4
2016,6,3,8,45,589.0,161.0,2.15,21.5,546.0,792.32,606.34
2016,6,3,9,0,829.0,86.0,2.3,22.0,649.0,931.18,697.63
2016,6,3,9,15,842.0,88.0,2.4,22.5,693.5,954.07,709.23
2016,6,3,9,30,855.0,90.0,2.5,23.0,738.0,974.13,720.14
2016,6,3,9,45,652.0,206.5,2.7,23.5,716.0,917.35,681.17
2016,6,3,10,0,449.0,323.0,2.9,24.0,694.0,825.12,612.8
2016,6,3,10,15,366.5,373.0,2.95,24.0,684.0,772.1,574.03
2016,6,3,10,30,284.0,423.0,3.0,24.0,674.0,732.97,543.9
2016,6,3,10,45,351.0,409.0,3.05,24.5,729.0,775.36,573.61
2016,6,3,11,0,418.0,395.0,3.1,25.0,784.0,826.23,607.76
2016,6,3,11,15,317.0,441.5,3.1,25.0,740.5,749.59,551.84
2016,6,3,11,30,216.0,488.0,3.1,25.0,697.0,674.76,497.33
2016,6,3,11,45,159.5,490.5,3.1,25.0,646.0,612.51,452.56
2016,6,3,12,0,103.0,493.0,3.1,25.0,595.0,545.74,404.08
2016,6,3,12,15,496.5,305.0,3.05,25.0,797.0,720.0,537.42
2016,6,3,12,30,890.0,117.0,3.0,25.0,999.0,844.8,626.08
2016,6,3,12,45,884.5,120.0,2.95,25.5,994.0,808.52,599.12
2016,6,3,13,0,879.0,123.0,2.9,26.0,989.0,770.57,572.26
2016,6,3,13,15,585.0,297.0,2.85,26.0,870.0,667.87,495.43
2016,6,3,13,30,291.0,471.0,2.8,26.0,751.0,584.53,430.89
2016,6,3,13,45,245.0,469.5,2.75,26.0,702.5,533.01,393.85
2016,6,3,14,0,199.0,468.0,2.7,26.0,654.0,493.19,364.69
2016,6,3,14,15,523.5,294.5,2.65,26.0,762.5,504.28,374.28
2016,6,3,14,30,848.0,121.0,2.6,26.0,871.0,500.12,368.64
2016,6,3,14,45,837.5,121.0,2.55,26.0,837.0,449.86,327.4
2016,6,3,15,0,827.0,121.0,2.5,26.0,803.0,399.75,285.52
2016,6,3,15,15,473.0,239.5,2.45,25.5,625.5,318.15,227.96
2016,6,3,15,30,119.0,358.0,2.4,25.0,448.0,294.69,218.87
2016,6,3,15,45,445.5,235.0,2.35,25.0,542.0,248.57,171.21
2016,6,3,16,0,772.0,112.0,2.3,25.0,636.0,188.12,110.24
2016,6,3,16,15,753.0,108.5,2.15,25.0,587.5,139.03,76.57
2016,6,3,16,30,734.0,105.0,2.0,25.0,539.0,92.36,54.65
2016,6,3,16,45,707.5,101.0,1.9,25.0,487.5,62.97,47.7
2016,6,3,17,0,681.0,97.0,1.8,25.0,436.0,62.53,47.55
2016,6,3,17,15,647.5,92.0,1.7,24.5,384.0,61.25,46.75
2016,6,3,17,30,614.0,87.0,1.6,24.0,332.0,59.85,45.83
2016,6,3,17,45,565.5,80.5,1.55,24.0,279.5,57.11,43.62
2016,6,3,18,0,517.0,74.0,1.5,24.0,227.0,54.23,41.2
2016,6,3,18,15,451.0,64.5,1.35,23.5,178.0,48.62,36.38
2016,6,3,18,30,385.0,55.0,1.2,23.0,129.0,42.76,31.13
2016,6,3,18,45,288.5,42.5,1.05,22.5,88.0,32.72,22.08
2016,6,3,19,0,192.0,30.0,0.9,22.0,47.0,23.42,12.73
2016,6,3,19,15,96.0,15.0,0.9,21.5,23.5,13.64,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,7.5,14.5,2.05,17.5,15.0,17.35,0.0
2016,6,4,6,0,15.0,29.0,2.3,18.0,30.0,42.86,27.35
2016,6,4,6,15,41.5,49.0,2.4,18.5,56.0,84.55,64.71
2016,6,4,6,30,68.0,69.0,2.5,19.0,82.0,138.06,110.62
2016,6,4,6,45,84.0,91.5,2.6,19.5,113.0,178.15,144.62
2016,6,4,7,0,100.0,114.0,2.7,20.0,144.0,218.46,177.92
2016,6,4,7,15,50.0,94.5,2.85,20.5,109.5,136.58,109.49
2016,6,4,7,30,0.0,75.0,3.0,21.0,75.0,66.34,49.54
2016,6,4,7,45,26.5,137.5,3.15,22.0,151.0,164.08,129.77
2016,6,4,8,0,53.0,200.0,3.3,23.0,227.0,260.49,205.83
2016,6,4,8,15,46.0,217.5,3.45,23.0,242.5,271.18,212.94
2016,6,4,8,30,39.0,235.0,3.6,23.0,258.0,281.41,219.85
2016,6,4,8,45,45.5,260.5,3.75,23.5,290.0,313.63,243.72
2016,6,4,9,0,52.0,286.0,3.9,24.0,322.0,345.51,266.94
2016,6,4,9,15,74.5,319.5,4.0,24.5,374.5,402.07,308.9
2016,6,4,9,30,97.0,353.0,4.1,25.0,427.0,458.15,349.61
2016,6,4,9,45,190.5,369.5,4.2,25.5,524.0,584.61,442.93
2016,6,4,10,0,284.0,386.0,4.3,26.0,621.0,709.56,531.64
2016,6,4,10,15,354.0,375.5,4.35,26.0,680.5,762.18,568.94
2016,6,4,10,30,424.0,365.0,4.4,26.0,740.0,827.06,614.23
2016,6,4,10,45,348.0,410.0,4.45,26.0,724.0,773.52,574.0
2016,6,4,11,0,272.0,455.0,4.5,26.0,708.0,732.33,542.58
2016,6,4,11,15,355.5,437.0,4.55,26.0,775.0,782.47,579.5
2016,6,4,11,30,439.0,419.0,4.6,26.0,842.0,836.26,617.77
2016,6,4,11,45,277.5,458.5,4.65,26.0,727.5,698.83,518.29
2016,6,4,12,0,116.0,498.0,4.7,26.0,613.0,568.63,422.21
2016,6,4,12,15,105.5,495.5,4.75,26.0,600.5,541.19,402.8
2016,6,4,12,30,95.0,493.0,4.8,26.0,588.0,520.58,387.78
2016,6,4,12,45,180.5,492.0,4.85,26.5,671.0,578.47,430.55
2016,6,4,13,0,266.0,491.0,4.9,27.0,754.0,624.69,463.83
2016,6,4,13,15,253.5,487.5,4.9,26.5,735.5,592.64,441.22
2016,6,4,13,30,241.0,484.0,4.9,26.0,717.0,566.97,423.19
2016,6,4,13,45,329.5,439.5,4.95,26.0,750.5,563.23,421.64
2016,6,4,14,0,418.0,395.0,5.0,26.0,784.0,551.34,413.26
2016,6,4,14,15,251.0,408.5,4.95,26.0,640.0,452.26,338.95
2016,6,4,14,30,84.0,422.0,4.9,26.0,496.0,380.67,285.48
2016,6,4,14,45,212.5,396.0,4.85,26.0,574.5,397.63,297.07
2016,6,4,15,0,341.0,370.0,4.8,26.0,653.0,399.8,295.48
2016,6,4,15,15,170.5,238.5,4.7,25.5,380.0,231.56,171.26
2016,6,4,15,30,0.0,107.0,4.6,25.0,107.0,94.59,69.71
2016,6,4,15,45,110.5,208.5,4.55,25.0,283.5,183.46,135.36
2016,6,4,16,0,221.0,310.0,4.5,25.0,460.0,254.94,185.82
2016,6,4,16,15,219.0,285.0,4.3,25.0,424.5,221.48,161.36
2016,6,4,16,30,217.0,260.0,4.1,25.0,389.0,188.74,140.47
2016,6,4,16,45,349.0,209.0,3.9,25.0,393.5,141.34,113.02
2016,6,4,17,0,481.0,158.0,3.7,25.0,398.0,103.75,82.16
2016,6,4,17,15,468.0,139.5,3.35,24.5,350.5,94.06,74.5
2016,6,4,17,30,455.0,121.0,3.0,24.0,303.0,83.71,66.13
2016,6,4,17,45,427.0,105.5,2.65,24.0,256.0,74.71,58.64
2016,6,4,18,0,399.0,90.0,2.3,24.0,209.0,65.18,50.57
2016,6,4,18,15,349.5,76.0,2.05,23.5,164.5,56.15,42.84
2016,6,4,18,30,300.0,62.0,1.8,23.0,120.0,46.71,34.51
2016,6,4,18,45,224.0,46.0,1.55,22.5,82.0,35.23,24.21
2016,6,4,19,0,148.0,30.0,1.3,22.0,44.0,23.33,12.77
2016,6,4,19,15,74.0,15.0,1.3,21.5,22.0,11.81,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.3,19.5,24.5,91.54,0.0
2016,6,5,6,0,199.0,31.0,3.5,20.0,49.0,194.09,142.87
2016,6,5,6,15,300.0,43.5,3.6,20.0,92.0,280.78,225.59
2016,6,5,6,30,401.0,56.0,3.7,20.0,135.0,382.09,312.41
2016,6,5,6,45,473.0,65.0,3.8,20.5,185.5,462.78,379.4
2016,6,5,7,0,545.0,74.0,3.9,21.0,236.0,547.89,446.22
2016,6,5,7,15,592.5,80.5,4.0,21.5,290.0,613.8,495.34
2016,6,5,7,30,640.0,87.0,4.1,22.0,344.0,681.21,543.81
2016,6,5,7,45,678.0,91.5,4.25,23.0,398.5,738.72,582.48
2016,6,5,8,0,716.0,96.0,4.4,24.0,453.0,796.24,620.02
2016,6,5,8,15,741.5,100.0,4.45,24.5,506.0,836.34,645.07
2016,6,5,8,30,767.0,104.0,4.5,25.0,559.0,880.02,672.3
2016,6,5,8,45,789.5,106.0,4.55,25.5,609.5,916.58,694.24
2016,6,5,9,0,812.0,108.0,4.6,26.0,660.0,950.94,714.49
2016,6,5,9,15,826.5,110.5,4.6,26.0,705.5,975.45,728.99
2016,6,5,9,30,841.0,113.0,4.6,26.0,751.0,986.23,734.35
2016,6,5,9,45,854.0,114.5,4.65,26.5,791.5,1002.22,742.34
2016,6,5,10,0,867.0,116.0,4.7,27.0,832.0,1015.08,748.29
2016,6,5,10,15,433.5,125.5,4.75,27.0,484.0,596.14,456.03
2016,6,5,10,30,0.0,135.0,4.8,27.0,136.0,121.18,88.93
2016,6,5,10,45,227.0,263.0,4.85,27.5,475.0,501.75,382.38
2016,6,5,11,0,454.0,391.0,4.9,28.0,814.0,858.1,633.05
2016,6,5,11,15,250.0,409.0,4.9,28.0,642.5,653.32,484.32
2016,6,5,11,30,46.0,427.0,4.9,28.0,471.0,445.15,330.06
2016,6,5,11,45,233.0,430.5,4.95,28.0,659.0,631.75,469.46
2016,6,5,12,0,420.0,434.0,5.0,28.0,847.0,791.24,583.41
2016,6,5,12,15,671.5,275.5,4.95,28.0,939.5,843.33,624.89
2016,6,5,12,30,923.0,117.0,4.9,28.0,1032.0,873.31,646.69
2016,6,5,12,45,922.0,117.0,4.9,28.0,1028.0,837.04,621.78
2016,6,5,13,0,921.0,117.0,4.9,28.0,1024.0,798.76,595.75
2016,6,5,13,15,918.5,116.5,4.85,28.0,1012.0,757.02,566.86
2016,6,5,13,30,916.0,116.0,4.8,28.0,1000.0,713.5,534.52
2016,6,5,13,45,911.5,115.5,4.8,28.0,980.0,667.08,499.65
2016,6,5,14,0,907.0,115.0,4.8,28.0,960.0,619.34,463.01
2016,6,5,14,15,901.5,114.0,4.7,28.0,933.0,569.57,423.7
2016,6,5,14,30,896.0,113.0,4.6,28.0,906.0,518.98,382.82
2016,6,5,14,45,884.5,113.5,4.6,28.0,871.0,466.33,339.66
2016,6,5,15,0,873.0,114.0,4.6,28.0,836.0,413.85,295.61
2016,6,5,15,15,862.5,112.0,4.5,27.5,796.0,360.32,250.37
2016,6,5,15,30,852.0,110.0,4.4,27.0,756.0,307.34,205.1
2016,6,5,15,45,841.0,106.0,4.3,27.0,711.5,253.61,159.54
2016,6,5,16,0,830.0,102.0,4.2,27.0,667.0,192.0,110.32
2016,6,5,16,15,812.0,99.0,3.95,26.5,617.5,140.2,74.54
2016,6,5,16,30,794.0,96.0,3.7,26.0,568.0,90.68,50.78
2016,6,5,16,45,772.5,91.5,3.45,26.0,515.5,63.56,48.0
2016,6,5,17,0,751.0,87.0,3.2,26.0,463.0,62.24,47.1
2016,6,5,17,15,719.0,82.5,2.85,25.5,408.5,60.7,46.08
2016,6,5,17,30,687.0,78.0,2.5,25.0,354.0,53.71,40.41
2016,6,5,17,45,644.0,72.0,2.15,24.5,300.0,51.02,38.31
2016,6,5,18,0,601.0,66.0,1.8,24.0,246.0,48.17,36.01
2016,6,5,18,15,534.0,58.5,1.65,23.0,194.0,43.87,32.38
2016,6,5,18,30,467.0,51.0,1.5,22.0,142.0,39.42,28.43
2016,6,5,18,45,362.5,40.0,1.4,21.5,97.5,31.62,21.29
2016,6,5,19,0,258.0,29.0,1.3,21.0,53.0,23.5,13.08
2016,6,5,19,15,129.0,14.5,1.3,20.5,26.5,11.67,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.5,2.2,17.5,26.5,110.99,0.0
2016,6,6,6,0,265.0,29.0,2.4,18.0,53.0,232.79,173.26
2016,6,6,6,15,371.0,39.5,2.6,18.5,98.0,325.32,262.1
2016,6,6,6,30,477.0,50.0,2.8,19.0,143.0,427.46,349.06
2016,6,6,6,45,544.5,57.5,3.0,19.5,195.0,505.64,413.16
2016,6,6,7,0,612.0,65.0,3.2,20.0,247.0,587.93,476.92
2016,6,6,7,15,656.5,70.5,3.15,20.5,302.0,652.33,523.64
2016,6,6,7,30,701.0,76.0,3.1,21.0,357.0,713.44,566.0
2016,6,6,7,45,733.5,80.0,3.1,22.0,411.5,767.81,601.0
2016,6,6,8,0,766.0,84.0,3.1,23.0,466.0,821.65,634.43
2016,6,6,8,15,789.0,87.5,3.2,23.5,519.5,865.12,661.52
2016,6,6,8,30,812.0,91.0,3.3,24.0,573.0,906.89,687.07
2016,6,6,8,45,829.0,94.0,3.4,25.0,622.5,940.23,705.19
2016,6,6,9,0,846.0,97.0,3.5,26.0,672.0,960.91,714.66
2016,6,6,9,15,859.0,99.5,3.5,26.0,717.5,984.44,728.29
2016,6,6,9,30,872.0,102.0,3.5,26.0,763.0,1005.06,739.98
2016,6,6,9,45,882.0,104.0,3.5,26.5,803.0,1018.97,745.9
2016,6,6,10,0,892.0,106.0,3.5,27.0,843.0,1029.63,749.83
2016,6,6,10,15,899.0,107.5,3.45,27.0,877.0,1033.33,750.5
2016,6,6,10,30,906.0,109.0,3.4,27.0,911.0,1033.61,749.16
2016,6,6,10,45,910.5,110.5,3.4,27.5,937.5,1027.9,743.04
2016,6,6,11,0,915.0,112.0,3.4,28.0,964.0,1018.73,734.91
2016,6,6,11,15,918.5,113.0,3.35,28.0,983.5,1004.64,724.86
2016,6,6,11,30,922.0,114.0,3.3,28.0,1003.0,987.17,712.8
2016,6,6,11,45,925.5,113.0,3.25,28.0,1015.0,964.54,697.51
2016,6,6,12,0,929.0,112.0,3.2,28.0,1027.0,938.79,680.29
2016,6,6,12,15,929.5,112.5,3.15,28.0,1031.0,908.82,660.36
2016,6,6,12,30,930.0,113.0,3.1,28.0,1035.0,876.3,638.77
2016,6,6,12,45,927.5,113.0,3.1,28.5,1030.0,838.71,612.85
2016,6,6,13,0,925.0,113.0,3.1,29.0,1025.0,799.2,585.61
2016,6,6,13,15,922.5,112.5,3.05,29.0,1012.5,757.41,557.62
2016,6,6,13,30,920.0,112.0,3.0,29.0,1000.0,713.82,526.21
2016,6,6,13,45,914.5,112.0,3.0,29.0,979.5,667.07,492.04
2016,6,6,14,0,909.0,112.0,3.0,29.0,959.0,619.08,456.14
2016,6,6,14,15,903.0,111.0,2.95,29.0,931.5,569.03,417.68
2016,6,6,14,30,897.0,110.0,2.9,29.0,904.0,518.2,377.62
2016,6,6,14,45,883.5,111.0,2.85,29.0,868.5,465.08,334.86
2016,6,6,15,0,870.0,112.0,2.8,29.0,833.0,412.34,291.38
2016,6,6,15,15,859.5,110.0,2.75,28.5,793.0,359.02,247.1
2016,6,6,15,30,849.0,108.0,2.7,28.0,753.0,306.25,202.67
2016,6,6,15,45,835.0,105.5,2.65,28.0,707.5,253.15,158.23
2016,6,6,16,0,821.0,103.0,2.6,28.0,662.0,192.5,110.3
2016,6,6,16,15,803.0,100.0,2.45,27.5,613.0,141.2,75.0
2016,6,6,16,30,785.0,97.0,2.3,27.0,564.0,92.17,51.31
2016,6,6,16,45,761.5,93.0,2.2,27.0,511.5,64.46,48.53
2016,6,6,17,0,738.0,89.0,2.1,27.0,459.0,63.55,47.98
2016,6,6,17,15,706.0,84.5,1.95,26.5,405.0,62.09,47.04
2016,6,6,17,30,674.0,80.0,1.8,26.0,351.0,55.01,41.32
2016,6,6,17,45,629.5,74.0,1.7,26.0,297.5,52.38,39.21
2016,6,6,18,0,585.0,68.0,1.6,26.0,244.0,49.61,36.91
2016,6,6,18,15,519.0,60.0,1.45,25.0,192.5,44.98,33.05
2016,6,6,18,30,453.0,52.0,1.3,24.0,141.0,40.18,28.82
2016,6,6,18,45,351.0,41.0,1.2,23.0,97.0,32.42,21.84
2016,6,6,19,0,249.0,30.0,1.1,22.0,53.0,24.35,13.79
2016,6,6,19,15,124.5,15.0,1.1,21.5,26.5,11.83,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,94.0,16.0,0.9,19.5,24.5,89.39,0.0
2016,6,7,6,0,188.0,32.0,0.9,20.0,49.0,189.05,138.3
2016,6,7,6,15,287.5,45.5,1.0,20.5,91.5,275.64,218.59
2016,6,7,6,30,387.0,59.0,1.1,21.0,134.0,371.88,298.69
2016,6,7,6,45,454.0,69.0,1.2,21.5,184.0,453.17,363.78
2016,6,7,7,0,521.0,79.0,1.3,22.0,234.0,535.0,426.15
2016,6,7,7,15,568.5,86.0,1.25,22.5,287.0,600.85,472.42
2016,6,7,7,30,616.0,93.0,1.2,23.0,340.0,668.16,517.63
2016,6,7,7,45,651.0,98.5,1.2,24.0,393.5,723.66,552.08
2016,6,7,8,0,686.0,104.0,1.2,25.0,447.0,779.02,585.22
2016,6,7,8,15,711.5,109.0,1.3,25.5,498.5,824.36,613.0
2016,6,7,8,30,737.0,114.0,1.4,26.0,550.0,868.36,639.51
2016,6,7,8,45,755.5,118.0,1.55,26.5,599.0,897.42,656.57
2016,6,7,9,0,774.0,122.0,1.7,27.0,648.0,929.67,675.75
2016,6,7,9,15,457.5,241.0,1.7,27.0,557.5,752.62,554.01
2016,6,7,9,30,141.0,360.0,1.7,27.0,467.0,528.87,391.18
2016,6,7,9,45,219.0,371.5,1.75,27.5,547.5,615.76,453.87
2016,6,7,10,0,297.0,383.0,1.8,28.0,628.0,719.63,523.62
2016,6,7,10,15,238.0,411.5,1.8,28.0,613.0,666.7,484.6
2016,6,7,10,30,179.0,440.0,1.8,28.0,598.0,629.92,457.32
2016,6,7,10,45,515.5,291.5,1.8,28.5,767.0,834.02,601.76
2016,6,7,11,0,852.0,143.0,1.8,29.0,936.0,987.47,698.84
2016,6,7,11,15,512.0,317.5,1.85,29.0,797.0,828.29,591.82
2016,6,7,11,30,172.0,492.0,1.9,29.0,658.0,637.65,457.17
2016,6,7,11,45,99.0,435.5,1.95,29.0,531.5,496.6,360.78
2016,6,7,12,0,26.0,379.0,2.0,29.0,405.0,371.54,271.49
2016,6,7,12,15,452.5,259.0,2.0,29.0,707.5,641.49,472.41
2016,6,7,12,30,879.0,139.0,2.0,29.0,1010.0,856.23,617.39
2016,6,7,12,45,879.0,138.0,2.05,29.5,1006.5,821.22,591.85
2016,6,7,13,0,879.0,137.0,2.1,30.0,1003.0,784.35,567.32
2016,6,7,13,15,876.5,136.0,2.1,30.0,991.0,743.8,540.34
2016,6,7,13,30,874.0,135.0,2.1,30.0,979.0,701.61,510.72
2016,6,7,13,45,870.0,134.0,2.15,30.0,959.5,656.92,478.96
2016,6,7,14,0,866.0,133.0,2.2,30.0,940.0,610.98,445.43
2016,6,7,14,15,859.5,131.5,2.2,30.0,913.0,562.25,408.78
2016,6,7,14,30,853.0,130.0,2.2,30.0,886.0,512.86,370.61
2016,6,7,14,45,846.5,127.0,2.25,30.0,853.0,461.94,330.38
2016,6,7,15,0,840.0,124.0,2.3,30.0,820.0,410.78,288.81
2016,6,7,15,15,828.5,121.5,2.25,29.5,780.5,358.32,245.79
2016,6,7,15,30,817.0,119.0,2.2,29.0,741.0,299.03,197.19
2016,6,7,15,45,600.0,197.0,2.2,29.0,638.5,255.13,167.68
2016,6,7,16,0,383.0,275.0,2.2,29.0,536.0,248.55,170.16
2016,6,7,16,15,285.0,269.5,2.1,29.0,456.0,209.03,145.87
2016,6,7,16,30,187.0,264.0,2.0,29.0,376.0,191.07,139.6
2016,6,7,16,45,445.0,181.0,1.9,29.0,413.5,114.91,89.37
2016,6,7,17,0,703.0,98.0,1.8,29.0,451.0,63.17,47.19
2016,6,7,17,15,670.0,93.0,1.7,28.5,398.0,61.9,46.47
2016,6,7,17,30,637.0,88.0,1.6,28.0,345.0,60.51,45.58
2016,6,7,17,45,587.5,82.0,1.55,27.5,292.0,58.15,43.82
2016,6,7,18,0,538.0,76.0,1.5,27.0,239.0,55.69,41.9
2016,6,7,18,15,472.0,67.0,1.35,26.0,189.0,50.55,37.64
2016,6,7,18,30,406.0,58.0,1.2,25.0,139.0,45.19,32.96
2016,6,7,18,45,308.0,45.5,1.1,24.5,96.0,35.0,23.86
2016,6,7,19,0,210.0,33.0,1.0,24.0,53.0,25.75,14.84
2016,6,7,19,15,105.0,16.5,1.05,23.5,26.5,13.0,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,77.0,16.5,0.25,21.5,23.5,80.84,0.0
2016,6,8,6,0,154.0,33.0,0.2,22.0,47.0,170.29,122.58
2016,6,8,6,15,246.5,48.5,0.35,22.5,88.5,253.67,198.15
2016,6,8,6,30,339.0,64.0,0.5,23.0,130.0,345.82,273.73
2016,6,8,6,45,411.5,74.0,0.7,23.5,179.0,423.1,335.57
2016,6,8,7,0,484.0,84.0,0.9,24.0,228.0,511.92,403.43
2016,6,8,7,15,531.5,92.0,1.1,24.5,280.0,577.85,451.22
2016,6,8,7,30,579.0,100.0,1.3,25.0,332.0,645.25,498.46
2016,6,8,7,45,617.5,105.5,1.55,25.5,385.0,702.8,537.78
2016,6,8,8,0,656.0,111.0,1.8,26.0,438.0,760.43,576.32
2016,6,8,8,15,682.0,116.0,1.9,26.0,489.0,805.51,605.44
2016,6,8,8,30,708.0,121.0,2.0,26.0,540.0,849.31,633.46
2016,6,8,8,45,559.0,193.0,2.15,26.5,542.0,790.92,591.42
2016,6,8,9,0,410.0,265.0,2.3,27.0,544.0,730.3,544.2
2016,6,8,9,15,428.5,276.0,2.35,27.0,585.0,762.04,565.43
2016,6,8,9,30,447.0,287.0,2.4,27.0,626.0,792.13,584.67
2016,6,8,9,45,619.0,217.0,2.45,27.5,713.5,895.2,655.63
2016,6,8,10,0,791.0,147.0,2.5,28.0,801.0,983.41,709.83
2016,6,8,10,15,800.0,149.5,2.5,28.0,834.0,989.67,711.79
2016,6,8,10,30,809.0,152.0,2.5,28.0,867.0,992.68,712.6
2016,6,8,10,45,521.0,307.5,2.5,28.5,773.5,855.96,618.18
2016,6,8,11,0,233.0,463.0,2.5,29.0,680.0,689.62,498.07
2016,6,8,11,15,158.5,466.5,2.5,29.0,616.0,610.54,442.95
2016,6,8,11,30,84.0,470.0,2.5,29.0,552.0,522.88,380.4
2016,6,8,11,45,210.5,467.0,2.5,29.0,674.0,638.2,463.55
2016,6,8,12,0,337.0,464.0,2.5,29.0,796.0,741.5,534.82
2016,6,8,12,15,185.0,438.0,2.5,29.0,620.5,563.48,410.1
2016,6,8,12,30,33.0,412.0,2.5,29.0,445.0,397.46,290.48
2016,6,8,12,45,54.0,444.0,2.55,29.0,497.5,436.34,319.3
2016,6,8,13,0,75.0,476.0,2.6,29.0,550.0,472.25,344.83
2016,6,8,13,15,56.0,442.5,2.6,29.0,497.5,422.06,308.91
2016,6,8,13,30,37.0,409.0,2.6,29.0,445.0,374.55,274.94
2016,6,8,13,45,210.5,409.0,2.65,29.0,606.0,472.88,347.9
2016,6,8,14,0,384.0,409.0,2.7,29.0,767.0,550.46,402.75
2016,6,8,14,15,578.5,291.5,2.7,29.0,813.5,530.48,388.47
2016,6,8,14,30,773.0,174.0,2.7,29.0,860.0,505.05,368.2
2016,6,8,14,45,456.5,289.0,2.7,29.0,690.0,409.89,298.1
2016,6,8,15,0,140.0,404.0,2.7,29.0,520.0,359.74,263.6
2016,6,8,15,15,213.0,375.0,2.7,28.5,542.0,350.05,255.02
2016,6,8,15,30,286.0,346.0,2.7,28.0,564.0,322.06,231.61
2016,6,8,15,45,305.5,318.5,2.7,28.0,538.5,286.88,203.47
2016,6,8,16,0,325.0,291.0,2.7,28.0,513.0,250.13,174.64
2016,6,8,16,15,486.5,218.0,2.6,27.5,522.5,187.22,122.43
2016,6,8,16,30,648.0,145.0,2.5,27.0,532.0,113.72,70.29
2016,6,8,16,45,606.0,139.5,2.4,27.0,475.0,87.5,67.65
2016,6,8,17,0,564.0,134.0,2.3,27.0,418.0,87.22,67.7
2016,6,8,17,15,519.0,129.5,2.15,26.5,368.0,87.61,68.43
2016,6,8,17,30,474.0,125.0,2.0,26.0,318.0,86.38,67.78
2016,6,8,17,45,435.0,112.0,1.85,26.0,268.5,79.14,61.86
2016,6,8,18,0,396.0,99.0,1.7,26.0,219.0,71.49,55.47
2016,6,8,18,15,337.5,84.5,1.6,25.5,172.5,62.23,47.65
2016,6,8,18,30,279.0,70.0,1.5,25.0,126.0,52.56,39.21
2016,6,8,18,45,203.5,52.5,1.4,24.5,86.5,40.1,28.15
2016,6,8,19,0,128.0,35.0,1.3,24.0,47.0,28.07,16.77
2016,6,8,19,15,64.0,17.5,1.35,23.5,23.5,14.36,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.5,16.5,1.0,21.5,23.0,79.42,0.0
2016,6,9,6,0,149.0,33.0,1.1,22.0,46.0,167.2,120.92
2016,6,9,6,15,238.0,48.5,1.0,22.5,87.0,248.06,195.03
2016,6,9,6,30,327.0,64.0,0.9,23.0,128.0,337.37,268.63
2016,6,9,6,45,398.0,74.5,0.85,23.5,176.5,413.73,329.16
2016,6,9,7,0,469.0,85.0,0.8,24.0,225.0,495.32,390.55
2016,6,9,7,15,516.5,93.5,1.0,24.5,276.5,567.24,442.92
2016,6,9,7,30,564.0,102.0,1.2,25.0,328.0,634.76,490.29
2016,6,9,7,45,603.5,107.0,1.4,25.5,380.5,692.16,529.19
2016,6,9,8,0,643.0,112.0,1.6,26.0,433.0,749.71,567.34
2016,6,9,8,15,669.0,117.5,1.7,26.0,484.0,795.09,596.68
2016,6,9,8,30,695.0,123.0,1.8,26.0,535.0,839.24,624.92
2016,6,9,8,45,717.0,126.5,1.95,26.5,583.0,875.5,646.87
2016,6,9,9,0,739.0,130.0,2.1,27.0,631.0,904.02,663.61
2016,6,9,9,15,754.5,133.0,2.2,27.0,675.0,929.24,679.04
2016,6,9,9,30,770.0,136.0,2.3,27.0,719.0,951.79,692.81
2016,6,9,9,45,783.0,138.0,2.4,27.5,758.5,967.85,701.07
2016,6,9,10,0,796.0,140.0,2.5,28.0,798.0,980.9,707.53
2016,6,9,10,15,530.5,283.0,2.6,28.0,729.5,859.83,625.34
2016,6,9,10,30,265.0,426.0,2.7,28.0,661.0,717.54,522.41
2016,6,9,10,45,264.0,441.0,2.8,28.5,681.0,722.22,525.04
2016,6,9,11,0,263.0,456.0,2.9,29.0,701.0,725.21,525.56
2016,6,9,11,15,551.0,302.5,2.95,29.0,829.5,851.7,618.59
2016,6,9,11,30,839.0,149.0,3.0,29.0,958.0,942.23,679.99
2016,6,9,11,45,447.0,301.0,3.1,29.5,733.0,716.24,523.28
2016,6,9,12,0,55.0,453.0,3.2,30.0,508.0,466.29,339.26
2016,6,9,12,15,126.5,480.5,3.25,30.0,606.5,551.23,401.57
2016,6,9,12,30,198.0,508.0,3.3,30.0,705.0,622.74,451.92
2016,6,9,12,45,254.0,495.0,3.35,30.0,746.5,640.04,464.61
2016,6,9,13,0,310.0,482.0,3.4,30.0,788.0,652.25,473.85
2016,6,9,13,15,577.0,313.5,3.4,30.0,874.5,678.42,497.34
2016,6,9,13,30,844.0,145.0,3.4,30.0,961.0,690.47,509.32
2016,6,9,13,45,839.0,144.0,3.4,30.0,941.5,646.51,476.76
2016,6,9,14,0,834.0,143.0,3.4,30.0,922.0,601.45,442.97
2016,6,9,14,15,827.5,141.5,3.35,30.0,895.5,554.27,406.73
2016,6,9,14,30,821.0,140.0,3.3,30.0,869.0,506.49,369.13
2016,6,9,14,45,450.0,263.0,3.3,30.0,661.0,388.94,282.93
2016,6,9,15,0,79.0,386.0,3.3,30.0,453.0,334.85,246.09
2016,6,9,15,15,171.0,368.5,3.25,29.5,502.5,332.67,242.91
2016,6,9,15,30,263.0,351.0,3.2,29.0,552.0,319.62,230.1
2016,6,9,15,45,478.0,251.5,3.2,29.0,589.0,270.55,184.42
2016,6,9,16,0,693.0,152.0,3.2,29.0,626.0,203.33,123.55
2016,6,9,16,15,562.5,185.0,3.1,28.5,551.0,174.31,109.18
2016,6,9,16,30,432.0,218.0,3.0,28.0,476.0,154.58,106.5
2016,6,9,16,45,511.5,174.5,2.95,28.0,453.0,111.33,86.98
2016,6,9,17,0,591.0,131.0,2.9,28.0,430.0,85.17,65.71
2016,6,9,17,15,555.5,123.5,2.7,27.5,378.5,83.2,64.48
2016,6,9,17,30,520.0,116.0,2.5,27.0,327.0,80.53,62.61
2016,6,9,17,45,474.5,105.5,2.35,27.0,276.5,74.79,57.96
2016,6,9,18,0,429.0,95.0,2.2,27.0,226.0,68.75,52.94
2016,6,9,18,15,365.5,82.5,2.05,26.5,178.0,60.85,46.28
2016,6,9,18,30,302.0,70.0,1.9,26.0,130.0,52.61,39.1
2016,6,9,18,45,221.0,52.5,1.75,25.5,89.5,40.12,28.06
2016,6,9,19,0,140.0,35.0,1.6,25.0,49.0,28.11,16.79
2016,6,9,19,15,70.0,17.5,1.65,24.5,24.5,14.38,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,97.5,15.5,1.0,21.5,24.5,90.25,0.0
2016,6,10,6,0,195.0,31.0,1.1,22.0,49.0,191.14,138.89
2016,6,10,6,15,291.5,43.5,1.25,22.5,90.5,274.62,216.57
2016,6,10,6,30,388.0,56.0,1.4,23.0,132.0,372.28,297.51
2016,6,10,6,45,455.0,65.0,1.6,23.5,181.0,448.66,359.21
2016,6,10,7,0,522.0,74.0,1.8,24.0,230.0,529.1,420.92
2016,6,10,7,15,568.0,81.0,1.9,24.0,282.0,593.56,468.32
2016,6,10,7,30,614.0,88.0,2.0,24.0,334.0,659.5,515.28
2016,6,10,7,45,648.5,93.0,2.1,24.5,386.5,713.81,551.52
2016,6,10,8,0,683.0,98.0,2.2,25.0,439.0,768.02,586.81
2016,6,10,8,15,707.5,102.5,2.25,25.5,489.5,811.79,613.72
2016,6,10,8,30,732.0,107.0,2.3,26.0,540.0,849.47,636.09
2016,6,10,8,45,751.5,110.0,2.35,26.5,588.5,883.78,655.92
2016,6,10,9,0,771.0,113.0,2.4,27.0,637.0,915.91,674.14
2016,6,10,9,15,785.5,116.0,2.4,27.0,681.0,940.64,688.28
2016,6,10,9,30,800.0,119.0,2.4,27.0,725.0,962.64,700.71
2016,6,10,9,45,811.0,121.5,2.4,27.5,764.0,977.61,707.26
2016,6,10,10,0,822.0,124.0,2.4,28.0,803.0,978.32,704.82
2016,6,10,10,15,555.5,272.0,2.4,28.0,739.0,873.6,633.58
2016,6,10,10,30,289.0,420.0,2.4,28.0,675.0,735.54,533.5
2016,6,10,10,45,300.5,431.0,2.4,28.5,704.0,748.48,541.53
2016,6,10,11,0,312.0,442.0,2.4,29.0,733.0,759.5,547.12
2016,6,10,11,15,586.0,287.0,2.4,29.0,847.5,871.91,628.74
2016,6,10,11,30,860.0,132.0,2.4,29.0,962.0,946.86,677.97
2016,6,10,11,45,868.5,128.5,2.45,29.5,975.5,927.81,663.8
2016,6,10,12,0,877.0,125.0,2.5,30.0,989.0,905.69,648.59
2016,6,10,12,15,573.5,309.5,2.5,30.0,875.5,790.11,569.41
2016,6,10,12,30,270.0,494.0,2.5,30.0,762.0,672.07,482.73
2016,6,10,12,45,291.5,487.0,2.55,30.0,775.5,663.5,478.17
2016,6,10,13,0,313.0,480.0,2.6,30.0,789.0,653.22,471.58
2016,6,10,13,15,592.0,303.0,2.6,30.0,878.0,681.42,496.61
2016,6,10,13,30,871.0,126.0,2.6,30.0,967.0,694.8,509.53
2016,6,10,13,45,865.5,125.5,2.6,30.5,947.5,649.92,475.67
2016,6,10,14,0,860.0,125.0,2.6,31.0,928.0,603.91,440.74
2016,6,10,14,15,854.0,124.0,2.6,31.0,902.0,556.3,404.75
2016,6,10,14,30,848.0,123.0,2.6,31.0,876.0,507.99,367.25
2016,6,10,14,45,837.5,122.5,2.65,31.0,842.5,457.58,327.32
2016,6,10,15,0,827.0,122.0,2.7,31.0,809.0,407.31,286.44
2016,6,10,15,15,555.5,234.5,2.65,30.5,686.5,342.98,240.41
2016,6,10,15,30,284.0,347.0,2.6,30.0,564.0,323.09,230.57
2016,6,10,15,45,526.0,231.5,2.6,30.0,603.0,268.02,179.72
2016,6,10,16,0,768.0,116.0,2.6,30.0,642.0,197.77,115.6
2016,6,10,16,15,749.5,112.5,2.5,29.5,594.5,148.95,81.78
2016,6,10,16,30,731.0,109.0,2.4,29.0,547.0,102.48,58.25
2016,6,10,16,45,700.0,107.0,2.35,29.0,495.0,66.35,49.64
2016,6,10,17,0,669.0,105.0,2.3,29.0,443.0,67.42,50.76
2016,6,10,17,15,636.0,99.0,2.15,28.5,391.0,65.69,49.62
2016,6,10,17,30,603.0,93.0,2.0,28.0,339.0,63.79,48.32
2016,6,10,17,45,547.5,88.0,1.85,28.0,286.5,62.37,47.28
2016,6,10,18,0,492.0,83.0,1.7,28.0,234.0,60.98,46.17
2016,6,10,18,15,427.5,73.0,1.55,27.5,185.0,54.11,40.4
2016,6,10,18,30,363.0,63.0,1.4,27.0,136.0,47.52,34.65
2016,6,10,18,45,268.5,49.0,1.3,26.5,94.0,37.53,25.79
2016,6,10,19,0,174.0,35.0,1.2,26.0,52.0,27.21,16.06
2016,6,10,19,15,87.0,17.5,1.2,25.5,26.0,13.75,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,16.5,1.75,22.5,22.0,63.3,0.0
2016,6,11,6,0,121.0,33.0,2.0,23.0,44.0,136.28,97.64
2016,6,11,6,15,207.5,50.0,2.2,23.5,84.0,230.44,181.24
2016,6,11,6,30,294.0,67.0,2.4,24.0,124.0,318.57,255.21
2016,6,11,6,45,364.0,78.5,2.6,24.5,171.5,394.04,317.06
2016,6,11,7,0,434.0,90.0,2.8,25.0,219.0,474.69,380.63
2016,6,11,7,15,482.5,99.0,2.9,25.0,270.0,538.99,429.81
2016,6,11,7,30,531.0,108.0,3.0,25.0,321.0,613.46,484.38
2016,6,11,7,45,568.0,115.0,3.1,25.5,372.5,670.21,523.36
2016,6,11,8,0,605.0,122.0,3.2,26.0,424.0,727.03,561.43
2016,6,11,8,15,322.0,178.0,3.25,26.0,340.5,515.23,401.66
2016,6,11,8,30,39.0,234.0,3.3,26.0,257.0,280.24,215.58
2016,6,11,8,45,368.5,189.5,3.35,26.5,438.0,601.3,464.38
2016,6,11,9,0,698.0,145.0,3.4,27.0,619.0,887.17,664.28
2016,6,11,9,15,714.5,149.0,3.4,27.0,663.0,913.77,678.26
2016,6,11,9,30,731.0,153.0,3.4,27.0,707.0,937.86,692.54
2016,6,11,9,45,516.0,266.5,3.45,27.5,668.0,837.81,619.86
2016,6,11,10,0,301.0,380.0,3.5,28.0,629.0,720.67,531.66
2016,6,11,10,15,172.0,379.5,3.5,28.0,523.5,566.13,420.53
2016,6,11,10,30,43.0,379.0,3.5,28.0,418.0,413.78,307.31
2016,6,11,10,45,44.5,394.0,3.55,28.5,435.0,426.24,315.86
2016,6,11,11,0,46.0,409.0,3.6,29.0,452.0,438.15,323.39
2016,6,11,11,15,91.5,448.5,3.6,29.0,536.5,516.13,379.8
2016,6,11,11,30,137.0,488.0,3.6,29.0,621.0,601.27,439.64
2016,6,11,11,45,453.5,343.5,3.6,29.5,789.5,762.75,558.21
2016,6,11,12,0,770.0,199.0,3.6,30.0,958.0,886.13,644.31
2016,6,11,12,15,771.0,199.5,3.55,30.0,962.0,858.65,624.79
2016,6,11,12,30,772.0,200.0,3.5,30.0,966.0,828.98,604.9
2016,6,11,12,45,768.5,201.0,3.5,30.0,962.0,794.34,581.62
2016,6,11,13,0,765.0,202.0,3.5,30.0,958.0,758.38,556.51
2016,6,11,13,15,762.0,201.5,3.45,30.0,946.5,720.31,529.4
2016,6,11,13,30,759.0,201.0,3.4,30.0,935.0,681.01,501.0
2016,6,11,13,45,753.0,200.0,3.4,30.0,915.5,638.31,469.84
2016,6,11,14,0,747.0,199.0,3.4,30.0,896.0,594.91,437.51
2016,6,11,14,15,739.5,196.5,3.35,30.0,870.0,546.29,400.68
2016,6,11,14,30,732.0,194.0,3.3,30.0,844.0,499.17,364.04
2016,6,11,14,45,700.0,204.5,3.25,30.0,807.0,451.1,325.94
2016,6,11,15,0,668.0,215.0,3.2,30.0,770.0,405.63,289.22
2016,6,11,15,15,654.0,210.5,3.15,30.0,732.0,358.01,250.32
2016,6,11,15,30,640.0,206.0,3.1,30.0,694.0,311.77,212.2
2016,6,11,15,45,623.0,200.0,3.05,30.0,651.5,265.35,174.5
2016,6,11,16,0,606.0,194.0,3.0,30.0,609.0,221.0,139.98
2016,6,11,16,15,583.0,187.0,2.9,29.5,562.5,177.52,110.11
2016,6,11,16,30,560.0,180.0,2.8,29.0,516.0,137.89,89.55
2016,6,11,16,45,533.0,170.5,2.7,29.0,467.0,108.9,84.62
2016,6,11,17,0,506.0,161.0,2.6,29.0,418.0,105.48,82.15
2016,6,11,17,15,469.5,150.5,2.4,28.5,367.5,101.0,78.92
2016,6,11,17,30,433.0,140.0,2.2,28.0,317.0,96.2,75.37
2016,6,11,17,45,387.5,126.5,2.05,28.0,267.5,88.9,69.49
2016,6,11,18,0,342.0,113.0,1.9,28.0,218.0,81.18,63.14
2016,6,11,18,15,282.0,96.5,1.8,27.5,171.5,73.2,56.48
2016,6,11,18,30,222.0,80.0,1.7,27.0,125.0,61.37,46.29
2016,6,11,18,45,152.0,58.5,1.65,26.5,85.0,45.66,32.57
2016,6,11,19,0,82.0,37.0,1.6,26.0,45.0,29.5,17.94
2016,6,11,19,15,41.0,18.5,1.65,25.5,22.5,15.67,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
