Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,48.5,16.5,2.2,23.5,21.0,56.63,0.0
2016,6,12,6,0,97.0,33.0,2.4,24.0,42.0,121.89,86.29
2016,6,12,6,15,175.5,52.0,2.45,24.0,81.0,199.16,156.19
2016,6,12,6,30,254.0,71.0,2.5,24.0,120.0,296.39,237.32
2016,6,12,6,45,322.0,84.5,2.65,24.5,167.0,371.26,298.71
2016,6,12,7,0,390.0,98.0,2.8,25.0,214.0,451.15,361.81
2016,6,12,7,15,438.5,109.0,2.9,25.0,264.5,516.28,411.91
2016,6,12,7,30,487.0,120.0,3.0,25.0,315.0,583.68,462.22
2016,6,12,7,45,452.0,145.5,3.1,25.5,347.0,597.66,469.13
2016,6,12,8,0,417.0,171.0,3.2,26.0,379.0,607.18,472.74
2016,6,12,8,15,233.5,206.5,3.25,26.5,325.0,467.73,363.35
2016,6,12,8,30,50.0,242.0,3.3,27.0,271.0,300.27,230.46
2016,6,12,8,45,57.0,267.5,3.35,27.5,304.0,333.07,254.66
2016,6,12,9,0,64.0,293.0,3.4,28.0,337.0,365.53,277.66
2016,6,12,9,15,282.0,279.5,3.4,28.0,490.5,601.25,455.11
2016,6,12,9,30,500.0,266.0,3.4,28.0,644.0,822.88,611.61
2016,6,12,9,45,467.5,296.0,3.4,28.5,665.0,820.32,604.46
2016,6,12,10,0,435.0,326.0,3.4,29.0,686.0,814.53,596.89
2016,6,12,10,15,384.0,366.0,3.35,29.0,693.0,783.07,572.84
2016,6,12,10,30,333.0,406.0,3.3,29.0,700.0,765.42,558.05
2016,6,12,10,45,299.5,430.5,3.3,29.0,701.0,747.24,543.9
2016,6,12,11,0,266.0,455.0,3.3,29.0,702.0,727.61,528.84
2016,6,12,11,15,353.5,436.0,3.3,29.0,772.5,781.11,566.88
2016,6,12,11,30,441.0,417.0,3.3,29.0,843.0,838.44,606.19
2016,6,12,11,45,426.0,424.0,3.35,29.5,840.0,811.34,585.96
2016,6,12,12,0,411.0,431.0,3.4,30.0,837.0,778.64,562.66
2016,6,12,12,15,424.0,437.0,3.35,30.0,857.0,776.61,560.92
2016,6,12,12,30,437.0,443.0,3.3,30.0,877.0,767.87,554.55
2016,6,12,12,45,433.0,439.0,3.3,30.0,868.0,735.25,532.25
2016,6,12,13,0,429.0,435.0,3.3,30.0,859.0,702.4,509.71
2016,6,12,13,15,411.5,429.0,3.3,30.0,832.0,658.14,478.98
2016,6,12,13,30,394.0,423.0,3.3,30.0,805.0,619.68,451.85
2016,6,12,13,45,423.5,407.5,3.3,30.0,810.0,595.72,435.08
2016,6,12,14,0,453.0,392.0,3.3,30.0,815.0,573.61,418.92
2016,6,12,14,15,433.5,381.0,3.25,30.0,776.5,525.64,383.77
2016,6,12,14,30,414.0,370.0,3.2,30.0,738.0,479.48,349.52
2016,6,12,14,45,453.5,341.0,3.2,30.0,730.0,448.02,325.0
2016,6,12,15,0,493.0,312.0,3.2,30.0,722.0,412.71,296.57
2016,6,12,15,15,430.0,318.5,3.15,30.0,663.5,364.7,259.91
2016,6,12,15,30,367.0,325.0,3.1,30.0,605.0,332.05,235.14
2016,6,12,15,45,417.5,284.5,3.05,30.0,585.0,281.55,194.09
2016,6,12,16,0,468.0,244.0,3.0,30.0,565.0,235.06,156.22
2016,6,12,16,15,368.0,250.0,2.9,29.5,491.0,208.2,141.78
2016,6,12,16,30,268.0,256.0,2.8,29.0,417.0,181.35,129.86
2016,6,12,16,45,257.5,234.5,2.7,29.0,378.0,154.91,121.97
2016,6,12,17,0,247.0,213.0,2.6,29.0,339.0,143.86,113.46
2016,6,12,17,15,233.0,190.0,2.4,28.5,298.0,131.2,103.73
2016,6,12,17,30,219.0,167.0,2.2,28.0,257.0,117.84,93.27
2016,6,12,17,45,289.5,137.5,2.05,28.0,238.0,100.19,78.88
2016,6,12,18,0,360.0,108.0,1.9,28.0,219.0,77.62,60.13
2016,6,12,18,15,299.0,92.5,1.85,27.5,172.5,67.83,51.97
2016,6,12,18,30,238.0,77.0,1.8,27.0,126.0,59.37,44.63
2016,6,12,18,45,167.0,57.5,1.75,26.5,86.5,45.01,32.05
2016,6,12,19,0,96.0,38.0,1.7,26.0,47.0,30.27,18.62
2016,6,12,19,15,48.0,19.0,1.85,26.0,23.5,15.54,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.5,17.0,2.9,23.5,22.5,49.93,0.0
2016,6,13,6,0,125.0,34.0,3.0,24.0,45.0,140.88,100.54
2016,6,13,6,15,217.0,50.0,3.15,24.5,85.5,236.41,185.66
2016,6,13,6,30,309.0,66.0,3.3,25.0,126.0,327.25,261.96
2016,6,13,6,45,394.0,74.5,3.5,25.5,175.5,410.13,330.0
2016,6,13,7,0,479.0,83.0,3.7,26.0,225.0,505.86,405.23
2016,6,13,7,15,244.5,109.5,3.75,26.0,182.5,341.6,274.19
2016,6,13,7,30,10.0,136.0,3.8,26.0,140.0,139.88,107.86
2016,6,13,7,45,341.0,119.0,3.85,26.5,288.5,466.97,372.14
2016,6,13,8,0,672.0,102.0,3.9,27.0,437.0,762.6,588.74
2016,6,13,8,15,476.0,175.5,3.85,27.0,425.5,675.31,520.81
2016,6,13,8,30,280.0,249.0,3.8,27.0,414.0,564.32,433.62
2016,6,13,8,45,295.0,270.0,3.8,27.5,457.5,604.41,461.0
2016,6,13,9,0,310.0,291.0,3.8,28.0,501.0,643.5,486.49
2016,6,13,9,15,555.0,205.0,3.75,28.5,613.0,816.88,611.56
2016,6,13,9,30,800.0,119.0,3.7,29.0,725.0,962.55,706.03
2016,6,13,9,45,551.5,249.0,3.7,29.5,677.5,854.77,628.58
2016,6,13,10,0,303.0,379.0,3.7,30.0,630.0,721.75,528.91
2016,6,13,10,15,571.5,253.0,3.65,30.0,749.5,875.05,640.19
2016,6,13,10,30,840.0,127.0,3.6,30.0,869.0,986.93,712.94
2016,6,13,10,45,504.5,298.0,3.6,30.5,747.5,830.67,603.35
2016,6,13,11,0,169.0,469.0,3.6,31.0,626.0,633.35,458.59
2016,6,13,11,15,513.0,301.0,3.55,31.0,793.0,814.45,592.19
2016,6,13,11,30,857.0,133.0,3.5,31.0,960.0,945.97,680.56
2016,6,13,11,45,606.0,293.0,3.5,31.0,881.5,856.17,617.94
2016,6,13,12,0,355.0,453.0,3.5,31.0,803.0,748.94,539.25
2016,6,13,12,15,608.0,294.5,3.5,31.0,897.0,808.37,586.54
2016,6,13,12,30,861.0,136.0,3.5,31.0,991.0,841.91,611.4
2016,6,13,12,45,532.5,320.0,3.5,31.5,848.0,715.78,519.91
2016,6,13,13,0,204.0,504.0,3.5,32.0,705.0,593.45,427.65
2016,6,13,13,15,253.0,486.0,3.5,32.0,733.0,593.95,429.37
2016,6,13,13,30,302.0,468.0,3.5,32.0,761.0,593.26,429.31
2016,6,13,13,45,283.5,463.0,3.5,32.0,733.5,555.8,402.65
2016,6,13,14,0,265.0,458.0,3.5,32.0,706.0,519.88,376.99
2016,6,13,14,15,234.0,449.5,3.5,32.0,664.0,484.73,351.57
2016,6,13,14,30,203.0,441.0,3.5,32.0,622.0,445.01,322.89
2016,6,13,14,45,185.5,424.0,3.5,32.0,584.5,408.36,296.31
2016,6,13,15,0,168.0,407.0,3.5,32.0,547.0,373.75,271.04
2016,6,13,15,15,262.0,367.5,3.4,31.5,574.0,352.28,253.3
2016,6,13,15,30,356.0,328.0,3.3,31.0,601.0,331.52,234.38
2016,6,13,15,45,374.0,301.0,3.25,31.0,572.5,292.86,203.41
2016,6,13,16,0,392.0,274.0,3.2,31.0,544.0,252.76,172.0
2016,6,13,16,15,371.5,256.5,3.05,30.5,497.5,213.05,144.69
2016,6,13,16,30,351.0,239.0,2.9,30.0,451.0,175.98,123.07
2016,6,13,16,45,291.5,225.5,2.8,30.0,390.5,150.06,117.58
2016,6,13,17,0,232.0,212.0,2.7,30.0,330.0,143.1,112.4
2016,6,13,17,15,223.0,188.0,2.5,29.5,291.0,129.89,102.24
2016,6,13,17,30,214.0,164.0,2.3,29.0,252.0,115.93,91.32
2016,6,13,17,45,196.0,141.5,2.15,29.0,213.5,106.96,84.18
2016,6,13,18,0,178.0,119.0,2.0,29.0,175.0,91.46,71.42
2016,6,13,18,15,150.5,98.0,1.95,28.5,138.5,76.41,58.93
2016,6,13,18,30,123.0,77.0,1.9,28.0,102.0,60.98,45.79
2016,6,13,18,45,83.0,56.0,1.9,27.5,71.0,45.14,32.03
2016,6,13,19,0,43.0,35.0,1.9,27.0,40.0,28.94,17.52
2016,6,13,19,15,21.5,17.5,2.05,27.0,20.0,14.94,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.0,17.0,2.9,24.0,21.5,40.25,0.0
2016,6,14,6,0,90.0,34.0,3.2,24.0,43.0,119.97,84.57
2016,6,14,6,15,175.0,52.5,3.3,24.0,82.5,199.71,156.77
2016,6,14,6,30,260.0,71.0,3.4,24.0,122.0,300.3,241.09
2016,6,14,6,45,162.0,91.5,3.55,24.5,126.5,248.74,199.96
2016,6,14,7,0,64.0,112.0,3.7,25.0,131.0,173.99,138.05
2016,6,14,7,15,280.5,116.0,3.75,25.0,224.5,379.46,306.6
2016,6,14,7,30,497.0,120.0,3.8,25.0,318.0,591.76,471.28
2016,6,14,7,45,411.0,155.5,3.9,25.5,335.0,573.62,452.36
2016,6,14,8,0,325.0,191.0,4.0,26.0,352.0,529.72,415.56
2016,6,14,8,15,169.5,195.5,3.9,26.0,280.5,376.66,295.33
2016,6,14,8,30,14.0,200.0,3.8,26.0,209.0,202.49,155.35
2016,6,14,8,45,19.0,225.5,3.7,26.5,238.5,232.0,177.77
2016,6,14,9,0,24.0,251.0,3.6,27.0,268.0,261.4,199.39
2016,6,14,9,15,32.0,280.5,3.45,27.5,304.0,315.8,239.46
2016,6,14,9,30,40.0,310.0,3.3,28.0,340.0,352.94,265.88
2016,6,14,9,45,42.5,331.0,3.15,28.5,364.5,374.65,280.41
2016,6,14,10,0,45.0,352.0,3.0,29.0,389.0,395.87,294.44
2016,6,14,10,15,39.0,355.0,2.95,29.0,388.5,388.98,288.54
2016,6,14,10,30,33.0,358.0,2.9,29.0,388.0,382.19,282.89
2016,6,14,10,45,57.5,402.5,2.85,29.5,456.0,448.03,329.71
2016,6,14,11,0,82.0,447.0,2.8,30.0,524.0,511.98,373.78
2016,6,14,11,15,48.5,363.0,2.9,30.0,408.5,390.79,287.05
2016,6,14,11,30,15.0,279.0,3.0,30.0,293.0,266.53,196.28
2016,6,14,11,45,113.5,390.0,3.1,30.5,501.5,476.89,350.37
2016,6,14,12,0,212.0,501.0,3.2,31.0,710.0,659.16,476.04
2016,6,14,12,15,530.5,324.0,3.35,31.0,850.0,770.63,559.46
2016,6,14,12,30,849.0,147.0,3.5,31.0,990.0,841.41,611.33
2016,6,14,12,45,853.0,143.5,3.7,31.5,988.0,808.82,588.87
2016,6,14,13,0,857.0,140.0,3.9,32.0,986.0,774.27,565.6
2016,6,14,13,15,557.0,310.5,4.0,32.0,858.0,669.15,488.05
2016,6,14,13,30,257.0,481.0,4.1,32.0,730.0,573.27,415.77
2016,6,14,13,45,551.5,307.5,4.25,32.0,827.5,600.87,440.0
2016,6,14,14,0,846.0,134.0,4.4,32.0,925.0,605.5,445.23
2016,6,14,14,15,465.5,279.5,4.4,32.0,713.0,468.48,343.3
2016,6,14,14,30,85.0,425.0,4.4,32.0,501.0,385.17,281.32
2016,6,14,14,45,450.5,276.0,4.45,32.0,654.0,401.21,291.2
2016,6,14,15,0,816.0,127.0,4.5,32.0,807.0,410.11,290.11
2016,6,14,15,15,805.0,125.0,4.45,31.5,768.5,352.96,243.38
2016,6,14,15,30,794.0,123.0,4.4,31.0,730.0,302.35,201.0
2016,6,14,15,45,777.5,121.0,4.4,31.0,686.0,251.49,158.58
2016,6,14,16,0,761.0,119.0,4.4,31.0,642.0,202.38,119.4
2016,6,14,16,15,742.0,115.0,4.25,30.5,594.5,153.49,84.95
2016,6,14,16,30,723.0,111.0,4.1,30.0,547.0,107.01,60.35
2016,6,14,16,45,695.5,108.0,4.0,30.0,496.0,66.74,49.76
2016,6,14,17,0,668.0,105.0,3.9,30.0,445.0,67.19,50.36
2016,6,14,17,15,635.0,99.5,3.6,29.5,393.5,65.82,49.52
2016,6,14,17,30,602.0,94.0,3.3,29.0,342.0,64.3,48.54
2016,6,14,17,45,555.0,87.0,3.05,29.0,290.0,61.41,46.27
2016,6,14,18,0,508.0,80.0,2.8,29.0,238.0,58.35,43.77
2016,6,14,18,15,443.5,71.0,2.65,28.5,189.0,53.38,39.63
2016,6,14,18,30,379.0,62.0,2.5,28.0,140.0,46.74,33.87
2016,6,14,18,45,286.0,49.0,2.4,27.5,98.0,37.5,25.69
2016,6,14,19,0,193.0,36.0,2.3,27.0,56.0,27.97,16.79
2016,6,14,19,15,96.5,18.0,2.4,26.5,28.0,14.13,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,17.5,2.85,23.5,20.0,31.05,0.0
2016,6,15,6,0,55.0,35.0,3.0,24.0,40.0,89.92,61.83
2016,6,15,6,15,127.5,56.5,3.15,24.5,78.5,176.38,137.23
2016,6,15,6,30,200.0,78.0,3.3,25.0,117.0,256.36,204.56
2016,6,15,6,45,274.5,92.5,3.5,25.5,164.0,332.48,267.54
2016,6,15,7,0,349.0,107.0,3.7,26.0,211.0,430.64,345.26
2016,6,15,7,15,400.0,119.0,3.8,26.0,261.0,497.38,396.99
2016,6,15,7,30,451.0,131.0,3.9,26.0,311.0,566.65,449.18
2016,6,15,7,45,505.0,135.0,4.05,26.5,364.0,630.58,495.49
2016,6,15,8,0,559.0,139.0,4.2,27.0,417.0,704.16,546.69
2016,6,15,8,15,588.5,145.5,4.3,27.5,467.0,752.24,578.11
2016,6,15,8,30,618.0,152.0,4.4,28.0,517.0,799.33,608.37
2016,6,15,8,45,659.5,148.0,4.5,28.5,568.0,844.65,636.92
2016,6,15,9,0,701.0,144.0,4.6,29.0,619.0,888.56,664.09
2016,6,15,9,15,718.0,148.0,4.6,29.0,663.0,915.84,680.58
2016,6,15,9,30,735.0,152.0,4.6,29.0,707.0,933.91,690.94
2016,6,15,9,45,761.5,147.0,4.7,29.5,749.5,956.04,703.48
2016,6,15,10,0,788.0,142.0,4.8,30.0,792.0,975.31,714.1
2016,6,15,10,15,797.5,144.5,4.8,30.0,825.5,982.47,717.5
2016,6,15,10,30,807.0,147.0,4.8,30.0,859.0,986.41,718.99
2016,6,15,10,45,820.5,144.0,4.85,30.5,888.0,973.6,708.5
2016,6,15,11,0,834.0,141.0,4.9,31.0,917.0,969.79,704.21
2016,6,15,11,15,838.5,142.5,4.85,31.0,937.0,958.23,695.6
2016,6,15,11,30,843.0,144.0,4.8,31.0,957.0,943.49,685.06
2016,6,15,11,45,853.5,139.0,4.8,31.5,971.5,925.35,671.36
2016,6,15,12,0,864.0,134.0,4.8,32.0,986.0,904.13,655.76
2016,6,15,12,15,865.0,134.5,4.7,32.0,990.5,876.38,636.63
2016,6,15,12,30,866.0,135.0,4.6,32.0,995.0,846.26,616.17
2016,6,15,12,45,866.5,134.0,4.55,32.5,991.5,812.51,592.29
2016,6,15,13,0,867.0,133.0,4.5,33.0,988.0,776.91,567.2
2016,6,15,13,15,864.5,132.5,4.4,33.0,977.0,737.64,540.23
2016,6,15,13,30,862.0,132.0,4.3,33.0,966.0,696.73,510.49
2016,6,15,13,45,858.0,130.5,4.2,33.0,947.0,652.56,477.94
2016,6,15,14,0,854.0,129.0,4.1,33.0,928.0,607.14,443.84
2016,6,15,14,15,848.0,128.0,4.0,33.0,902.5,559.94,407.69
2016,6,15,14,30,842.0,127.0,3.9,33.0,877.0,512.03,370.14
2016,6,15,14,45,834.0,125.0,3.8,33.0,844.5,462.0,330.17
2016,6,15,15,0,826.0,123.0,3.7,33.0,812.0,411.86,289.19
2016,6,15,15,15,815.5,121.0,3.6,33.0,773.5,360.99,246.96
2016,6,15,15,30,805.0,119.0,3.5,33.0,735.0,303.25,199.32
2016,6,15,15,45,790.5,116.5,3.45,33.0,692.0,251.87,156.85
2016,6,15,16,0,776.0,114.0,3.4,33.0,649.0,202.01,117.35
2016,6,15,16,15,758.0,110.5,3.25,32.5,601.5,152.77,82.85
2016,6,15,16,30,740.0,107.0,3.1,32.0,554.0,105.79,58.1
2016,6,15,16,45,716.5,103.0,3.0,31.5,503.5,70.75,52.7
2016,6,15,17,0,693.0,99.0,2.9,31.0,453.0,63.34,46.94
2016,6,15,17,15,661.0,93.5,2.7,30.5,400.5,61.77,45.93
2016,6,15,17,30,629.0,88.0,2.5,30.0,348.0,60.03,44.77
2016,6,15,17,45,587.5,81.5,2.3,29.5,296.5,57.34,42.75
2016,6,15,18,0,546.0,75.0,2.1,29.0,245.0,54.49,40.52
2016,6,15,18,15,482.5,66.5,2.05,28.5,195.0,49.73,36.55
2016,6,15,18,30,419.0,58.0,2.0,28.0,145.0,44.76,32.21
2016,6,15,18,45,326.5,46.5,1.95,27.5,102.0,35.68,24.2
2016,6,15,19,0,234.0,35.0,1.9,27.0,59.0,27.24,16.26
2016,6,15,19,15,117.0,17.5,2.05,26.5,29.5,13.74,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,60.0,17.0,3.45,23.5,22.5,48.45,0.0
2016,6,16,6,0,120.0,34.0,3.7,24.0,45.0,138.13,97.89
2016,6,16,6,15,213.5,50.5,3.8,24.5,85.5,234.7,184.32
2016,6,16,6,30,307.0,67.0,3.9,25.0,126.0,326.88,261.94
2016,6,16,6,45,394.5,75.0,4.05,25.5,176.0,410.68,330.96
2016,6,16,7,0,482.0,83.0,4.2,26.0,226.0,507.44,407.27
2016,6,16,7,15,531.0,91.0,4.2,26.0,278.0,574.45,457.82
2016,6,16,7,30,580.0,99.0,4.2,26.0,330.0,643.08,507.8
2016,6,16,7,45,630.0,100.5,4.25,26.5,385.0,705.81,551.01
2016,6,16,8,0,680.0,102.0,4.3,27.0,440.0,769.17,593.45
2016,6,16,8,15,705.5,106.5,4.3,27.5,491.0,813.91,621.48
2016,6,16,8,30,731.0,111.0,4.3,28.0,542.0,852.17,644.56
2016,6,16,8,45,758.0,111.0,4.35,28.5,592.0,890.41,667.52
2016,6,16,9,0,785.0,111.0,4.4,29.0,642.0,926.7,688.87
2016,6,16,9,15,799.0,114.0,4.4,29.5,686.5,951.34,701.97
2016,6,16,9,30,813.0,117.0,4.4,30.0,731.0,973.22,713.26
2016,6,16,9,45,826.5,117.5,4.45,30.5,771.0,977.77,713.41
2016,6,16,10,0,840.0,118.0,4.5,31.0,811.0,990.45,719.15
2016,6,16,10,15,848.0,119.5,4.5,31.0,844.0,995.49,721.14
2016,6,16,10,30,856.0,121.0,4.5,31.0,877.0,997.28,721.2
2016,6,16,10,45,863.0,122.0,4.55,31.5,904.0,994.26,717.1
2016,6,16,11,0,870.0,123.0,4.6,32.0,931.0,987.9,711.0
2016,6,16,11,15,873.5,123.5,4.6,32.0,950.5,974.32,701.54
2016,6,16,11,30,877.0,124.0,4.6,32.0,970.0,957.53,690.14
2016,6,16,11,45,878.5,125.5,4.6,32.5,982.0,936.65,674.79
2016,6,16,12,0,880.0,127.0,4.6,33.0,994.0,912.76,657.59
2016,6,16,12,15,880.5,127.0,4.6,33.0,998.0,883.89,638.53
2016,6,16,12,30,881.0,127.0,4.6,33.0,1002.0,852.64,617.88
2016,6,16,12,45,879.5,127.5,4.6,33.0,998.5,818.16,595.02
2016,6,16,13,0,878.0,128.0,4.6,33.0,995.0,781.88,570.86
2016,6,16,13,15,875.5,127.5,4.55,33.0,983.5,742.26,544.0
2016,6,16,13,30,873.0,127.0,4.5,33.0,972.0,700.96,514.09
2016,6,16,13,45,868.0,126.5,4.45,33.0,953.0,656.5,481.4
2016,6,16,14,0,863.0,126.0,4.4,33.0,934.0,610.85,447.16
2016,6,16,14,15,857.0,124.5,4.35,33.0,907.5,562.89,410.49
2016,6,16,14,30,851.0,123.0,4.3,33.0,881.0,514.21,372.38
2016,6,16,14,45,838.0,124.0,4.25,33.0,847.5,463.76,332.06
2016,6,16,15,0,825.0,125.0,4.2,33.0,814.0,413.67,291.1
2016,6,16,15,15,814.5,123.0,4.1,33.0,775.5,362.84,248.8
2016,6,16,15,30,804.0,121.0,4.0,33.0,737.0,305.22,201.17
2016,6,16,15,45,789.0,118.5,3.95,33.0,693.5,253.78,158.57
2016,6,16,16,0,774.0,116.0,3.9,33.0,650.0,203.9,118.98
2016,6,16,16,15,755.5,112.5,3.75,32.5,602.0,154.7,84.39
2016,6,16,16,30,737.0,109.0,3.6,32.0,554.0,107.82,59.48
2016,6,16,16,45,712.5,105.0,3.5,32.0,503.5,64.89,47.8
2016,6,16,17,0,688.0,101.0,3.4,32.0,453.0,64.59,47.77
2016,6,16,17,15,655.5,96.0,3.15,31.5,401.0,63.43,47.1
2016,6,16,17,30,623.0,91.0,2.9,31.0,349.0,62.14,46.32
2016,6,16,17,45,578.5,84.5,2.7,30.5,297.0,59.53,44.39
2016,6,16,18,0,534.0,78.0,2.5,30.0,245.0,56.78,42.26
2016,6,16,18,15,470.0,69.0,2.35,29.0,195.0,51.71,38.14
2016,6,16,18,30,406.0,60.0,2.2,28.0,145.0,46.42,33.61
2016,6,16,18,45,313.0,48.0,2.1,27.5,102.0,36.78,25.12
2016,6,16,19,0,220.0,36.0,2.0,27.0,59.0,27.99,16.89
2016,6,16,19,15,110.0,18.0,2.1,26.5,29.5,14.13,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,84.0,16.5,2.9,23.5,24.0,61.14,0.0
2016,6,17,6,0,168.0,33.0,3.2,24.0,48.0,178.43,127.3
2016,6,17,6,15,267.5,47.0,3.35,24.0,90.0,264.0,208.04
2016,6,17,6,30,367.0,61.0,3.5,24.0,132.0,359.42,288.99
2016,6,17,6,45,458.0,67.0,3.65,24.5,183.5,451.57,364.34
2016,6,17,7,0,549.0,73.0,3.8,25.0,235.0,546.94,438.5
2016,6,17,7,15,595.5,79.5,3.8,25.5,288.0,612.14,486.05
2016,6,17,7,30,642.0,86.0,3.8,26.0,341.0,678.81,532.88
2016,6,17,7,45,686.0,87.5,3.85,26.5,396.0,737.77,572.68
2016,6,17,8,0,730.0,89.0,3.9,27.0,451.0,792.78,608.56
2016,6,17,8,15,753.5,93.0,3.9,27.5,503.0,836.67,635.62
2016,6,17,8,30,777.0,97.0,3.9,28.0,555.0,879.01,661.13
2016,6,17,8,45,800.5,97.5,3.9,28.5,605.0,915.23,682.05
2016,6,17,9,0,824.0,98.0,3.9,29.0,655.0,939.12,694.49
2016,6,17,9,15,837.0,100.5,3.85,29.0,699.5,962.77,707.92
2016,6,17,9,30,850.0,103.0,3.8,29.0,744.0,983.61,719.5
2016,6,17,9,45,862.5,103.0,3.8,29.5,784.5,998.16,725.87
2016,6,17,10,0,875.0,103.0,3.8,30.0,825.0,1009.65,730.37
2016,6,17,10,15,882.5,104.5,3.75,30.5,858.5,1014.49,730.37
2016,6,17,10,30,890.0,106.0,3.7,31.0,892.0,1015.98,728.39
2016,6,17,10,45,896.0,106.5,3.7,31.5,919.0,1011.52,723.11
2016,6,17,11,0,902.0,107.0,3.7,32.0,946.0,1003.68,715.87
2016,6,17,11,15,905.5,108.0,3.65,32.0,965.5,990.5,706.5
2016,6,17,11,30,909.0,109.0,3.6,32.0,985.0,973.99,695.17
2016,6,17,11,45,913.0,108.0,3.55,32.5,997.5,952.81,679.56
2016,6,17,12,0,917.0,107.0,3.5,33.0,1010.0,928.51,662.12
2016,6,17,12,15,917.5,107.0,3.4,33.0,1014.0,899.09,642.51
2016,6,17,12,30,918.0,107.0,3.3,33.0,1018.0,867.14,621.3
2016,6,17,12,45,916.5,107.0,3.25,33.5,1014.5,831.35,596.64
2016,6,17,13,0,915.0,107.0,3.2,34.0,1011.0,793.61,570.71
2016,6,17,13,15,913.0,106.5,3.15,34.0,999.5,753.15,544.07
2016,6,17,13,30,911.0,106.0,3.1,34.0,988.0,710.85,514.62
2016,6,17,13,45,906.5,105.0,3.05,34.0,968.5,664.86,481.51
2016,6,17,14,0,902.0,104.0,3.0,34.0,949.0,617.54,446.73
2016,6,17,14,15,896.5,103.0,2.95,34.0,923.0,568.56,409.9
2016,6,17,14,30,891.0,102.0,2.9,34.0,897.0,518.73,371.49
2016,6,17,14,45,883.0,101.0,2.85,34.0,863.5,467.16,330.81
2016,6,17,15,0,875.0,100.0,2.8,34.0,830.0,415.42,288.95
2016,6,17,15,15,865.0,98.0,2.75,33.5,791.5,362.31,245.76
2016,6,17,15,30,855.0,96.0,2.7,33.0,753.0,309.68,202.24
2016,6,17,15,45,842.5,94.0,2.7,33.0,709.0,257.17,158.73
2016,6,17,16,0,830.0,92.0,2.7,33.0,665.0,205.79,117.86
2016,6,17,16,15,813.5,89.5,2.6,32.5,617.0,154.95,82.09
2016,6,17,16,30,797.0,87.0,2.5,32.0,569.0,96.37,48.69
2016,6,17,16,45,776.0,83.5,2.45,32.0,518.0,57.54,41.78
2016,6,17,17,0,755.0,80.0,2.4,32.0,467.0,56.71,41.29
2016,6,17,17,15,726.0,76.0,2.25,31.5,414.0,55.34,40.42
2016,6,17,17,30,697.0,72.0,2.1,31.0,361.0,53.88,39.45
2016,6,17,17,45,657.0,67.0,2.0,31.0,308.5,51.46,37.56
2016,6,17,18,0,617.0,62.0,1.9,31.0,256.0,44.7,31.98
2016,6,17,18,15,558.0,55.5,1.75,30.0,205.0,41.08,29.05
2016,6,17,18,30,499.0,49.0,1.6,29.0,154.0,37.32,25.84
2016,6,17,18,45,405.5,40.0,1.5,28.0,109.0,31.2,20.44
2016,6,17,19,0,312.0,31.0,1.4,27.0,64.0,24.88,14.43
2016,6,17,19,15,156.0,15.5,1.45,26.5,32.0,12.26,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,77.5,16.0,2.15,23.5,23.0,57.07,0.0
2016,6,18,6,0,155.0,32.0,2.4,24.0,46.0,168.92,119.76
2016,6,18,6,15,253.0,46.5,2.45,24.5,87.0,253.81,199.01
2016,6,18,6,30,351.0,61.0,2.5,25.0,128.0,348.27,277.94
2016,6,18,6,45,425.5,70.0,2.65,25.5,177.5,425.89,341.22
2016,6,18,7,0,500.0,79.0,2.8,26.0,227.0,516.18,411.3
2016,6,18,7,15,548.0,86.5,2.7,26.0,279.0,582.26,459.76
2016,6,18,7,30,596.0,94.0,2.6,26.0,331.0,649.94,507.55
2016,6,18,7,45,435.5,146.0,2.55,26.5,332.5,582.9,453.99
2016,6,18,8,0,275.0,198.0,2.5,27.0,334.0,493.1,382.13
2016,6,18,8,15,497.0,156.5,2.4,27.0,436.0,671.3,515.17
2016,6,18,8,30,719.0,115.0,2.3,27.0,538.0,850.65,635.84
2016,6,18,8,45,741.5,117.5,2.2,27.5,587.0,881.68,650.8
2016,6,18,9,0,764.0,120.0,2.1,28.0,636.0,916.29,669.11
2016,6,18,9,15,779.0,123.0,1.9,28.0,680.5,941.69,681.3
2016,6,18,9,30,794.0,126.0,1.7,28.0,725.0,964.38,691.46
2016,6,18,9,45,808.5,127.0,1.55,28.5,765.5,981.42,697.02
2016,6,18,10,0,823.0,128.0,1.4,29.0,806.0,983.99,693.5
2016,6,18,10,15,832.0,129.5,1.25,29.5,839.5,989.96,692.21
2016,6,18,10,30,841.0,131.0,1.1,30.0,873.0,992.73,688.86
2016,6,18,10,45,850.5,130.5,0.95,30.5,901.0,990.71,682.61
2016,6,18,11,0,860.0,130.0,0.8,31.0,929.0,985.4,674.45
2016,6,18,11,15,864.5,131.0,0.85,31.0,949.5,973.36,667.69
2016,6,18,11,30,869.0,132.0,0.9,31.0,970.0,958.07,659.12
2016,6,18,11,45,865.0,137.5,1.0,31.5,980.5,935.76,645.89
2016,6,18,12,0,861.0,143.0,1.1,32.0,991.0,910.52,630.83
2016,6,18,12,15,862.0,143.5,1.2,32.0,996.0,882.75,615.3
2016,6,18,12,30,863.0,144.0,1.3,32.0,1001.0,852.62,598.08
2016,6,18,12,45,864.0,142.5,1.4,32.0,998.5,818.91,578.31
2016,6,18,13,0,865.0,141.0,1.5,32.0,996.0,783.38,557.06
2016,6,18,13,15,863.0,140.5,1.55,32.0,985.0,744.54,532.43
2016,6,18,13,30,861.0,140.0,1.6,32.0,974.0,704.04,505.04
2016,6,18,13,45,857.5,138.5,1.65,32.0,955.5,660.23,474.71
2016,6,18,14,0,854.0,137.0,1.7,32.0,937.0,615.14,442.64
2016,6,18,14,15,847.5,135.5,1.7,32.0,910.5,567.28,407.45
2016,6,18,14,30,841.0,134.0,1.7,32.0,884.0,518.77,370.78
2016,6,18,14,45,830.0,133.5,1.75,32.0,850.5,468.53,332.01
2016,6,18,15,0,819.0,133.0,1.8,32.0,817.0,412.97,288.4
2016,6,18,15,15,807.5,130.5,1.8,32.0,778.0,360.89,246.12
2016,6,18,15,30,796.0,128.0,1.8,32.0,739.0,309.62,203.84
2016,6,18,15,45,778.5,126.0,1.8,32.0,694.5,258.38,162.01
2016,6,18,16,0,761.0,124.0,1.8,32.0,650.0,209.0,123.19
2016,6,18,16,15,741.5,120.5,1.75,31.5,602.0,160.36,89.11
2016,6,18,16,30,722.0,117.0,1.7,31.0,554.0,106.66,58.54
2016,6,18,16,45,691.0,114.0,1.65,31.0,502.0,70.4,52.47
2016,6,18,17,0,660.0,111.0,1.6,31.0,450.0,71.03,53.23
2016,6,18,17,15,626.5,105.0,1.5,30.5,397.5,69.48,52.28
2016,6,18,17,30,593.0,99.0,1.4,30.0,345.0,67.78,51.18
2016,6,18,17,45,539.0,93.5,1.35,30.0,292.5,66.2,50.02
2016,6,18,18,0,485.0,88.0,1.3,30.0,240.0,64.61,48.78
2016,6,18,18,15,422.0,77.0,1.25,29.0,191.0,56.83,42.43
2016,6,18,18,30,359.0,66.0,1.2,28.0,142.0,49.59,36.29
2016,6,18,18,45,266.0,52.0,1.15,27.5,99.5,39.68,27.57
2016,6,18,19,0,173.0,38.0,1.1,27.0,57.0,29.45,18.14
2016,6,18,19,15,86.5,19.0,1.15,26.5,28.5,14.88,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,24.0,15.5,1.5,23.5,17.5,27.25,0.0
2016,6,19,6,0,48.0,31.0,1.7,24.0,35.0,77.5,51.9
2016,6,19,6,15,99.5,51.5,1.8,24.0,67.5,137.68,106.23
2016,6,19,6,30,151.0,72.0,1.9,24.0,100.0,212.95,169.45
2016,6,19,6,45,206.5,87.5,2.05,24.5,140.0,275.15,221.11
2016,6,19,7,0,262.0,103.0,2.2,25.0,180.0,341.83,274.74
2016,6,19,7,15,268.0,125.5,2.2,25.5,218.5,381.92,304.74
2016,6,19,7,30,274.0,148.0,2.2,26.0,257.0,421.11,333.04
2016,6,19,7,45,267.5,173.5,2.25,26.5,293.0,452.34,354.25
2016,6,19,8,0,261.0,199.0,2.3,27.0,329.0,481.68,373.55
2016,6,19,8,15,332.5,208.5,2.2,27.0,392.5,561.91,431.89
2016,6,19,8,30,404.0,218.0,2.1,27.0,456.0,663.43,502.59
2016,6,19,8,45,557.0,178.0,2.05,27.5,537.0,778.45,581.92
2016,6,19,9,0,710.0,138.0,2.0,28.0,618.0,889.86,651.89
2016,6,19,9,15,436.0,247.5,1.95,28.0,548.5,738.08,544.0
2016,6,19,9,30,162.0,357.0,1.9,28.0,479.0,547.14,404.2
2016,6,19,9,45,465.0,254.5,1.9,28.5,631.5,773.35,567.24
2016,6,19,10,0,768.0,152.0,1.9,29.0,784.0,966.08,691.21
2016,6,19,10,15,777.5,154.5,1.95,29.0,817.5,973.32,693.11
2016,6,19,10,30,787.0,157.0,2.0,29.0,851.0,977.4,695.14
2016,6,19,10,45,621.0,271.5,2.1,29.0,830.0,924.22,660.21
2016,6,19,11,0,455.0,386.0,2.2,29.0,809.0,857.07,612.16
2016,6,19,11,15,460.5,399.5,2.3,29.0,836.0,860.09,614.69
2016,6,19,11,30,466.0,413.0,2.4,29.0,863.0,860.36,614.86
2016,6,19,11,45,253.0,419.0,2.5,29.0,663.5,642.2,465.79
2016,6,19,12,0,40.0,425.0,2.6,29.0,464.0,427.67,312.14
2016,6,19,12,15,433.0,292.0,2.65,29.0,722.0,658.6,485.57
2016,6,19,12,30,826.0,159.0,2.7,29.0,980.0,842.52,613.36
2016,6,19,12,45,826.5,158.0,2.75,29.5,977.0,801.59,583.87
2016,6,19,13,0,827.0,157.0,2.8,30.0,974.0,767.3,560.49
2016,6,19,13,15,419.5,199.5,2.8,30.0,614.0,476.83,354.76
2016,6,19,13,30,12.0,242.0,2.8,30.0,254.0,220.94,162.03
2016,6,19,13,45,416.0,195.5,2.85,30.0,585.5,424.71,318.0
2016,6,19,14,0,820.0,149.0,2.9,30.0,917.0,604.58,445.3
2016,6,19,14,15,814.0,147.5,2.9,30.0,892.0,556.67,407.8
2016,6,19,14,30,808.0,146.0,2.9,30.0,867.0,508.84,370.68
2016,6,19,14,45,802.5,142.0,2.9,30.0,835.5,458.98,331.09
2016,6,19,15,0,797.0,138.0,2.9,30.0,804.0,408.92,290.33
2016,6,19,15,15,785.5,135.5,2.8,29.5,766.0,357.99,248.51
2016,6,19,15,30,774.0,133.0,2.7,29.0,728.0,307.89,206.73
2016,6,19,15,45,763.5,128.0,2.65,29.0,685.5,257.18,164.31
2016,6,19,16,0,753.0,123.0,2.6,29.0,643.0,207.59,124.35
2016,6,19,16,15,380.0,155.0,2.5,29.0,417.0,141.2,89.8
2016,6,19,16,30,7.0,187.0,2.4,29.0,191.0,156.6,117.24
2016,6,19,16,45,340.5,145.5,2.35,29.0,320.5,90.98,69.85
2016,6,19,17,0,674.0,104.0,2.3,29.0,450.0,66.35,49.82
2016,6,19,17,15,577.5,112.5,2.1,28.5,386.0,74.47,56.91
2016,6,19,17,30,481.0,121.0,1.9,28.0,322.0,83.27,64.58
2016,6,19,17,45,452.0,107.0,1.7,28.0,274.5,75.36,58.14
2016,6,19,18,0,423.0,93.0,1.5,28.0,227.0,66.98,51.2
2016,6,19,18,15,374.0,79.5,1.4,27.5,181.0,58.41,44.05
2016,6,19,18,30,325.0,66.0,1.3,27.0,135.0,49.44,36.33
2016,6,19,18,45,254.5,51.0,1.25,26.5,95.5,38.87,27.02
2016,6,19,19,0,184.0,36.0,1.2,26.0,56.0,27.88,17.0
2016,6,19,19,15,92.0,18.0,1.2,25.5,28.0,14.09,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,78.5,15.5,1.3,22.5,22.0,57.06,0.0
2016,6,20,6,0,157.0,31.0,1.5,23.0,44.0,168.44,118.76
2016,6,20,6,15,253.0,44.5,1.6,23.5,84.5,250.51,196.47
2016,6,20,6,30,349.0,58.0,1.7,24.0,125.0,342.18,273.1
2016,6,20,6,45,421.0,67.0,1.85,24.5,173.0,423.8,339.09
2016,6,20,7,0,493.0,76.0,2.0,25.0,221.0,506.69,403.36
2016,6,20,7,15,540.5,83.5,2.05,25.5,272.5,571.98,450.64
2016,6,20,7,30,588.0,91.0,2.1,26.0,324.0,638.93,497.31
2016,6,20,7,45,627.5,95.0,2.15,26.5,376.5,695.66,535.05
2016,6,20,8,0,667.0,99.0,2.2,27.0,429.0,752.65,571.92
2016,6,20,8,15,692.5,103.5,2.15,27.5,479.5,797.15,598.53
2016,6,20,8,30,718.0,108.0,2.1,28.0,530.0,835.52,620.44
2016,6,20,8,45,428.5,208.5,2.1,28.5,466.5,681.12,509.14
2016,6,20,9,0,139.0,309.0,2.1,29.0,403.0,477.08,356.14
2016,6,20,9,15,211.0,324.5,2.05,29.0,478.5,563.19,419.1
2016,6,20,9,30,283.0,340.0,2.0,29.0,554.0,668.47,491.32
2016,6,20,9,45,246.5,368.0,1.95,29.5,561.5,658.5,480.0
2016,6,20,10,0,210.0,396.0,1.9,30.0,569.0,628.9,456.71
2016,6,20,10,15,521.5,261.5,1.85,30.0,715.0,828.97,598.02
2016,6,20,10,30,833.0,127.0,1.8,30.0,861.0,980.85,693.74
2016,6,20,10,45,841.0,127.5,1.75,30.5,888.5,978.58,687.76
2016,6,20,11,0,849.0,128.0,1.7,31.0,916.0,973.06,681.59
2016,6,20,11,15,505.5,308.0,1.7,31.0,780.5,815.7,577.97
2016,6,20,11,30,162.0,488.0,1.7,31.0,645.0,626.31,444.74
2016,6,20,11,45,514.5,308.5,1.7,31.5,814.0,788.9,561.91
2016,6,20,12,0,867.0,129.0,1.7,32.0,983.0,904.46,636.45
2016,6,20,12,15,868.0,129.0,1.7,32.0,987.5,876.51,617.52
2016,6,20,12,30,869.0,129.0,1.7,32.0,992.0,846.17,598.51
2016,6,20,12,45,870.5,127.5,1.75,32.5,989.5,812.96,576.9
2016,6,20,13,0,872.0,126.0,1.8,33.0,987.0,777.82,553.95
2016,6,20,13,15,870.0,125.5,1.8,33.0,976.5,738.95,529.11
2016,6,20,13,30,868.0,125.0,1.8,33.0,966.0,698.36,501.14
2016,6,20,13,45,572.5,290.0,1.85,33.0,840.5,598.93,429.18
2016,6,20,14,0,277.0,455.0,1.9,33.0,715.0,526.94,375.99
2016,6,20,14,15,564.5,287.0,1.95,33.0,797.0,526.32,377.73
2016,6,20,14,30,852.0,119.0,2.0,33.0,879.0,514.43,367.9
2016,6,20,14,45,588.0,249.0,2.05,33.0,764.5,440.99,313.67
2016,6,20,15,0,324.0,379.0,2.1,33.0,650.0,406.59,289.3
2016,6,20,15,15,551.0,255.5,2.15,33.0,690.0,364.97,253.77
2016,6,20,15,30,778.0,132.0,2.2,33.0,730.0,308.88,203.59
2016,6,20,15,45,762.0,129.5,2.25,33.0,687.0,258.56,162.53
2016,6,20,16,0,746.0,127.0,2.3,33.0,644.0,209.95,124.26
2016,6,20,16,15,727.0,123.0,2.3,32.5,596.5,161.79,90.39
2016,6,20,16,30,708.0,119.0,2.3,32.0,549.0,108.38,59.6
2016,6,20,16,45,681.5,115.0,2.3,32.0,498.5,70.87,52.65
2016,6,20,17,0,655.0,111.0,2.3,32.0,448.0,70.89,52.9
2016,6,20,17,15,621.5,105.5,2.15,31.5,396.5,69.72,52.26
2016,6,20,17,30,588.0,100.0,2.0,31.0,345.0,68.41,51.48
2016,6,20,17,45,541.5,92.5,1.95,30.5,293.5,65.34,49.21
2016,6,20,18,0,495.0,85.0,1.9,30.0,242.0,62.09,46.69
2016,6,20,18,15,431.0,75.5,1.75,29.0,193.0,55.74,41.53
2016,6,20,18,30,367.0,66.0,1.6,28.0,144.0,49.59,36.3
2016,6,20,18,45,275.0,52.5,1.45,27.5,101.5,40.07,27.9
2016,6,20,19,0,183.0,39.0,1.3,27.0,59.0,30.23,18.83
2016,6,20,19,15,91.5,19.5,1.35,26.5,29.5,15.27,0.5
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,64.5,16.0,2.4,22.5,21.5,49.81,0.0
2016,6,21,6,0,129.0,32.0,2.7,23.0,43.0,139.95,97.76
2016,6,21,6,15,224.5,47.0,2.75,23.5,83.0,236.16,185.59
2016,6,21,6,30,320.0,62.0,2.8,24.0,123.0,328.04,263.03
2016,6,21,6,45,393.5,72.0,2.85,25.0,171.0,404.86,325.5
2016,6,21,7,0,467.0,82.0,2.9,26.0,219.0,493.42,393.98
2016,6,21,7,15,516.5,90.0,2.85,26.5,270.0,560.25,443.09
2016,6,21,7,30,566.0,98.0,2.8,27.0,321.0,628.8,491.18
2016,6,21,7,45,605.5,103.0,2.8,27.5,373.5,686.28,529.7
2016,6,21,8,0,645.0,108.0,2.8,28.0,426.0,744.0,567.24
2016,6,21,8,15,671.5,113.0,2.65,28.5,477.0,789.52,594.43
2016,6,21,8,30,698.0,118.0,2.5,29.0,528.0,833.9,620.06
2016,6,21,8,45,719.5,121.5,2.35,29.5,576.0,870.1,639.5
2016,6,21,9,0,741.0,125.0,2.2,30.0,624.0,899.0,653.69
2016,6,21,9,15,756.5,128.5,2.1,30.5,668.5,925.28,666.38
2016,6,21,9,30,772.0,132.0,2.0,31.0,713.0,948.92,677.2
2016,6,21,9,45,784.0,134.5,1.9,31.5,752.0,965.07,683.17
2016,6,21,10,0,796.0,137.0,1.8,32.0,791.0,978.22,687.29
2016,6,21,10,15,805.0,139.0,1.75,32.0,824.5,984.66,689.32
2016,6,21,10,30,814.0,141.0,1.7,32.0,858.0,987.89,689.56
2016,6,21,10,45,822.0,141.5,1.7,32.5,885.5,973.73,678.54
2016,6,21,11,0,830.0,142.0,1.7,33.0,913.0,968.18,673.16
2016,6,21,11,15,564.0,303.5,1.75,33.0,832.5,868.2,608.04
2016,6,21,11,30,298.0,465.0,1.8,33.0,752.0,743.4,521.27
2016,6,21,11,45,580.5,299.0,1.9,33.5,867.5,840.63,592.18
2016,6,21,12,0,863.0,133.0,2.0,34.0,983.0,904.77,634.01
2016,6,21,12,15,864.0,133.0,2.05,34.0,987.5,876.87,616.16
2016,6,21,12,30,865.0,133.0,2.1,34.0,992.0,846.6,597.56
2016,6,21,12,45,864.0,133.0,2.15,34.0,989.0,812.7,576.52
2016,6,21,13,0,863.0,133.0,2.2,34.0,986.0,777.04,554.17
2016,6,21,13,15,861.0,132.5,2.25,34.0,975.0,738.46,529.5
2016,6,21,13,30,859.0,132.0,2.3,34.0,964.0,698.2,501.85
2016,6,21,13,45,854.0,131.5,2.35,34.0,945.5,654.44,471.14
2016,6,21,14,0,849.0,131.0,2.4,34.0,927.0,609.49,438.81
2016,6,21,14,15,843.5,129.5,2.4,34.0,901.5,562.53,404.01
2016,6,21,14,30,838.0,128.0,2.4,34.0,876.0,514.8,367.7
2016,6,21,14,45,562.0,259.0,2.45,34.0,752.5,437.47,311.01
2016,6,21,15,0,286.0,390.0,2.5,34.0,629.0,399.72,284.52
2016,6,21,15,15,549.0,251.5,2.5,34.0,683.5,361.97,251.22
2016,6,21,15,30,812.0,113.0,2.5,34.0,738.0,312.58,204.88
2016,6,21,15,45,798.5,110.5,2.5,34.0,695.0,253.49,157.06
2016,6,21,16,0,785.0,108.0,2.5,34.0,652.0,203.33,117.34
2016,6,21,16,15,767.5,105.0,2.45,33.5,604.5,153.93,82.43
2016,6,21,16,30,750.0,102.0,2.4,33.0,557.0,106.71,56.76
2016,6,21,16,45,727.5,98.0,2.4,33.0,507.0,67.04,49.3
2016,6,21,17,0,705.0,94.0,2.4,33.0,457.0,66.32,48.94
2016,6,21,17,15,674.5,89.0,2.3,32.5,405.0,58.56,42.86
2016,6,21,17,30,644.0,84.0,2.2,32.0,353.0,57.04,41.88
2016,6,21,17,45,604.5,77.5,2.1,31.5,301.5,54.22,39.76
2016,6,21,18,0,565.0,71.0,2.0,31.0,250.0,51.22,37.42
2016,6,21,18,15,504.0,63.5,1.8,30.0,200.0,47.14,34.14
2016,6,21,18,30,443.0,56.0,1.6,29.0,150.0,42.89,30.53
2016,6,21,18,45,353.5,45.0,1.45,28.5,106.5,35.32,23.84
2016,6,21,19,0,264.0,34.0,1.3,28.0,63.0,27.41,16.49
2016,6,21,19,15,132.0,17.0,1.35,27.5,31.5,13.33,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
