Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,80.0,15.0,2.6,23.5,22.0,57.32,0.0
2016,6,22,6,0,160.0,30.0,2.9,24.0,44.0,168.58,117.48
2016,6,22,6,15,258.5,43.5,3.05,24.5,84.5,252.33,197.9
2016,6,22,6,30,357.0,57.0,3.2,25.0,125.0,345.88,276.77
2016,6,22,6,45,430.5,66.0,3.35,25.5,173.5,429.03,344.67
2016,6,22,7,0,504.0,75.0,3.5,26.0,222.0,513.37,410.69
2016,6,22,7,15,552.0,82.0,3.5,26.5,273.5,578.83,458.69
2016,6,22,7,30,600.0,89.0,3.5,27.0,325.0,645.95,506.06
2016,6,22,7,45,637.0,93.5,3.5,27.5,377.5,701.51,543.39
2016,6,22,8,0,674.0,98.0,3.5,28.0,430.0,757.19,579.73
2016,6,22,8,15,699.5,102.5,3.45,28.5,481.0,801.93,607.26
2016,6,22,8,30,725.0,107.0,3.4,29.0,532.0,840.61,630.06
2016,6,22,8,45,746.0,110.0,3.4,29.5,580.5,876.62,650.95
2016,6,22,9,0,767.0,113.0,3.4,30.0,629.0,910.57,670.19
2016,6,22,9,15,781.5,116.0,3.4,30.5,673.5,935.71,683.41
2016,6,22,9,30,796.0,119.0,3.4,31.0,718.0,958.16,694.88
2016,6,22,9,45,808.5,121.0,3.4,31.5,757.5,974.57,702.42
2016,6,22,10,0,821.0,123.0,3.4,32.0,797.0,976.8,700.95
2016,6,22,10,15,829.5,125.0,3.45,32.0,831.0,983.08,704.1
2016,6,22,10,30,838.0,127.0,3.5,32.0,865.0,986.14,705.3
2016,6,22,10,45,845.5,127.5,3.55,32.5,892.5,983.42,701.51
2016,6,22,11,0,853.0,128.0,3.6,33.0,920.0,977.44,695.82
2016,6,22,11,15,857.0,129.0,3.65,33.0,940.0,965.25,687.71
2016,6,22,11,30,861.0,130.0,3.7,33.0,960.0,949.85,677.69
2016,6,22,11,45,869.5,126.5,3.75,33.5,974.0,931.38,664.4
2016,6,22,12,0,878.0,123.0,3.8,34.0,988.0,909.81,649.21
2016,6,22,12,15,879.0,123.5,3.85,34.0,993.0,882.19,631.47
2016,6,22,12,30,880.0,124.0,3.9,34.0,998.0,852.1,612.1
2016,6,22,12,45,880.5,123.0,3.95,34.0,995.0,818.25,590.16
2016,6,22,13,0,881.0,122.0,4.0,34.0,992.0,782.48,566.83
2016,6,22,13,15,878.5,121.5,4.0,34.0,981.0,742.97,540.64
2016,6,22,13,30,876.0,121.0,4.0,34.0,970.0,701.77,511.42
2016,6,22,13,45,872.5,120.0,4.05,34.0,952.0,657.94,479.76
2016,6,22,14,0,869.0,119.0,4.1,34.0,934.0,612.77,446.39
2016,6,22,14,15,863.5,117.5,4.1,34.0,908.5,564.95,410.19
2016,6,22,14,30,858.0,116.0,4.1,34.0,883.0,516.33,372.47
2016,6,22,14,45,837.0,122.5,4.1,34.0,847.5,466.15,332.66
2016,6,22,15,0,816.0,129.0,4.1,34.0,812.0,416.96,292.76
2016,6,22,15,15,805.5,126.5,4.05,33.5,774.0,359.78,246.75
2016,6,22,15,30,795.0,124.0,4.0,33.0,736.0,308.89,204.62
2016,6,22,15,45,517.5,219.0,4.0,33.0,608.0,264.36,176.42
2016,6,22,16,0,240.0,314.0,4.0,33.0,480.0,266.89,187.61
2016,6,22,16,15,482.5,213.5,3.9,32.5,517.0,191.57,122.74
2016,6,22,16,30,725.0,113.0,3.8,32.0,554.0,113.64,62.94
2016,6,22,16,45,698.5,109.5,3.75,32.0,503.0,67.4,49.84
2016,6,22,17,0,672.0,106.0,3.7,32.0,452.0,67.58,50.21
2016,6,22,17,15,639.5,100.5,3.5,31.5,400.5,66.23,49.4
2016,6,22,17,30,607.0,95.0,3.3,31.0,349.0,64.75,48.47
2016,6,22,17,45,561.5,88.0,3.15,31.0,297.0,61.89,46.25
2016,6,22,18,0,516.0,81.0,3.0,31.0,245.0,58.87,43.81
2016,6,22,18,15,454.0,72.0,2.8,30.0,196.0,53.93,39.84
2016,6,22,18,30,392.0,63.0,2.6,29.0,147.0,47.42,34.32
2016,6,22,18,45,302.5,50.5,2.45,28.5,104.0,38.59,26.56
2016,6,22,19,0,213.0,38.0,2.3,28.0,61.0,29.49,18.16
2016,6,22,19,15,106.5,19.0,2.4,27.5,30.5,14.88,0.8
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,78.0,15.5,2.95,23.5,22.0,56.62,0.0
2016,6,23,6,0,156.0,31.0,3.1,24.0,44.0,167.8,116.15
2016,6,23,6,15,255.0,45.0,3.25,24.5,84.5,252.46,197.88
2016,6,23,6,30,354.0,59.0,3.4,25.0,125.0,346.66,277.37
2016,6,23,6,45,437.0,66.0,3.55,25.5,175.0,433.47,348.41
2016,6,23,7,0,520.0,73.0,3.7,26.0,225.0,522.91,418.34
2016,6,23,7,15,567.5,80.0,3.7,26.5,277.0,588.49,466.4
2016,6,23,7,30,615.0,87.0,3.7,27.0,329.0,655.71,513.82
2016,6,23,7,45,659.5,89.0,3.7,27.5,383.0,715.01,553.82
2016,6,23,8,0,704.0,91.0,3.7,28.0,437.0,774.8,592.98
2016,6,23,8,15,728.5,95.0,3.65,28.0,488.5,814.5,618.09
2016,6,23,8,30,753.0,99.0,3.6,28.0,540.0,857.42,645.12
2016,6,23,8,45,498.5,199.5,3.6,28.5,502.5,738.4,557.72
2016,6,23,9,0,244.0,300.0,3.6,29.0,465.0,588.99,442.89
2016,6,23,9,15,536.5,202.5,3.55,29.5,596.5,787.51,588.68
2016,6,23,9,30,829.0,105.0,3.5,30.0,728.0,964.43,703.65
2016,6,23,9,45,551.5,244.0,3.5,30.5,668.5,849.6,621.87
2016,6,23,10,0,274.0,383.0,3.5,31.0,609.0,697.51,508.89
2016,6,23,10,15,573.0,246.0,3.5,31.0,742.5,870.51,634.37
2016,6,23,10,30,872.0,109.0,3.5,31.0,876.0,1001.8,719.15
2016,6,23,10,45,878.5,109.5,3.55,31.5,903.5,998.21,713.75
2016,6,23,11,0,885.0,110.0,3.6,32.0,931.0,991.29,707.44
2016,6,23,11,15,537.0,299.0,3.65,32.0,801.0,838.02,604.03
2016,6,23,11,30,189.0,488.0,3.7,32.0,671.0,652.43,469.47
2016,6,23,11,45,289.0,461.5,3.75,32.5,744.5,716.6,515.37
2016,6,23,12,0,389.0,435.0,3.8,33.0,818.0,765.71,549.09
2016,6,23,12,15,636.5,279.5,3.8,33.0,910.0,824.13,594.23
2016,6,23,12,30,884.0,124.0,3.8,33.0,1002.0,855.89,617.02
2016,6,23,12,45,544.5,313.5,3.85,33.5,854.0,723.87,522.69
2016,6,23,13,0,205.0,503.0,3.9,34.0,706.0,595.75,426.76
2016,6,23,13,15,196.5,498.0,3.9,34.0,690.5,569.19,408.77
2016,6,23,13,30,188.0,493.0,3.9,34.0,675.0,543.25,390.64
2016,6,23,13,45,528.0,308.0,3.95,34.0,806.0,590.41,428.74
2016,6,23,14,0,868.0,123.0,4.0,34.0,937.0,615.77,448.51
2016,6,23,14,15,862.0,122.0,3.95,34.0,911.5,568.07,412.03
2016,6,23,14,30,856.0,121.0,3.9,34.0,886.0,519.62,374.43
2016,6,23,14,45,850.0,118.0,3.9,34.0,854.0,469.14,334.49
2016,6,23,15,0,844.0,115.0,3.9,34.0,822.0,418.32,293.26
2016,6,23,15,15,833.5,113.0,3.85,33.5,783.5,366.58,251.02
2016,6,23,15,30,823.0,111.0,3.8,33.0,745.0,315.35,208.52
2016,6,23,15,45,806.5,109.5,3.8,33.0,701.0,255.66,159.72
2016,6,23,16,0,790.0,108.0,3.8,33.0,657.0,205.23,119.44
2016,6,23,16,15,772.5,105.0,3.75,32.5,609.0,155.51,83.87
2016,6,23,16,30,755.0,102.0,3.7,32.0,561.0,107.97,57.57
2016,6,23,16,45,727.0,99.5,3.7,32.0,509.5,68.05,50.37
2016,6,23,17,0,699.0,97.0,3.7,32.0,458.0,61.79,45.45
2016,6,23,17,15,667.5,92.0,3.5,31.5,406.0,60.51,44.68
2016,6,23,17,30,636.0,87.0,3.3,31.0,354.0,59.09,43.77
2016,6,23,17,45,587.5,82.0,3.15,30.5,301.0,57.44,42.64
2016,6,23,18,0,539.0,77.0,3.0,30.0,248.0,55.75,41.4
2016,6,23,18,15,477.0,68.5,2.75,29.5,198.5,51.07,37.53
2016,6,23,18,30,415.0,60.0,2.5,29.0,149.0,46.19,33.3
2016,6,23,18,45,321.5,48.5,2.3,28.5,105.5,37.11,25.33
2016,6,23,19,0,228.0,37.0,2.1,28.0,62.0,28.72,17.57
2016,6,23,19,15,114.0,18.5,2.2,27.5,31.0,14.49,0.82
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,83.0,15.0,1.8,22.5,22.0,58.83,0.0
2016,6,24,6,0,166.0,30.0,2.0,23.0,44.0,171.48,118.32
2016,6,24,6,15,269.0,43.5,2.15,23.5,85.0,258.96,203.15
2016,6,24,6,30,372.0,57.0,2.3,24.0,126.0,355.85,284.57
2016,6,24,6,45,228.5,83.5,2.5,25.0,130.5,285.1,228.79
2016,6,24,7,0,85.0,110.0,2.7,26.0,135.0,201.52,159.62
2016,6,24,7,15,246.5,117.5,2.75,26.5,210.5,353.44,282.75
2016,6,24,7,30,408.0,125.0,2.8,27.0,286.0,521.44,411.49
2016,6,24,7,45,427.5,143.0,2.85,27.5,333.0,571.33,445.62
2016,6,24,8,0,447.0,161.0,2.9,28.0,380.0,620.69,479.03
2016,6,24,8,15,415.5,191.0,2.95,28.0,413.0,636.1,487.12
2016,6,24,8,30,384.0,221.0,3.0,28.0,446.0,629.04,479.75
2016,6,24,8,45,376.0,246.5,3.05,28.5,482.5,654.95,495.19
2016,6,24,9,0,368.0,272.0,3.1,29.0,519.0,678.57,508.65
2016,6,24,9,15,332.0,304.0,3.15,29.5,538.5,679.44,505.46
2016,6,24,9,30,296.0,336.0,3.2,30.0,558.0,677.3,500.45
2016,6,24,9,45,302.0,355.0,3.3,30.5,592.5,700.65,514.59
2016,6,24,10,0,308.0,374.0,3.4,31.0,627.0,722.33,527.35
2016,6,24,10,15,601.0,234.0,3.5,31.0,753.5,886.73,645.72
2016,6,24,10,30,894.0,94.0,3.6,31.0,880.0,1008.12,723.79
2016,6,24,10,45,671.5,239.5,3.7,31.5,841.0,943.88,679.58
2016,6,24,11,0,449.0,385.0,3.8,32.0,802.0,851.18,610.77
2016,6,24,11,15,342.5,433.0,3.9,32.0,755.0,769.89,554.23
2016,6,24,11,30,236.0,481.0,4.0,32.0,708.0,690.51,497.9
2016,6,24,11,45,236.5,488.0,4.1,32.0,718.0,684.99,494.34
2016,6,24,12,0,237.0,495.0,4.2,32.0,728.0,678.17,489.54
2016,6,24,12,15,316.5,466.5,4.25,32.0,779.5,710.95,513.76
2016,6,24,12,30,396.0,438.0,4.3,32.0,831.0,732.88,530.18
2016,6,24,12,45,402.0,435.5,4.4,32.0,833.5,712.74,516.38
2016,6,24,13,0,408.0,433.0,4.5,32.0,836.0,691.48,501.87
2016,6,24,13,15,351.0,452.0,4.5,31.5,796.5,640.86,466.49
2016,6,24,13,30,294.0,471.0,4.5,31.0,757.0,593.6,433.22
2016,6,24,13,45,295.5,460.5,4.55,31.0,743.0,564.93,412.96
2016,6,24,14,0,297.0,450.0,4.6,31.0,729.0,536.14,392.29
2016,6,24,14,15,295.0,436.5,4.55,31.0,707.5,503.1,368.05
2016,6,24,14,30,293.0,423.0,4.5,31.0,686.0,470.35,343.72
2016,6,24,14,45,265.0,412.5,4.5,31.0,643.5,428.51,312.7
2016,6,24,15,0,237.0,402.0,4.5,31.0,601.0,399.72,291.02
2016,6,24,15,15,246.5,379.5,4.4,30.5,577.5,358.37,260.04
2016,6,24,15,30,256.0,357.0,4.3,30.0,554.0,326.52,235.48
2016,6,24,15,45,169.5,333.5,4.25,30.0,461.0,282.8,204.91
2016,6,24,16,0,83.0,310.0,4.2,30.0,368.0,249.09,183.02
2016,6,24,16,15,90.5,289.0,4.05,30.0,348.0,226.79,166.5
2016,6,24,16,30,98.0,268.0,3.9,30.0,328.0,203.87,150.46
2016,6,24,16,45,71.5,236.0,3.8,30.0,278.0,174.98,137.71
2016,6,24,17,0,45.0,204.0,3.7,30.0,228.0,154.53,121.7
2016,6,24,17,15,51.0,184.0,3.45,29.5,208.0,140.86,111.26
2016,6,24,17,30,57.0,164.0,3.2,29.0,188.0,126.84,100.34
2016,6,24,17,45,50.0,141.5,2.95,28.5,160.0,110.84,87.6
2016,6,24,18,0,43.0,119.0,2.7,28.0,132.0,94.5,74.29
2016,6,24,18,15,32.0,97.0,2.45,27.5,105.5,78.11,60.65
2016,6,24,18,30,21.0,75.0,2.2,27.0,79.0,61.4,46.42
2016,6,24,18,45,10.5,54.0,2.0,27.0,56.0,45.85,32.81
2016,6,24,19,0,0.0,33.0,1.8,27.0,33.0,28.61,17.59
2016,6,24,19,15,0.0,16.5,1.85,26.5,16.5,14.54,1.03
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,43.5,15.5,2.4,24.0,19.0,37.75,0.0
2016,6,25,6,0,87.0,31.0,2.5,24.0,38.0,112.84,75.26
2016,6,25,6,15,176.5,48.0,2.55,24.0,76.5,193.28,150.76
2016,6,25,6,30,266.0,65.0,2.6,24.0,115.0,295.0,236.0
2016,6,25,6,45,205.0,87.0,2.65,24.5,133.0,273.35,219.72
2016,6,25,7,0,144.0,109.0,2.7,25.0,151.0,245.34,196.74
2016,6,25,7,15,144.5,133.0,2.85,25.0,182.5,277.43,222.16
2016,6,25,7,30,145.0,157.0,3.0,25.0,214.0,308.55,245.96
2016,6,25,7,45,82.0,165.5,3.2,25.5,199.0,247.44,195.29
2016,6,25,8,0,19.0,174.0,3.4,26.0,184.0,184.49,142.8
2016,6,25,8,15,12.0,175.0,3.55,26.0,181.5,176.6,135.95
2016,6,25,8,30,5.0,176.0,3.7,26.0,179.0,169.16,129.37
2016,6,25,8,45,8.5,197.0,3.85,26.5,202.5,192.5,147.01
2016,6,25,9,0,12.0,218.0,4.0,27.0,226.0,215.81,164.35
2016,6,25,9,15,95.0,286.0,4.05,27.0,357.0,385.39,295.23
2016,6,25,9,30,178.0,354.0,4.1,27.0,488.0,560.31,423.93
2016,6,25,9,45,216.0,370.5,4.15,27.5,542.0,612.65,459.8
2016,6,25,10,0,254.0,387.0,4.2,28.0,596.0,681.76,507.02
2016,6,25,10,15,254.0,405.5,4.2,28.0,622.0,694.87,514.61
2016,6,25,10,30,254.0,424.0,4.2,28.0,648.0,706.32,521.39
2016,6,25,10,45,139.0,385.5,4.25,28.0,508.5,527.97,392.87
2016,6,25,11,0,24.0,347.0,4.3,28.0,369.0,355.48,264.53
2016,6,25,11,15,14.0,250.5,4.25,28.0,264.0,240.46,179.32
2016,6,25,11,30,4.0,154.0,4.2,28.0,159.0,142.01,104.56
2016,6,25,11,45,8.5,202.0,4.2,28.5,211.0,189.4,140.51
2016,6,25,12,0,13.0,250.0,4.2,29.0,263.0,236.22,175.3
2016,6,25,12,15,147.0,369.5,4.15,29.0,516.0,471.16,350.72
2016,6,25,12,30,281.0,489.0,4.1,29.0,769.0,681.17,498.74
2016,6,25,12,45,151.0,418.5,4.05,29.0,569.0,495.99,365.75
2016,6,25,13,0,21.0,348.0,4.0,29.0,369.0,323.13,238.58
2016,6,25,13,15,10.5,218.5,3.95,29.0,229.0,200.75,148.3
2016,6,25,13,30,0.0,89.0,3.9,29.0,89.0,79.18,55.85
2016,6,25,13,45,8.5,197.5,3.85,29.0,206.0,179.24,132.54
2016,6,25,14,0,17.0,306.0,3.8,29.0,323.0,275.22,204.25
2016,6,25,14,15,20.0,318.0,3.75,29.0,337.0,284.46,210.97
2016,6,25,14,30,23.0,330.0,3.7,29.0,351.0,292.93,217.3
2016,6,25,14,45,16.0,270.5,3.7,29.0,285.0,238.99,177.44
2016,6,25,15,0,9.0,211.0,3.7,29.0,219.0,185.84,137.81
2016,6,25,15,15,8.0,206.0,3.7,28.5,213.0,180.13,134.04
2016,6,25,15,30,7.0,201.0,3.7,28.0,207.0,174.5,130.26
2016,6,25,15,45,3.5,161.5,3.7,28.0,164.5,140.65,104.6
2016,6,25,16,0,0.0,122.0,3.7,28.0,122.0,106.98,78.86
2016,6,25,16,15,0.0,103.0,3.65,28.0,103.0,90.93,66.54
2016,6,25,16,30,0.0,84.0,3.6,28.0,84.0,74.43,53.74
2016,6,25,16,45,0.0,46.5,3.6,28.0,46.5,41.09,28.82
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,7.93,1.04
2016,6,25,17,15,0.0,20.0,3.4,27.5,20.0,17.62,9.31
2016,6,25,17,30,0.0,31.0,3.2,27.0,31.0,27.32,17.65
2016,6,25,17,45,0.0,26.5,3.05,27.0,26.5,23.34,14.31
2016,6,25,18,0,0.0,22.0,2.9,27.0,22.0,19.36,10.94
2016,6,25,18,15,0.0,17.5,2.65,26.5,17.5,15.38,7.56
2016,6,25,18,30,0.0,13.0,2.4,26.0,13.0,11.42,4.12
2016,6,25,18,45,0.0,9.0,2.15,25.5,9.0,7.9,1.04
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,4.38,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,2.19,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,50.5,15.5,1.2,23.5,19.5,41.52,0.0
2016,6,26,6,0,101.0,31.0,1.3,24.0,39.0,121.01,80.29
2016,6,26,6,15,194.5,47.0,1.45,24.0,78.0,216.97,168.64
2016,6,26,6,30,288.0,63.0,1.6,24.0,117.0,307.08,244.52
2016,6,26,6,45,368.5,73.0,1.8,24.5,165.0,387.3,310.17
2016,6,26,7,0,449.0,83.0,2.0,25.0,213.0,473.8,378.2
2016,6,26,7,15,300.0,120.0,2.05,25.0,214.5,399.75,318.85
2016,6,26,7,30,151.0,157.0,2.1,25.0,216.0,313.65,248.7
2016,6,26,7,45,88.5,168.5,2.2,25.5,204.5,257.0,202.3
2016,6,26,8,0,26.0,180.0,2.3,26.0,193.0,197.56,152.94
2016,6,26,8,15,180.5,206.0,2.35,26.0,310.5,399.73,312.43
2016,6,26,8,30,335.0,232.0,2.4,26.0,428.0,595.77,457.66
2016,6,26,8,45,307.0,262.0,2.45,26.5,454.0,606.49,460.64
2016,6,26,9,0,279.0,292.0,2.5,27.0,480.0,614.26,462.78
2016,6,26,9,15,210.0,323.0,2.55,27.5,470.0,560.81,420.96
2016,6,26,9,30,141.0,354.0,2.6,28.0,460.0,523.13,390.3
2016,6,26,9,45,485.0,234.5,2.7,28.5,627.5,771.87,572.51
2016,6,26,10,0,829.0,115.0,2.8,29.0,795.0,976.44,706.57
2016,6,26,10,15,544.5,268.5,2.85,29.5,723.0,860.33,624.58
2016,6,26,10,30,260.0,422.0,2.9,30.0,651.0,710.41,514.52
2016,6,26,10,45,559.0,271.5,3.0,30.5,783.5,863.54,625.51
2016,6,26,11,0,858.0,121.0,3.1,31.0,916.0,976.27,698.31
2016,6,26,11,15,862.0,122.0,3.15,31.0,936.0,964.33,689.42
2016,6,26,11,30,866.0,123.0,3.2,31.0,956.0,949.17,679.6
2016,6,26,11,45,583.0,300.5,3.25,31.5,864.5,845.81,608.11
2016,6,26,12,0,300.0,478.0,3.3,32.0,773.0,725.84,519.42
2016,6,26,12,15,361.5,458.0,3.3,32.0,815.5,743.11,532.89
2016,6,26,12,30,423.0,438.0,3.3,32.0,858.0,757.01,543.04
2016,6,26,12,45,632.5,292.0,3.35,32.0,918.0,773.51,559.49
2016,6,26,13,0,842.0,146.0,3.4,32.0,978.0,773.44,563.19
2016,6,26,13,15,620.5,284.0,3.4,32.0,893.5,694.37,504.7
2016,6,26,13,30,399.0,422.0,3.4,32.0,809.0,627.27,453.75
2016,6,26,13,45,340.5,438.0,3.4,32.0,764.0,576.91,417.84
2016,6,26,14,0,282.0,454.0,3.4,32.0,719.0,530.73,384.56
2016,6,26,14,15,548.0,297.5,3.35,32.0,794.0,531.72,386.8
2016,6,26,14,30,814.0,141.0,3.3,32.0,869.0,514.92,373.29
2016,6,26,14,45,806.0,138.5,3.3,32.0,837.0,461.61,331.38
2016,6,26,15,0,798.0,136.0,3.3,32.0,805.0,411.54,290.85
2016,6,26,15,15,786.5,133.5,3.25,32.0,767.5,360.52,248.76
2016,6,26,15,30,775.0,131.0,3.2,32.0,730.0,310.29,206.79
2016,6,26,15,45,664.5,173.5,3.15,32.0,665.5,264.02,171.44
2016,6,26,16,0,554.0,216.0,3.1,32.0,601.0,237.25,153.31
2016,6,26,16,15,632.5,166.5,2.95,31.5,575.5,176.17,105.29
2016,6,26,16,30,711.0,117.0,2.8,31.0,550.0,109.79,60.0
2016,6,26,16,45,637.0,127.5,2.7,31.0,490.0,78.49,59.11
2016,6,26,17,0,563.0,138.0,2.6,31.0,430.0,88.97,67.95
2016,6,26,17,15,536.0,128.0,2.3,30.5,381.0,85.41,65.41
2016,6,26,17,30,509.0,118.0,2.0,30.0,332.0,81.3,62.38
2016,6,26,17,45,510.0,100.0,1.7,29.5,288.5,70.89,54.03
2016,6,26,18,0,511.0,82.0,1.4,29.0,245.0,59.54,44.74
2016,6,26,18,15,449.0,72.5,1.3,28.5,196.0,54.23,40.35
2016,6,26,18,30,387.0,63.0,1.2,28.0,147.0,47.36,34.45
2016,6,26,18,45,298.5,50.5,1.15,27.5,104.5,38.55,26.68
2016,6,26,19,0,210.0,38.0,1.1,27.0,62.0,29.46,18.3
2016,6,26,19,15,105.0,19.0,1.1,26.5,31.0,14.87,1.42
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.5,14.0,1.4,22.5,20.5,56.38,0.0
2016,6,27,6,0,161.0,28.0,1.6,23.0,41.0,163.51,109.54
2016,6,27,6,15,254.5,41.5,1.65,23.5,80.0,246.39,192.47
2016,6,27,6,30,348.0,55.0,1.7,24.0,119.0,336.07,267.9
2016,6,27,6,45,425.0,62.5,1.75,24.5,167.0,419.54,335.47
2016,6,27,7,0,502.0,70.0,1.8,25.0,215.0,504.22,400.76
2016,6,27,7,15,420.5,102.5,1.75,25.5,241.5,490.62,387.97
2016,6,27,7,30,339.0,135.0,1.7,26.0,268.0,457.95,360.5
2016,6,27,7,45,527.0,109.5,1.7,27.0,351.0,624.36,482.24
2016,6,27,8,0,715.0,84.0,1.7,28.0,434.0,770.38,579.01
2016,6,27,8,15,562.0,149.0,1.7,28.5,443.0,729.35,546.43
2016,6,27,8,30,409.0,214.0,1.7,29.0,452.0,663.02,494.98
2016,6,27,8,45,449.0,220.0,1.75,29.5,503.0,713.73,528.7
2016,6,27,9,0,489.0,226.0,1.8,30.0,554.0,764.03,560.5
2016,6,27,9,15,659.5,163.5,1.8,30.5,638.5,874.76,632.31
2016,6,27,9,30,830.0,101.0,1.8,31.0,723.0,960.65,683.05
2016,6,27,9,45,840.5,103.0,1.8,31.5,762.5,975.78,688.7
2016,6,27,10,0,851.0,105.0,1.8,32.0,802.0,987.85,693.27
2016,6,27,10,15,858.5,106.5,1.8,32.0,835.5,993.14,695.2
2016,6,27,10,30,866.0,108.0,1.8,32.0,869.0,995.16,695.33
2016,6,27,10,45,647.5,247.0,1.8,32.5,826.5,927.96,651.11
2016,6,27,11,0,429.0,386.0,1.8,33.0,784.0,832.99,583.17
2016,6,27,11,15,427.0,398.5,1.8,33.0,802.0,828.44,580.27
2016,6,27,11,30,425.0,411.0,1.8,33.0,820.0,821.57,575.12
2016,6,27,11,45,650.5,267.0,1.8,33.5,902.5,878.23,616.01
2016,6,27,12,0,876.0,123.0,1.8,34.0,985.0,909.76,634.78
2016,6,27,12,15,877.0,123.5,1.8,34.0,990.0,882.35,617.18
2016,6,27,12,30,878.0,124.0,1.8,34.0,995.0,852.45,598.56
2016,6,27,12,45,876.5,124.0,1.8,34.5,992.0,817.97,575.79
2016,6,27,13,0,875.0,124.0,1.8,35.0,989.0,781.68,551.86
2016,6,27,13,15,873.0,123.5,1.85,35.0,978.5,742.82,527.66
2016,6,27,13,30,871.0,123.0,1.9,35.0,968.0,702.23,500.43
2016,6,27,13,45,866.0,123.0,1.95,35.0,949.0,658.47,470.18
2016,6,27,14,0,861.0,123.0,2.0,35.0,930.0,613.48,438.27
2016,6,27,14,15,855.0,121.5,2.0,35.0,905.0,565.75,403.37
2016,6,27,14,30,849.0,120.0,2.0,35.0,880.0,517.29,366.96
2016,6,27,14,45,826.5,127.0,2.0,35.0,844.5,467.15,328.37
2016,6,27,15,0,804.0,134.0,2.0,35.0,809.0,412.77,285.99
2016,6,27,15,15,793.0,131.5,2.0,35.0,771.0,361.59,244.85
2016,6,27,15,30,782.0,129.0,2.0,35.0,733.0,311.14,203.64
2016,6,27,15,45,767.0,126.5,2.05,35.0,690.0,260.72,162.75
2016,6,27,16,0,752.0,124.0,2.1,35.0,647.0,211.86,124.41
2016,6,27,16,15,552.5,183.5,2.1,34.5,552.5,179.29,109.26
2016,6,27,16,30,353.0,243.0,2.1,34.0,458.0,182.98,124.64
2016,6,27,16,45,439.0,196.5,2.15,34.0,440.5,123.54,94.35
2016,6,27,17,0,525.0,150.0,2.2,34.0,423.0,97.97,74.26
2016,6,27,17,15,489.5,139.5,2.1,33.5,371.5,93.31,70.95
2016,6,27,17,30,454.0,129.0,2.0,33.0,320.0,88.31,67.29
2016,6,27,17,45,483.5,105.5,1.9,32.5,283.0,74.38,56.2
2016,6,27,18,0,513.0,82.0,1.8,32.0,246.0,59.54,44.15
2016,6,27,18,15,453.0,72.5,1.65,31.0,197.0,54.23,39.9
2016,6,27,18,30,393.0,63.0,1.5,30.0,148.0,47.38,34.15
2016,6,27,18,45,306.5,50.5,1.35,29.0,105.0,38.57,26.51
2016,6,27,19,0,220.0,38.0,1.2,28.0,62.0,29.47,18.23
2016,6,27,19,15,110.0,19.0,1.2,27.5,31.0,14.87,1.46
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,46.0,14.0,2.05,24.5,18.0,37.64,0.0
2016,6,28,6,0,92.0,28.0,2.4,25.0,36.0,108.89,69.97
2016,6,28,6,15,169.0,47.5,2.45,25.5,74.0,188.09,145.32
2016,6,28,6,30,246.0,67.0,2.5,26.0,112.0,283.97,224.91
2016,6,28,6,45,311.0,82.0,2.6,26.5,158.0,357.78,285.3
2016,6,28,7,0,376.0,97.0,2.7,27.0,204.0,436.43,347.24
2016,6,28,7,15,424.5,108.5,2.5,27.5,254.0,501.46,395.68
2016,6,28,7,30,473.0,120.0,2.3,28.0,304.0,568.9,443.68
2016,6,28,7,45,511.5,129.0,2.1,29.0,355.0,626.33,481.11
2016,6,28,8,0,550.0,138.0,1.9,30.0,406.0,684.52,516.9
2016,6,28,8,15,579.0,145.0,1.7,30.5,456.0,740.43,550.45
2016,6,28,8,30,608.0,152.0,1.5,31.0,506.0,787.75,576.79
2016,6,28,8,45,630.5,158.0,1.35,31.5,553.5,826.39,596.95
2016,6,28,9,0,653.0,164.0,1.2,32.0,601.0,863.25,615.29
2016,6,28,9,15,670.5,168.5,1.2,32.5,645.0,891.38,629.65
2016,6,28,9,30,688.0,173.0,1.2,33.0,689.0,917.13,642.49
2016,6,28,9,45,468.5,280.0,1.25,33.5,640.0,804.92,566.17
2016,6,28,10,0,249.0,387.0,1.3,34.0,591.0,677.01,476.91
2016,6,28,10,15,491.0,288.0,1.4,34.0,712.0,826.98,581.29
2016,6,28,10,30,733.0,189.0,1.5,34.0,833.0,964.88,669.18
2016,6,28,10,45,737.0,194.0,1.65,34.0,859.0,962.98,667.55
2016,6,28,11,0,741.0,199.0,1.8,34.0,885.0,950.1,660.72
2016,6,28,11,15,746.5,201.0,1.9,34.0,905.0,940.57,655.45
2016,6,28,11,30,752.0,203.0,2.0,34.0,925.0,927.94,648.24
2016,6,28,11,45,421.5,343.5,2.1,34.5,749.5,737.64,520.31
2016,6,28,12,0,91.0,484.0,2.2,35.0,574.0,529.57,373.8
2016,6,28,12,15,173.0,490.0,2.25,34.5,662.0,603.6,427.5
2016,6,28,12,30,255.0,496.0,2.3,34.0,750.0,666.13,471.12
2016,6,28,12,45,161.0,482.5,2.4,34.0,643.0,559.69,397.96
2016,6,28,13,0,67.0,469.0,2.5,34.0,536.0,462.59,330.34
2016,6,28,13,15,231.5,446.0,2.55,34.0,672.0,549.92,394.21
2016,6,28,13,30,396.0,423.0,2.6,34.0,808.0,626.54,447.75
2016,6,28,13,45,303.0,446.5,2.7,34.0,737.5,559.91,400.5
2016,6,28,14,0,210.0,470.0,2.8,34.0,667.0,507.63,363.5
2016,6,28,14,15,113.5,381.0,2.9,33.5,487.5,371.82,269.01
2016,6,28,14,30,17.0,292.0,3.0,33.0,308.0,259.23,188.71
2016,6,28,14,45,8.5,161.0,3.1,33.0,169.0,144.84,104.67
2016,6,28,15,0,0.0,30.0,3.2,33.0,30.0,26.62,14.96
2016,6,28,15,15,0.0,47.5,3.25,32.5,47.5,42.15,27.1
2016,6,28,15,30,0.0,65.0,3.3,32.0,65.0,57.68,39.27
2016,6,28,15,45,0.0,48.5,3.35,32.0,48.5,42.97,27.94
2016,6,28,16,0,0.0,32.0,3.4,32.0,32.0,28.31,16.57
2016,6,28,16,15,0.0,38.0,3.35,31.5,38.0,33.61,20.85
2016,6,28,16,30,0.0,44.0,3.3,31.0,44.0,38.9,25.16
2016,6,28,16,45,0.0,57.5,3.25,30.5,57.5,50.85,36.56
2016,6,28,17,0,0.0,71.0,3.2,30.0,71.0,62.81,46.7
2016,6,28,17,15,0.0,51.5,3.0,29.5,51.5,45.48,32.53
2016,6,28,17,30,0.0,32.0,2.8,29.0,32.0,28.21,18.2
2016,6,28,17,45,0.0,27.5,2.6,28.5,27.5,24.22,14.95
2016,6,28,18,0,0.0,23.0,2.4,28.0,23.0,20.24,11.63
2016,6,28,18,15,0.0,18.0,2.15,27.5,18.0,15.82,7.89
2016,6,28,18,30,0.0,13.0,1.9,27.0,13.0,11.42,4.09
2016,6,28,18,45,0.0,9.0,1.7,27.0,9.0,7.9,1.0
2016,6,28,19,0,0.0,5.0,1.5,27.0,5.0,4.38,0.0
2016,6,28,19,15,0.0,2.5,1.35,26.5,2.5,2.19,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,2.05,23.5,19.5,54.98,0.0
2016,6,29,6,0,158.0,27.0,2.3,24.0,39.0,158.96,103.44
2016,6,29,6,15,254.0,41.0,2.3,24.0,78.5,245.26,191.33
2016,6,29,6,30,350.0,55.0,2.3,24.0,118.0,337.2,269.47
2016,6,29,6,45,423.0,64.0,2.35,24.5,166.5,419.29,336.46
2016,6,29,7,0,496.0,73.0,2.4,25.0,215.0,502.77,401.61
2016,6,29,7,15,544.0,80.5,2.4,25.5,266.0,568.52,449.6
2016,6,29,7,30,592.0,88.0,2.4,26.0,317.0,636.02,496.91
2016,6,29,7,45,629.5,93.0,2.4,26.5,369.5,692.52,534.54
2016,6,29,8,0,667.0,98.0,2.4,27.0,422.0,749.2,571.15
2016,6,29,8,15,693.0,102.5,2.4,27.5,473.5,794.41,598.81
2016,6,29,8,30,719.0,107.0,2.4,28.0,525.0,833.53,621.81
2016,6,29,8,45,737.5,111.5,2.4,28.5,573.0,869.02,642.03
2016,6,29,9,0,756.0,116.0,2.4,29.0,621.0,902.39,660.57
2016,6,29,9,15,486.0,232.5,2.45,29.0,566.0,771.13,569.01
2016,6,29,9,30,216.0,349.0,2.5,29.0,511.0,593.24,438.84
2016,6,29,9,45,239.0,366.5,2.55,29.5,555.0,631.85,465.42
2016,6,29,10,0,262.0,384.0,2.6,30.0,599.0,687.04,501.28
2016,6,29,10,15,543.5,259.0,2.65,30.0,728.0,849.46,617.5
2016,6,29,10,30,825.0,134.0,2.7,30.0,857.0,981.03,702.92
2016,6,29,10,45,531.0,295.5,2.75,30.5,766.5,857.15,616.62
2016,6,29,11,0,237.0,457.0,2.8,31.0,676.0,690.44,496.42
2016,6,29,11,15,539.0,300.5,2.85,31.0,814.0,842.71,607.46
2016,6,29,11,30,841.0,144.0,2.9,31.0,952.0,945.71,676.26
2016,6,29,11,45,848.0,141.5,2.95,31.5,966.0,927.15,662.08
2016,6,29,12,0,855.0,139.0,3.0,32.0,980.0,905.58,647.05
2016,6,29,12,15,528.0,322.5,3.0,32.0,843.0,772.13,555.02
2016,6,29,12,30,201.0,506.0,3.0,32.0,706.0,627.8,449.73
2016,6,29,12,45,523.5,326.0,3.05,32.5,844.0,719.64,519.85
2016,6,29,13,0,846.0,146.0,3.1,33.0,982.0,777.64,562.7
2016,6,29,13,15,843.5,145.5,3.1,33.0,971.5,739.31,536.42
2016,6,29,13,30,841.0,145.0,3.1,33.0,961.0,699.38,508.23
2016,6,29,13,45,832.5,146.5,3.1,33.0,941.5,655.59,476.74
2016,6,29,14,0,824.0,148.0,3.1,33.0,922.0,610.92,443.95
2016,6,29,14,15,542.0,290.5,3.1,33.0,794.0,524.07,379.12
2016,6,29,14,30,260.0,433.0,3.1,33.0,666.0,462.19,333.12
2016,6,29,14,45,513.5,295.5,3.1,33.0,734.0,448.71,321.94
2016,6,29,15,0,767.0,158.0,3.1,33.0,802.0,417.02,293.77
2016,6,29,15,15,755.5,155.0,3.15,32.5,764.0,367.11,253.58
2016,6,29,15,30,744.0,152.0,3.2,32.0,726.0,318.05,213.4
2016,6,29,15,45,728.0,148.5,3.25,32.0,683.0,261.75,167.65
2016,6,29,16,0,712.0,145.0,3.3,32.0,640.0,213.37,129.14
2016,6,29,16,15,692.0,140.5,3.3,31.5,593.0,165.74,95.0
2016,6,29,16,30,672.0,136.0,3.3,31.0,546.0,120.64,69.36
2016,6,29,16,45,648.5,129.5,3.35,31.0,496.5,79.89,60.26
2016,6,29,17,0,625.0,123.0,3.4,31.0,447.0,78.69,59.54
2016,6,29,17,15,312.5,89.0,3.2,30.5,251.0,58.88,43.5
2016,6,29,17,30,0.0,55.0,3.0,30.0,55.0,48.57,35.17
2016,6,29,17,45,240.5,72.5,2.85,30.0,149.5,50.06,36.55
2016,6,29,18,0,481.0,90.0,2.7,30.0,244.0,65.05,49.18
2016,6,29,18,15,421.0,79.0,2.4,29.0,195.5,58.16,43.57
2016,6,29,18,30,361.0,68.0,2.1,28.0,147.0,50.99,37.5
2016,6,29,18,45,285.5,53.5,1.85,27.5,104.5,40.8,28.55
2016,6,29,19,0,210.0,39.0,1.6,27.0,62.0,30.23,18.94
2016,6,29,19,15,105.0,19.5,1.55,26.5,31.0,15.26,1.75
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,66.5,13.5,1.2,23.5,19.0,48.17,0.0
2016,6,30,6,0,133.0,27.0,1.4,24.0,38.0,143.82,91.5
2016,6,30,6,15,225.5,43.0,1.45,24.5,77.0,230.49,178.45
2016,6,30,6,30,318.0,59.0,1.5,25.0,116.0,321.33,254.44
2016,6,30,6,45,390.0,69.5,1.6,26.0,164.0,397.28,315.57
2016,6,30,7,0,462.0,80.0,1.7,27.0,212.0,484.71,382.37
2016,6,30,7,15,511.0,88.5,1.8,27.5,263.0,551.53,431.27
2016,6,30,7,30,560.0,97.0,1.9,28.0,314.0,620.12,479.25
2016,6,30,7,45,598.0,103.0,2.0,28.5,366.0,677.48,517.61
2016,6,30,8,0,636.0,109.0,2.1,29.0,418.0,735.05,555.09
2016,6,30,8,15,436.0,179.0,2.15,29.5,402.0,640.38,483.91
2016,6,30,8,30,236.0,249.0,2.2,30.0,386.0,504.15,380.65
2016,6,30,8,45,248.5,271.5,2.25,30.5,427.5,561.28,419.88
2016,6,30,9,0,261.0,294.0,2.3,31.0,469.0,599.07,444.0
2016,6,30,9,15,268.0,316.0,2.3,31.0,506.5,629.66,463.51
2016,6,30,9,30,275.0,338.0,2.3,31.0,544.0,658.84,481.93
2016,6,30,9,45,530.5,241.0,2.35,31.5,665.0,825.29,598.6
2016,6,30,10,0,786.0,144.0,2.4,32.0,786.0,976.15,694.04
2016,6,30,10,15,795.5,146.0,2.45,32.0,820.0,983.39,696.42
2016,6,30,10,30,805.0,148.0,2.5,32.0,854.0,987.43,698.3
2016,6,30,10,45,547.0,296.0,2.55,32.5,782.5,873.8,621.17
2016,6,30,11,0,289.0,444.0,2.6,33.0,711.0,742.23,526.88
2016,6,30,11,15,291.5,454.5,2.6,33.0,729.0,742.71,527.45
2016,6,30,11,30,294.0,465.0,2.6,33.0,747.0,741.41,525.98
2016,6,30,11,45,211.5,481.5,2.65,33.5,686.5,656.63,466.65
2016,6,30,12,0,129.0,498.0,2.7,34.0,626.0,584.42,415.37
2016,6,30,12,15,204.5,494.0,2.75,34.0,697.0,635.08,451.69
2016,6,30,12,30,280.0,490.0,2.8,34.0,768.0,682.41,484.47
2016,6,30,12,45,225.0,497.5,2.85,34.0,721.0,624.57,444.28
2016,6,30,13,0,170.0,505.0,2.9,34.0,674.0,571.81,407.7
2016,6,30,13,15,504.0,328.0,2.95,34.0,819.0,651.08,469.0
2016,6,30,13,30,838.0,151.0,3.0,34.0,964.0,702.2,508.08
2016,6,30,13,45,834.0,149.5,3.05,34.0,946.0,659.12,476.96
2016,6,30,14,0,830.0,148.0,3.1,34.0,928.0,614.82,444.82
2016,6,30,14,15,824.0,146.5,3.15,34.0,902.5,568.35,410.3
2016,6,30,14,30,818.0,145.0,3.2,34.0,877.0,518.21,372.3
2016,6,30,14,45,820.5,136.0,3.3,34.0,848.0,471.94,335.95
2016,6,30,15,0,823.0,127.0,3.4,34.0,819.0,421.54,295.52
2016,6,30,15,15,812.5,125.0,3.45,34.0,781.0,364.24,249.23
2016,6,30,15,30,802.0,123.0,3.5,34.0,743.0,313.22,206.82
2016,6,30,15,45,788.5,120.0,3.55,34.0,699.5,261.62,164.25
2016,6,30,16,0,775.0,117.0,3.6,34.0,656.0,211.41,124.19
2016,6,30,16,15,757.0,113.5,3.6,33.5,609.0,161.88,88.74
2016,6,30,16,30,739.0,110.0,3.6,33.0,562.0,114.6,62.21
2016,6,30,16,45,716.0,105.5,3.65,33.0,511.5,64.86,47.54
2016,6,30,17,0,693.0,101.0,3.7,33.0,461.0,64.26,47.26
2016,6,30,17,15,662.0,96.0,3.6,32.5,409.0,63.11,46.61
2016,6,30,17,30,631.0,91.0,3.5,32.0,357.0,61.83,45.84
2016,6,30,17,45,588.5,84.5,3.4,31.5,305.0,59.24,43.93
2016,6,30,18,0,546.0,78.0,3.3,31.0,253.0,56.48,41.82
2016,6,30,18,15,486.5,69.0,3.0,30.0,203.0,51.43,37.75
2016,6,30,18,30,427.0,60.0,2.7,29.0,153.0,46.14,33.27
2016,6,30,18,45,340.5,48.5,2.4,28.5,109.0,38.27,26.32
2016,6,30,19,0,254.0,37.0,2.1,28.0,65.0,28.76,17.65
2016,6,30,19,15,127.0,18.5,2.05,27.5,32.5,14.5,1.34
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,13.5,1.4,23.5,19.5,56.2,0.0
2016,7,1,6,0,163.0,27.0,1.6,24.0,39.0,160.96,101.23
2016,7,1,6,15,263.0,41.0,1.6,24.5,79.5,251.01,194.52
2016,7,1,6,30,363.0,55.0,1.6,25.0,120.0,345.8,273.83
2016,7,1,6,45,437.5,64.0,1.65,26.0,169.0,429.16,340.29
2016,7,1,7,0,512.0,73.0,1.7,27.0,218.0,514.36,404.68
2016,7,1,7,15,560.5,80.5,1.75,27.5,270.5,581.14,452.5
2016,7,1,7,30,609.0,88.0,1.8,28.0,323.0,649.66,499.64
2016,7,1,7,45,646.0,93.5,1.9,28.5,376.5,706.95,537.48
2016,7,1,8,0,683.0,99.0,2.0,29.0,430.0,764.37,574.39
2016,7,1,8,15,709.0,103.5,2.05,29.5,481.5,810.05,602.06
2016,7,1,8,30,735.0,108.0,2.1,30.0,533.0,849.46,625.08
2016,7,1,8,45,755.5,111.5,2.15,30.5,582.5,886.11,645.99
2016,7,1,9,0,776.0,115.0,2.2,31.0,632.0,920.64,665.28
2016,7,1,9,15,790.5,118.0,2.2,31.0,677.0,946.24,679.57
2016,7,1,9,30,805.0,121.0,2.2,31.0,722.0,969.12,692.2
2016,7,1,9,45,818.0,123.0,2.25,31.5,762.5,986.43,700.48
2016,7,1,10,0,831.0,125.0,2.3,32.0,803.0,989.39,699.87
2016,7,1,10,15,839.5,126.5,2.35,32.5,837.0,995.44,701.48
2016,7,1,10,30,848.0,128.0,2.4,33.0,871.0,998.27,701.18
2016,7,1,10,45,855.5,129.0,2.45,33.5,899.0,996.29,698.04
2016,7,1,11,0,863.0,130.0,2.5,34.0,927.0,990.99,693.02
2016,7,1,11,15,623.5,276.0,2.55,34.0,859.0,903.04,636.12
2016,7,1,11,30,384.0,422.0,2.6,34.0,791.0,785.65,554.2
2016,7,1,11,45,625.5,280.5,2.65,34.5,891.5,868.49,614.0
2016,7,1,12,0,867.0,139.0,2.7,35.0,992.0,916.99,644.79
2016,7,1,12,15,867.5,139.5,2.75,35.0,997.0,889.09,626.86
2016,7,1,12,30,868.0,140.0,2.8,35.0,1002.0,858.77,607.93
2016,7,1,12,45,867.5,139.5,2.9,35.0,999.0,824.75,586.82
2016,7,1,13,0,867.0,139.0,3.0,35.0,996.0,788.94,564.33
2016,7,1,13,15,864.5,138.5,3.05,35.0,985.0,749.84,539.04
2016,7,1,13,30,862.0,138.0,3.1,35.0,974.0,709.1,510.8
2016,7,1,13,45,857.5,137.0,3.2,35.0,955.5,665.12,479.89
2016,7,1,14,0,853.0,136.0,3.3,35.0,937.0,619.9,447.29
2016,7,1,14,15,847.0,134.5,3.35,35.0,911.5,572.42,412.08
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,524.19,375.35
2016,7,1,14,45,832.0,131.5,3.5,35.0,853.5,474.07,336.35
2016,7,1,15,0,823.0,130.0,3.6,35.0,821.0,423.9,296.23
2016,7,1,15,15,812.0,127.5,3.65,34.5,782.5,366.14,250.28
2016,7,1,15,30,801.0,125.0,3.7,34.0,744.0,314.59,207.99
2016,7,1,15,45,785.5,123.0,3.75,34.0,700.5,263.28,165.67
2016,7,1,16,0,770.0,121.0,3.8,34.0,657.0,213.57,126.06
2016,7,1,16,15,751.5,117.0,3.8,33.5,609.5,163.87,90.48
2016,7,1,16,30,733.0,113.0,3.8,33.0,562.0,116.47,63.8
2016,7,1,16,45,706.5,109.5,3.85,33.0,510.5,67.31,49.53
2016,7,1,17,0,680.0,106.0,3.9,33.0,459.0,67.47,49.89
2016,7,1,17,15,648.0,100.5,3.75,32.5,407.0,66.13,49.1
2016,7,1,17,30,616.0,95.0,3.6,32.0,355.0,64.65,48.17
2016,7,1,17,45,571.5,88.0,3.5,31.5,302.5,61.8,46.06
2016,7,1,18,0,527.0,81.0,3.4,31.0,250.0,58.77,43.74
2016,7,1,18,15,466.0,72.0,3.15,30.5,200.5,53.84,39.68
2016,7,1,18,30,405.0,63.0,2.9,30.0,151.0,48.68,35.24
2016,7,1,18,45,318.0,50.5,2.65,29.5,107.5,38.6,26.46
2016,7,1,19,0,231.0,38.0,2.4,29.0,64.0,29.49,18.14
2016,7,1,19,15,115.5,19.0,2.45,28.5,32.0,14.88,1.47
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
