Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.5,14.0,2.65,23.5,17.0,31.84,0.0
2016,7,2,6,0,71.0,28.0,2.9,24.0,34.0,96.19,57.19
2016,7,2,6,15,159.5,46.5,3.1,24.5,72.0,181.13,139.89
2016,7,2,6,30,248.0,65.0,3.3,25.0,110.0,282.36,224.77
2016,7,2,6,45,329.0,77.0,3.5,25.5,157.5,363.53,292.09
2016,7,2,7,0,410.0,89.0,3.7,26.0,205.0,451.1,362.12
2016,7,2,7,15,463.0,98.5,3.75,26.5,255.5,518.47,413.71
2016,7,2,7,30,516.0,108.0,3.8,27.0,306.0,588.58,464.94
2016,7,2,7,45,337.5,156.0,3.9,28.0,293.5,490.1,385.1
2016,7,2,8,0,159.0,204.0,4.0,29.0,281.0,379.1,294.51
2016,7,2,8,15,415.0,165.5,4.05,29.5,398.0,604.68,467.03
2016,7,2,8,30,671.0,127.0,4.1,30.0,515.0,817.45,616.53
2016,7,2,8,45,699.0,129.0,4.15,30.5,564.5,857.93,639.95
2016,7,2,9,0,727.0,131.0,4.2,31.0,614.0,896.76,663.02
2016,7,2,9,15,743.5,134.5,4.25,31.5,659.0,918.18,674.2
2016,7,2,9,30,760.0,138.0,4.3,32.0,704.0,943.1,687.81
2016,7,2,9,45,776.5,138.5,4.35,32.5,745.0,961.92,697.35
2016,7,2,10,0,793.0,139.0,4.4,33.0,786.0,977.81,705.05
2016,7,2,10,15,802.5,141.0,4.4,33.0,820.0,985.18,708.49
2016,7,2,10,30,812.0,143.0,4.4,33.0,854.0,989.33,710.04
2016,7,2,10,45,821.0,143.5,4.45,33.5,882.5,976.39,699.5
2016,7,2,11,0,830.0,144.0,4.5,34.0,911.0,972.21,694.9
2016,7,2,11,15,835.0,145.0,4.5,34.0,931.5,961.33,687.22
2016,7,2,11,30,840.0,146.0,4.5,34.0,952.0,947.26,677.62
2016,7,2,11,45,841.5,147.5,4.55,34.5,964.5,927.23,663.11
2016,7,2,12,0,843.0,149.0,4.6,35.0,977.0,904.27,646.83
2016,7,2,12,15,844.0,149.5,4.6,35.0,982.5,877.27,629.08
2016,7,2,12,30,845.0,150.0,4.6,35.0,988.0,847.9,609.78
2016,7,2,12,45,844.0,150.5,4.65,35.5,985.5,814.89,587.0
2016,7,2,13,0,843.0,151.0,4.7,36.0,983.0,780.18,563.08
2016,7,2,13,15,840.5,150.0,4.7,36.0,972.5,741.51,536.89
2016,7,2,13,30,838.0,149.0,4.7,36.0,962.0,701.26,508.29
2016,7,2,13,45,832.0,149.0,4.75,36.0,943.5,658.02,477.19
2016,7,2,14,0,826.0,149.0,4.8,36.0,925.0,613.71,444.66
2016,7,2,14,15,495.0,297.0,4.8,36.0,758.5,503.91,363.42
2016,7,2,14,30,164.0,445.0,4.8,36.0,592.0,432.37,310.47
2016,7,2,14,45,480.5,293.5,4.85,36.0,701.5,433.14,309.67
2016,7,2,15,0,797.0,142.0,4.9,36.0,811.0,417.4,292.29
2016,7,2,15,15,785.5,139.0,4.9,35.5,773.0,365.89,250.63
2016,7,2,15,30,774.0,136.0,4.9,35.0,735.0,315.18,209.02
2016,7,2,15,45,756.0,134.5,4.9,35.0,691.0,265.09,167.8
2016,7,2,16,0,738.0,133.0,4.9,35.0,647.0,216.92,129.57
2016,7,2,16,15,718.0,129.0,4.85,34.5,599.5,161.32,89.59
2016,7,2,16,30,698.0,125.0,4.8,34.0,552.0,115.07,63.48
2016,7,2,16,45,666.0,122.5,4.75,34.0,501.0,75.35,55.85
2016,7,2,17,0,634.0,120.0,4.7,34.0,450.0,76.64,57.14
2016,7,2,17,15,599.0,114.0,4.5,33.5,398.0,75.4,56.47
2016,7,2,17,30,564.0,108.0,4.3,33.0,346.0,74.03,55.68
2016,7,2,17,45,513.5,100.5,4.15,32.5,294.0,71.24,53.67
2016,7,2,18,0,463.0,93.0,4.0,32.0,242.0,67.07,50.43
2016,7,2,18,15,398.5,82.5,3.75,31.5,193.0,60.6,45.13
2016,7,2,18,30,334.0,72.0,3.5,31.0,144.0,53.88,39.4
2016,7,2,18,45,245.5,57.0,3.3,30.5,102.0,43.37,30.27
2016,7,2,19,0,157.0,42.0,3.1,30.0,60.0,33.42,21.18
2016,7,2,19,15,78.5,21.0,3.15,29.5,30.0,17.18,2.46
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,4.75,24.5,17.0,35.3,0.0
2016,7,3,6,0,84.0,28.0,4.9,25.0,34.0,103.71,60.41
2016,7,3,6,15,179.5,45.0,5.1,25.5,72.5,204.8,158.08
2016,7,3,6,30,275.0,62.0,5.3,26.0,111.0,296.35,236.27
2016,7,3,6,45,361.0,72.0,5.5,26.5,159.0,379.5,305.88
2016,7,3,7,0,447.0,82.0,5.7,27.0,207.0,469.54,378.66
2016,7,3,7,15,499.0,90.5,5.75,27.5,258.5,543.39,435.47
2016,7,3,7,30,551.0,99.0,5.8,28.0,310.0,614.16,487.45
2016,7,3,7,45,598.0,102.0,5.9,28.5,363.0,675.49,530.86
2016,7,3,8,0,645.0,105.0,6.0,29.0,416.0,737.43,573.59
2016,7,3,8,15,401.0,179.0,6.0,29.5,380.0,607.78,472.23
2016,7,3,8,30,157.0,253.0,6.0,30.0,344.0,434.45,334.38
2016,7,3,8,45,161.0,276.0,6.05,30.5,376.5,463.59,354.7
2016,7,3,9,0,165.0,299.0,6.1,31.0,409.0,491.92,373.69
2016,7,3,9,15,167.5,320.0,6.05,31.5,438.5,515.55,388.86
2016,7,3,9,30,170.0,341.0,6.0,32.0,468.0,538.24,403.21
2016,7,3,9,45,161.5,368.0,5.95,32.5,493.5,555.47,413.05
2016,7,3,10,0,153.0,395.0,5.9,33.0,519.0,571.29,421.86
2016,7,3,10,15,157.0,413.5,5.8,33.0,546.5,589.26,433.46
2016,7,3,10,30,161.0,432.0,5.7,33.0,574.0,606.11,444.23
2016,7,3,10,45,125.5,439.5,5.65,33.5,552.0,570.88,416.65
2016,7,3,11,0,90.0,447.0,5.6,34.0,530.0,521.61,379.59
2016,7,3,11,15,116.5,466.0,5.5,34.0,576.0,572.55,415.39
2016,7,3,11,30,143.0,485.0,5.4,34.0,622.0,607.2,439.27
2016,7,3,11,45,251.0,466.5,5.35,34.5,711.0,687.99,496.22
2016,7,3,12,0,359.0,448.0,5.3,35.0,800.0,752.94,540.96
2016,7,3,12,15,593.5,302.0,5.2,35.0,889.0,809.33,584.51
2016,7,3,12,30,828.0,156.0,5.1,35.0,978.0,838.72,606.56
2016,7,3,12,45,483.5,329.5,5.05,35.5,809.5,691.34,499.47
2016,7,3,13,0,139.0,503.0,5.0,36.0,641.0,546.67,390.91
2016,7,3,13,15,480.0,329.0,4.9,36.0,796.0,635.07,459.42
2016,7,3,13,30,821.0,155.0,4.8,36.0,951.0,694.34,504.26
2016,7,3,13,45,817.5,153.0,4.75,36.0,933.0,652.98,473.64
2016,7,3,14,0,814.0,151.0,4.7,36.0,915.0,607.9,440.35
2016,7,3,14,15,807.5,149.5,4.6,36.0,890.0,560.59,404.69
2016,7,3,14,30,801.0,148.0,4.5,36.0,865.0,512.76,367.83
2016,7,3,14,45,554.0,267.5,4.45,36.0,754.5,443.74,316.1
2016,7,3,15,0,307.0,387.0,4.4,36.0,644.0,408.05,290.21
2016,7,3,15,15,534.5,262.5,4.4,36.0,685.5,367.97,255.82
2016,7,3,15,30,762.0,138.0,4.4,36.0,727.0,313.35,206.84
2016,7,3,15,45,749.0,133.5,4.4,36.0,684.5,262.82,165.47
2016,7,3,16,0,736.0,129.0,4.4,36.0,642.0,213.66,126.55
2016,7,3,16,15,717.0,125.5,4.4,35.5,595.5,158.87,87.35
2016,7,3,16,30,698.0,122.0,4.4,35.0,549.0,113.05,61.65
2016,7,3,16,45,676.0,116.0,4.45,35.0,499.5,71.18,52.24
2016,7,3,17,0,654.0,110.0,4.5,35.0,450.0,69.93,51.45
2016,7,3,17,15,621.5,104.0,4.4,34.5,398.5,68.38,50.5
2016,7,3,17,30,589.0,98.0,4.3,34.0,347.0,66.66,49.4
2016,7,3,17,45,547.5,90.0,4.25,33.5,296.0,63.18,46.8
2016,7,3,18,0,506.0,82.0,4.2,33.0,245.0,59.46,43.92
2016,7,3,18,15,443.0,73.0,4.1,32.5,196.0,54.58,39.94
2016,7,3,18,30,380.0,64.0,4.0,32.0,147.0,48.07,34.41
2016,7,3,18,45,289.0,51.5,3.95,31.5,104.0,39.28,26.77
2016,7,3,19,0,198.0,39.0,3.9,31.0,61.0,30.21,18.52
2016,7,3,19,15,99.0,19.5,4.0,30.5,30.5,15.26,1.43
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,7.28,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,14.08,2.98
2016,7,4,6,15,2.5,37.0,4.45,25.0,37.5,37.82,24.37
2016,7,4,6,30,5.0,58.0,4.6,25.0,59.0,62.04,44.86
2016,7,4,6,45,25.5,80.0,4.75,25.5,87.0,108.47,83.63
2016,7,4,7,0,46.0,102.0,4.9,26.0,115.0,148.44,116.77
2016,7,4,7,15,124.5,125.5,5.0,26.5,171.0,251.84,201.5
2016,7,4,7,30,203.0,149.0,5.1,27.0,227.0,362.91,289.63
2016,7,4,7,45,318.0,154.5,5.2,27.5,297.5,471.18,374.29
2016,7,4,8,0,433.0,160.0,5.3,28.0,368.0,605.67,475.27
2016,7,4,8,15,410.0,188.0,5.35,28.5,403.5,626.59,486.74
2016,7,4,8,30,387.0,216.0,5.4,29.0,439.0,625.52,482.83
2016,7,4,8,45,430.5,223.0,5.5,29.5,491.5,698.89,534.12
2016,7,4,9,0,474.0,230.0,5.6,30.0,544.0,753.55,571.21
2016,7,4,9,15,605.5,188.0,5.6,30.5,619.0,848.0,637.18
2016,7,4,9,30,737.0,146.0,5.6,31.0,694.0,928.69,689.24
2016,7,4,9,45,757.5,145.0,5.65,31.5,736.0,949.83,700.44
2016,7,4,10,0,778.0,144.0,5.7,32.0,778.0,968.13,710.07
2016,7,4,10,15,607.0,248.5,5.65,32.5,756.0,908.46,665.97
2016,7,4,10,30,436.0,353.0,5.6,33.0,734.0,830.97,605.68
2016,7,4,10,45,630.5,249.0,5.55,33.5,820.0,914.0,665.48
2016,7,4,11,0,825.0,145.0,5.5,34.0,906.0,968.52,699.29
2016,7,4,11,15,830.5,146.0,5.45,34.5,927.5,958.24,689.77
2016,7,4,11,30,836.0,147.0,5.4,35.0,949.0,944.76,678.67
2016,7,4,11,45,610.0,291.0,5.35,35.5,881.0,864.33,621.22
2016,7,4,12,0,384.0,435.0,5.3,36.0,813.0,763.68,545.83
2016,7,4,12,15,606.5,298.5,5.2,36.0,898.5,817.92,587.99
2016,7,4,12,30,829.0,162.0,5.1,36.0,984.0,853.31,613.66
2016,7,4,12,45,836.5,156.0,5.1,36.5,984.0,813.72,585.89
2016,7,4,13,0,844.0,150.0,5.1,37.0,984.0,780.68,562.88
2016,7,4,13,15,842.0,149.5,5.05,37.0,974.0,742.7,536.94
2016,7,4,13,30,840.0,149.0,5.0,37.0,964.0,703.1,508.57
2016,7,4,13,45,610.0,280.5,5.0,37.5,867.0,620.21,445.82
2016,7,4,14,0,380.0,412.0,5.0,38.0,770.0,558.79,398.38
2016,7,4,14,15,389.5,395.5,5.0,38.0,753.5,526.3,375.16
2016,7,4,14,30,399.0,379.0,5.0,38.0,737.0,485.58,345.65
2016,7,4,14,45,429.0,352.0,5.0,38.0,724.0,452.38,320.62
2016,7,4,15,0,459.0,325.0,5.0,38.0,711.0,416.32,292.65
2016,7,4,15,15,611.5,234.5,4.95,37.5,723.0,371.35,255.67
2016,7,4,15,30,764.0,144.0,4.9,37.0,735.0,318.41,209.87
2016,7,4,15,45,752.0,139.0,4.9,37.0,692.5,267.57,168.34
2016,7,4,16,0,740.0,134.0,4.9,37.0,650.0,218.0,129.19
2016,7,4,16,15,720.0,130.0,4.8,36.5,602.5,162.15,89.37
2016,7,4,16,30,700.0,126.0,4.7,36.0,555.0,115.72,63.4
2016,7,4,16,45,548.0,156.0,4.65,35.5,473.5,97.28,73.1
2016,7,4,17,0,396.0,186.0,4.6,35.0,392.0,119.88,91.71
2016,7,4,17,15,326.0,174.5,4.4,34.5,331.5,122.32,94.18
2016,7,4,17,30,256.0,163.0,4.2,34.0,271.0,115.48,89.17
2016,7,4,17,45,233.0,143.0,4.05,33.5,230.5,103.26,79.67
2016,7,4,18,0,210.0,123.0,3.9,33.0,190.0,90.48,69.5
2016,7,4,18,15,180.0,102.0,3.7,32.0,152.0,76.45,58.16
2016,7,4,18,30,150.0,81.0,3.5,31.0,114.0,61.86,46.02
2016,7,4,18,45,106.0,60.5,3.35,30.5,80.5,48.55,34.53
2016,7,4,19,0,62.0,40.0,3.2,30.0,47.0,32.76,20.64
2016,7,4,19,15,31.0,20.0,3.3,29.5,23.5,16.99,2.14
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,11.0,4.15,25.0,11.0,10.01,0.0
2016,7,5,6,0,0.0,22.0,4.2,25.0,22.0,21.03,6.84
2016,7,5,6,15,27.0,42.5,4.35,25.0,47.0,68.59,49.1
2016,7,5,6,30,54.0,63.0,4.5,25.0,72.0,110.82,85.36
2016,7,5,6,45,85.0,84.0,4.65,25.5,104.5,169.93,134.72
2016,7,5,7,0,116.0,105.0,4.8,26.0,137.0,219.41,175.6
2016,7,5,7,15,278.5,109.5,4.9,26.5,210.0,367.81,296.77
2016,7,5,7,30,441.0,114.0,5.0,27.0,283.0,533.31,425.94
2016,7,5,7,45,555.5,106.0,5.1,27.5,351.5,643.05,506.76
2016,7,5,8,0,670.0,98.0,5.2,28.0,420.0,750.45,582.63
2016,7,5,8,15,696.5,102.5,5.25,28.5,471.5,796.36,612.04
2016,7,5,8,30,723.0,107.0,5.3,29.0,523.0,836.1,636.83
2016,7,5,8,45,534.0,190.0,5.35,29.5,512.5,760.76,579.71
2016,7,5,9,0,345.0,273.0,5.4,30.0,502.0,657.34,498.27
2016,7,5,9,15,341.5,296.5,5.4,30.5,536.5,680.8,512.51
2016,7,5,9,30,338.0,320.0,5.4,31.0,571.0,702.27,524.72
2016,7,5,9,45,398.5,315.0,5.4,31.5,627.5,771.57,571.88
2016,7,5,10,0,459.0,310.0,5.4,32.0,684.0,823.92,606.59
2016,7,5,10,15,659.5,211.5,5.4,32.0,774.5,923.46,677.76
2016,7,5,10,30,860.0,113.0,5.4,32.0,865.0,995.06,723.86
2016,7,5,10,45,868.0,113.0,5.4,32.5,893.0,992.92,719.54
2016,7,5,11,0,876.0,113.0,5.4,33.0,921.0,987.44,713.62
2016,7,5,11,15,880.0,114.0,5.35,33.5,941.5,975.7,703.42
2016,7,5,11,30,884.0,115.0,5.3,34.0,962.0,960.66,691.28
2016,7,5,11,45,880.0,120.0,5.3,34.5,973.5,938.65,675.04
2016,7,5,12,0,876.0,125.0,5.3,35.0,985.0,913.65,657.0
2016,7,5,12,15,877.0,125.5,5.25,35.0,990.5,886.35,638.6
2016,7,5,12,30,878.0,126.0,5.2,35.0,996.0,856.52,618.57
2016,7,5,12,45,878.0,125.0,5.2,35.5,993.5,822.41,594.68
2016,7,5,13,0,878.0,124.0,5.2,36.0,991.0,786.39,569.52
2016,7,5,13,15,875.5,123.5,5.2,36.0,980.5,747.01,543.23
2016,7,5,13,30,873.0,123.0,5.2,36.0,970.0,705.93,514.09
2016,7,5,13,45,501.5,296.5,5.2,36.5,781.5,567.51,410.8
2016,7,5,14,0,130.0,470.0,5.2,37.0,593.0,460.73,329.91
2016,7,5,14,15,492.0,294.5,5.15,37.0,738.5,500.77,360.94
2016,7,5,14,30,854.0,119.0,5.1,37.0,884.0,521.0,373.5
2016,7,5,14,45,842.0,120.0,5.1,37.0,851.0,470.76,333.65
2016,7,5,15,0,830.0,121.0,5.1,37.0,818.0,420.7,293.25
2016,7,5,15,15,819.5,118.5,5.1,36.5,780.0,369.07,251.45
2016,7,5,15,30,809.0,116.0,5.1,36.0,742.0,317.94,209.37
2016,7,5,15,45,796.0,113.0,5.1,36.0,699.0,258.56,161.0
2016,7,5,16,0,783.0,110.0,5.1,36.0,656.0,207.89,120.57
2016,7,5,16,15,765.5,107.0,5.1,35.5,609.0,158.19,85.04
2016,7,5,16,30,748.0,104.0,5.1,35.0,562.0,110.66,58.53
2016,7,5,16,45,725.0,100.0,5.1,35.0,511.5,68.24,49.88
2016,7,5,17,0,702.0,96.0,5.1,35.0,461.0,61.04,44.24
2016,7,5,17,15,671.0,91.5,5.0,34.5,409.0,60.07,43.73
2016,7,5,17,30,640.0,87.0,4.9,34.0,357.0,59.01,43.12
2016,7,5,17,45,595.5,81.5,4.8,33.5,304.5,57.02,41.72
2016,7,5,18,0,551.0,76.0,4.7,33.0,252.0,54.93,40.17
2016,7,5,18,15,489.0,68.0,4.55,32.0,202.0,50.64,36.75
2016,7,5,18,30,427.0,60.0,4.4,31.0,152.0,46.17,32.98
2016,7,5,18,45,332.0,48.5,4.3,30.5,108.0,37.12,25.11
2016,7,5,19,0,237.0,37.0,4.2,30.0,64.0,28.73,17.41
2016,7,5,19,15,118.5,18.5,4.25,29.5,32.0,14.5,0.85
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,37.0,13.0,4.7,24.5,15.5,31.61,0.0
2016,7,6,6,0,74.0,26.0,4.8,25.0,31.0,93.28,48.44
2016,7,6,6,15,168.5,43.5,4.9,25.5,69.0,182.26,139.9
2016,7,6,6,30,263.0,61.0,5.0,26.0,107.0,286.72,228.06
2016,7,6,6,45,358.0,70.0,5.15,26.5,155.5,374.17,301.18
2016,7,6,7,0,453.0,79.0,5.3,27.0,204.0,469.39,378.04
2016,7,6,7,15,505.0,87.0,5.4,27.5,255.5,543.25,434.7
2016,7,6,7,30,557.0,95.0,5.5,28.0,307.0,613.56,486.33
2016,7,6,7,45,607.0,97.5,5.6,28.5,361.0,676.94,531.16
2016,7,6,8,0,657.0,100.0,5.7,29.0,415.0,741.14,575.38
2016,7,6,8,15,684.5,104.5,5.75,29.5,466.5,787.66,605.63
2016,7,6,8,30,712.0,109.0,5.8,30.0,518.0,833.12,634.63
2016,7,6,8,45,736.5,111.0,5.9,30.5,567.5,866.32,654.83
2016,7,6,9,0,761.0,113.0,6.0,31.0,617.0,902.88,677.24
2016,7,6,9,15,776.5,116.0,6.0,31.5,662.0,929.48,692.08
2016,7,6,9,30,792.0,119.0,6.0,32.0,707.0,953.43,705.09
2016,7,6,9,45,805.5,120.5,6.05,32.5,747.5,970.8,713.92
2016,7,6,10,0,819.0,122.0,6.1,33.0,788.0,974.03,713.37
2016,7,6,10,15,828.0,124.0,6.05,33.0,822.5,981.37,716.71
2016,7,6,10,30,837.0,126.0,6.0,33.0,857.0,985.49,718.01
2016,7,6,10,45,844.5,127.0,6.0,33.5,885.0,983.8,714.39
2016,7,6,11,0,852.0,128.0,6.0,34.0,913.0,978.82,708.78
2016,7,6,11,15,856.5,129.0,5.95,34.5,934.0,967.59,698.92
2016,7,6,11,30,861.0,130.0,5.9,35.0,955.0,953.12,687.11
2016,7,6,11,45,865.5,129.5,5.9,35.5,969.0,934.07,672.73
2016,7,6,12,0,870.0,129.0,5.9,36.0,983.0,911.97,656.47
2016,7,6,12,15,871.0,129.5,5.85,36.0,988.5,884.76,638.04
2016,7,6,12,30,872.0,130.0,5.8,36.0,994.0,855.03,617.98
2016,7,6,12,45,871.5,129.5,5.8,36.5,992.0,821.06,594.05
2016,7,6,13,0,871.0,129.0,5.8,37.0,990.0,785.21,568.88
2016,7,6,13,15,869.0,128.5,5.75,37.0,979.5,746.4,542.66
2016,7,6,13,30,867.0,128.0,5.7,37.0,969.0,705.86,513.49
2016,7,6,13,45,862.5,128.0,5.7,37.0,951.0,662.47,481.8
2016,7,6,14,0,858.0,128.0,5.7,37.0,933.0,617.78,448.53
2016,7,6,14,15,852.0,126.5,5.7,37.0,908.0,570.04,412.35
2016,7,6,14,30,846.0,125.0,5.7,37.0,883.0,521.53,374.73
2016,7,6,14,45,831.5,127.5,5.7,37.0,849.5,471.57,335.16
2016,7,6,15,0,817.0,130.0,5.7,37.0,816.0,422.03,295.03
2016,7,6,15,15,806.0,127.5,5.7,36.5,778.0,364.46,248.91
2016,7,6,15,30,795.0,125.0,5.7,36.0,740.0,313.09,206.57
2016,7,6,15,45,777.0,124.0,5.7,36.0,696.0,262.11,164.5
2016,7,6,16,0,759.0,123.0,5.7,36.0,652.0,213.0,125.47
2016,7,6,16,15,740.0,119.5,5.7,35.5,604.5,164.04,90.56
2016,7,6,16,30,721.0,116.0,5.7,35.0,557.0,110.1,58.94
2016,7,6,16,45,691.5,113.5,5.75,35.0,506.0,69.73,51.09
2016,7,6,17,0,662.0,111.0,5.8,35.0,455.0,70.7,52.1
2016,7,6,17,15,628.5,105.5,5.7,34.5,403.0,69.53,51.46
2016,7,6,17,30,595.0,100.0,5.6,34.0,351.0,68.23,50.7
2016,7,6,17,45,544.5,93.5,5.55,33.5,298.5,65.92,49.08
2016,7,6,18,0,494.0,87.0,5.5,33.0,246.0,63.52,47.3
2016,7,6,18,15,428.5,77.5,5.3,32.0,196.5,57.12,42.15
2016,7,6,18,30,363.0,68.0,5.1,31.0,147.0,51.01,37.02
2016,7,6,18,45,268.0,54.5,4.95,30.5,104.0,41.54,28.74
2016,7,6,19,0,173.0,41.0,4.8,30.0,61.0,31.75,19.8
2016,7,6,19,15,86.5,20.5,4.7,29.5,30.5,16.8,1.68
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,2.5,11.0,4.9,24.5,11.5,11.34,0.0
2016,7,7,6,0,5.0,22.0,5.0,25.0,23.0,24.39,7.78
2016,7,7,6,15,46.0,42.5,5.1,25.5,50.5,91.89,67.41
2016,7,7,6,30,87.0,63.0,5.2,26.0,78.0,145.04,113.0
2016,7,7,6,45,133.5,82.0,5.35,26.5,114.5,202.0,161.11
2016,7,7,7,0,180.0,101.0,5.5,27.0,151.0,276.67,222.16
2016,7,7,7,15,376.5,96.5,5.55,27.5,230.0,446.05,358.97
2016,7,7,7,30,573.0,92.0,5.6,28.0,309.0,622.96,494.09
2016,7,7,7,45,628.5,92.0,5.65,29.0,364.5,688.29,538.65
2016,7,7,8,0,684.0,92.0,5.7,30.0,420.0,754.67,582.86
2016,7,7,8,15,710.5,96.5,5.75,30.5,471.5,796.33,609.35
2016,7,7,8,30,737.0,101.0,5.8,31.0,523.0,841.79,638.15
2016,7,7,8,45,763.5,101.0,5.85,31.5,573.0,880.24,661.6
2016,7,7,9,0,790.0,101.0,5.9,32.0,623.0,916.82,683.5
2016,7,7,9,15,804.5,103.5,5.9,32.5,668.5,942.35,697.41
2016,7,7,9,30,819.0,106.0,5.9,33.0,714.0,954.64,702.39
2016,7,7,9,45,832.0,107.5,5.9,33.5,754.5,971.94,710.87
2016,7,7,10,0,845.0,109.0,5.9,34.0,795.0,986.23,717.38
2016,7,7,10,15,853.0,110.5,5.85,34.0,829.5,992.3,719.74
2016,7,7,10,30,861.0,112.0,5.8,34.0,864.0,995.11,720.13
2016,7,7,10,45,867.5,113.0,5.8,34.5,891.5,992.56,715.95
2016,7,7,11,0,874.0,114.0,5.8,35.0,919.0,986.67,709.75
2016,7,7,11,15,878.0,115.0,5.75,35.5,940.0,974.97,699.63
2016,7,7,11,30,882.0,116.0,5.7,36.0,961.0,959.99,687.55
2016,7,7,11,45,877.0,122.0,5.7,36.5,972.0,938.02,671.35
2016,7,7,12,0,872.0,128.0,5.7,37.0,983.0,913.05,653.35
2016,7,7,12,15,872.5,128.5,5.65,37.0,988.5,885.38,634.76
2016,7,7,12,30,873.0,129.0,5.6,37.0,994.0,855.2,614.55
2016,7,7,12,45,870.5,130.5,5.55,37.5,991.0,821.24,590.56
2016,7,7,13,0,868.0,132.0,5.5,38.0,988.0,785.46,565.43
2016,7,7,13,15,865.5,131.0,5.45,38.0,977.5,745.95,538.95
2016,7,7,13,30,863.0,130.0,5.4,38.0,967.0,704.78,509.53
2016,7,7,13,45,855.5,131.5,5.4,38.0,948.0,660.74,477.62
2016,7,7,14,0,848.0,133.0,5.4,38.0,929.0,615.66,444.33
2016,7,7,14,15,842.0,131.5,5.4,38.0,904.0,568.33,408.73
2016,7,7,14,30,836.0,130.0,5.4,38.0,879.0,520.25,371.72
2016,7,7,14,45,826.5,129.0,5.4,38.0,846.5,470.42,332.54
2016,7,7,15,0,817.0,128.0,5.4,38.0,814.0,420.57,292.42
2016,7,7,15,15,806.5,126.0,5.4,37.5,776.5,363.44,246.88
2016,7,7,15,30,796.0,124.0,5.4,37.0,739.0,312.52,205.08
2016,7,7,15,45,779.0,122.5,5.4,37.0,695.5,261.32,163.04
2016,7,7,16,0,762.0,121.0,5.4,37.0,652.0,211.88,123.91
2016,7,7,16,15,743.5,117.5,5.45,36.5,604.5,162.77,89.07
2016,7,7,16,30,725.0,114.0,5.5,36.0,557.0,115.98,63.16
2016,7,7,16,45,698.0,110.5,5.55,35.5,506.5,67.87,49.48
2016,7,7,17,0,671.0,107.0,5.6,35.0,456.0,68.08,49.97
2016,7,7,17,15,638.5,101.5,5.55,34.5,404.0,66.78,49.22
2016,7,7,17,30,606.0,96.0,5.5,34.0,352.0,65.35,48.34
2016,7,7,17,45,563.5,89.0,5.45,33.5,300.0,62.56,46.31
2016,7,7,18,0,521.0,82.0,5.4,33.0,248.0,59.6,44.05
2016,7,7,18,15,457.0,73.0,5.25,32.0,198.5,54.71,40.14
2016,7,7,18,30,393.0,64.0,5.1,31.0,149.0,48.14,34.63
2016,7,7,18,45,304.5,51.5,5.0,30.5,106.0,39.35,26.93
2016,7,7,19,0,216.0,39.0,4.9,30.0,63.0,30.27,18.6
2016,7,7,19,15,108.0,19.5,4.75,29.5,31.5,15.29,0.79
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,6.5,3.85,24.5,6.5,5.91,0.0
2016,7,8,6,0,0.0,13.0,4.0,25.0,13.0,11.43,0.29
2016,7,8,6,15,0.0,29.0,4.15,25.5,29.0,25.68,14.54
2016,7,8,6,30,0.0,45.0,4.3,26.0,45.0,41.84,28.19
2016,7,8,6,45,0.0,66.0,4.5,26.5,66.0,63.56,46.16
2016,7,8,7,0,0.0,87.0,4.7,27.0,87.0,84.59,63.33
2016,7,8,7,15,277.5,92.0,4.75,27.5,196.5,361.16,290.74
2016,7,8,7,30,555.0,97.0,4.8,28.0,306.0,613.75,485.33
2016,7,8,7,45,606.5,99.0,4.85,29.0,360.5,677.88,528.27
2016,7,8,8,0,658.0,101.0,4.9,30.0,415.0,742.85,571.13
2016,7,8,8,15,685.5,105.5,4.9,30.5,466.5,789.45,600.67
2016,7,8,8,30,713.0,110.0,4.9,31.0,518.0,834.98,628.91
2016,7,8,8,45,741.0,110.5,4.95,31.5,568.5,869.74,649.53
2016,7,8,9,0,769.0,111.0,5.0,32.0,619.0,908.1,672.42
2016,7,8,9,15,784.5,114.0,5.0,32.5,664.0,934.88,686.94
2016,7,8,9,30,800.0,117.0,5.0,33.0,709.0,959.0,699.67
2016,7,8,9,45,817.0,116.5,5.0,33.5,750.5,966.73,701.58
2016,7,8,10,0,834.0,116.0,5.0,34.0,792.0,982.72,709.12
2016,7,8,10,15,842.5,117.5,4.95,34.0,827.0,989.18,711.6
2016,7,8,10,30,851.0,119.0,4.9,34.0,862.0,992.41,712.16
2016,7,8,10,45,860.0,119.0,4.9,34.5,890.5,991.28,708.94
2016,7,8,11,0,869.0,119.0,4.9,35.0,919.0,986.83,703.75
2016,7,8,11,15,873.5,120.0,4.85,35.0,940.0,975.59,695.46
2016,7,8,11,30,878.0,121.0,4.8,35.0,961.0,961.06,685.21
2016,7,8,11,45,879.5,122.0,4.8,35.5,974.0,940.47,670.1
2016,7,8,12,0,881.0,123.0,4.8,36.0,987.0,916.85,653.19
2016,7,8,12,15,882.5,123.5,4.8,36.0,993.0,889.93,635.58
2016,7,8,12,30,884.0,124.0,4.8,36.0,999.0,860.4,616.28
2016,7,8,12,45,883.5,123.5,4.8,36.5,996.5,826.12,592.55
2016,7,8,13,0,883.0,123.0,4.8,37.0,994.0,789.88,567.54
2016,7,8,13,15,881.0,122.5,4.8,37.0,984.0,750.62,541.65
2016,7,8,13,30,879.0,122.0,4.8,37.0,974.0,709.61,512.93
2016,7,8,13,45,874.5,121.5,4.8,37.5,956.0,665.31,480.0
2016,7,8,14,0,870.0,121.0,4.8,38.0,938.0,619.71,445.6
2016,7,8,14,15,864.5,120.0,4.8,38.0,913.0,572.04,409.97
2016,7,8,14,30,859.0,119.0,4.8,38.0,888.0,523.53,372.81
2016,7,8,14,45,845.0,121.0,4.8,38.0,854.5,472.77,333.11
2016,7,8,15,0,831.0,123.0,4.8,38.0,821.0,422.38,292.76
2016,7,8,15,15,821.0,121.0,4.8,37.5,783.0,371.1,251.47
2016,7,8,15,30,811.0,119.0,4.8,37.0,745.0,312.93,204.55
2016,7,8,15,45,794.0,118.0,4.8,37.0,701.5,261.26,162.19
2016,7,8,16,0,777.0,117.0,4.8,37.0,658.0,211.32,122.73
2016,7,8,16,15,759.0,113.5,4.8,36.5,610.5,161.4,87.37
2016,7,8,16,30,741.0,110.0,4.8,36.0,563.0,113.73,61.06
2016,7,8,16,45,713.0,107.5,4.8,36.0,511.5,66.12,47.94
2016,7,8,17,0,685.0,105.0,4.8,36.0,460.0,66.88,48.77
2016,7,8,17,15,652.5,99.5,4.7,35.5,408.0,65.51,47.95
2016,7,8,17,30,620.0,94.0,4.6,35.0,356.0,63.99,47.01
2016,7,8,17,45,573.0,88.0,4.5,34.5,303.0,61.87,45.52
2016,7,8,18,0,526.0,82.0,4.4,34.0,250.0,59.65,43.89
2016,7,8,18,15,462.0,73.0,4.15,33.0,200.0,54.76,39.99
2016,7,8,18,30,398.0,64.0,3.9,32.0,150.0,48.17,34.49
2016,7,8,18,45,303.0,51.5,3.7,31.0,106.5,39.36,26.87
2016,7,8,19,0,208.0,39.0,3.5,30.0,63.0,30.27,18.58
2016,7,8,19,15,104.0,19.5,3.55,29.5,31.5,15.29,0.52
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,11.0,3.45,24.5,11.5,14.0,0.0
2016,7,9,6,0,15.0,22.0,3.6,25.0,23.0,34.02,11.11
2016,7,9,6,15,65.0,42.5,3.75,25.5,52.5,104.79,77.48
2016,7,9,6,30,115.0,63.0,3.9,26.0,82.0,164.55,128.79
2016,7,9,6,45,168.0,80.0,4.05,26.5,119.5,237.34,189.37
2016,7,9,7,0,221.0,97.0,4.2,27.0,157.0,302.05,242.33
2016,7,9,7,15,253.5,117.0,4.2,27.5,200.5,358.35,286.56
2016,7,9,7,30,286.0,137.0,4.2,28.0,244.0,416.03,330.41
2016,7,9,7,45,293.5,160.0,4.2,28.5,285.0,457.11,359.75
2016,7,9,8,0,301.0,183.0,4.2,29.0,326.0,497.23,387.62
2016,7,9,8,15,507.0,147.5,4.2,29.5,422.5,666.88,514.11
2016,7,9,8,30,713.0,112.0,4.2,30.0,519.0,837.34,630.67
2016,7,9,8,45,445.5,206.0,4.2,30.5,468.5,693.71,523.61
2016,7,9,9,0,178.0,300.0,4.2,31.0,418.0,506.48,380.67
2016,7,9,9,15,173.0,324.0,4.15,31.5,445.5,526.27,393.26
2016,7,9,9,30,168.0,348.0,4.1,32.0,473.0,544.81,404.02
2016,7,9,9,45,201.0,366.5,4.1,32.5,524.0,594.37,437.79
2016,7,9,10,0,234.0,385.0,4.1,33.0,575.0,643.11,470.23
2016,7,9,10,15,534.5,257.0,4.05,33.5,715.5,838.94,609.5
2016,7,9,10,30,835.0,129.0,4.0,34.0,856.0,986.68,704.44
2016,7,9,10,45,841.0,130.5,4.0,34.5,883.5,984.01,699.26
2016,7,9,11,0,847.0,132.0,4.0,35.0,911.0,978.07,693.22
2016,7,9,11,15,851.0,133.0,3.95,35.0,931.5,966.38,684.83
2016,7,9,11,30,855.0,134.0,3.9,35.0,952.0,951.49,674.54
2016,7,9,11,45,530.0,316.0,3.85,35.5,825.5,814.57,579.82
2016,7,9,12,0,205.0,498.0,3.8,36.0,699.0,654.26,463.18
2016,7,9,12,15,523.5,324.0,3.75,36.0,841.0,771.54,550.47
2016,7,9,12,30,842.0,150.0,3.7,36.0,983.0,846.79,603.5
2016,7,9,12,45,517.5,326.5,3.65,36.5,838.5,717.27,510.79
2016,7,9,13,0,193.0,503.0,3.6,37.0,694.0,588.93,416.09
2016,7,9,13,15,182.0,498.0,3.55,37.0,676.5,560.87,397.22
2016,7,9,13,30,171.0,493.0,3.5,37.0,659.0,533.65,378.37
2016,7,9,13,45,489.0,325.5,3.5,37.0,787.0,582.52,416.77
2016,7,9,14,0,807.0,158.0,3.5,37.0,915.0,609.8,437.39
2016,7,9,14,15,800.5,156.5,3.45,37.0,890.0,562.61,402.09
2016,7,9,14,30,794.0,155.0,3.4,37.0,865.0,514.89,365.93
2016,7,9,14,45,789.0,150.0,3.35,37.0,834.5,464.86,327.24
2016,7,9,15,0,784.0,145.0,3.3,37.0,804.0,414.58,287.4
2016,7,9,15,15,772.5,142.5,3.2,36.5,766.0,363.91,246.98
2016,7,9,15,30,761.0,140.0,3.1,36.0,728.0,314.03,206.52
2016,7,9,15,45,740.0,139.5,3.05,36.0,684.0,264.48,166.37
2016,7,9,16,0,719.0,139.0,3.0,36.0,640.0,209.94,124.07
2016,7,9,16,15,533.0,192.0,3.0,35.5,548.5,184.46,113.69
2016,7,9,16,30,347.0,245.0,3.0,35.0,457.0,183.29,124.89
2016,7,9,16,45,480.0,185.5,3.0,35.0,450.5,117.05,88.9
2016,7,9,17,0,613.0,126.0,3.0,35.0,444.0,80.75,60.14
2016,7,9,17,15,511.5,131.5,2.85,34.5,377.0,88.25,66.61
2016,7,9,17,30,410.0,137.0,2.7,34.0,310.0,93.44,71.22
2016,7,9,17,45,369.0,124.0,2.55,33.5,263.0,86.54,65.94
2016,7,9,18,0,328.0,111.0,2.4,33.0,216.0,79.23,60.21
2016,7,9,18,15,279.0,95.0,2.35,32.0,172.0,72.2,54.61
2016,7,9,18,30,230.0,79.0,2.3,31.0,128.0,60.79,45.1
2016,7,9,18,45,163.0,60.0,2.25,30.5,90.0,46.85,33.09
2016,7,9,19,0,96.0,41.0,2.2,30.0,52.0,32.53,20.37
2016,7,9,19,15,48.0,20.5,2.5,29.5,26.0,16.74,0.75
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,7.0,2.35,24.5,7.0,6.37,0.0
2016,7,10,6,0,0.0,14.0,2.5,25.0,14.0,12.32,0.0
2016,7,10,6,15,1.0,34.0,2.75,25.0,34.5,33.82,20.91
2016,7,10,6,30,2.0,54.0,3.0,25.0,55.0,55.76,39.56
2016,7,10,6,45,18.5,76.0,3.3,25.5,81.0,98.97,75.58
2016,7,10,7,0,35.0,98.0,3.6,26.0,107.0,135.68,105.98
2016,7,10,7,15,99.0,123.0,3.7,26.5,158.0,228.97,182.18
2016,7,10,7,30,163.0,148.0,3.8,27.0,209.0,312.86,248.9
2016,7,10,7,45,196.5,170.5,3.9,27.5,255.5,370.44,292.74
2016,7,10,8,0,230.0,193.0,4.0,28.0,302.0,446.58,349.25
2016,7,10,8,15,172.0,221.0,4.0,28.5,308.0,411.51,319.09
2016,7,10,8,30,114.0,249.0,4.0,29.0,314.0,389.67,299.03
2016,7,10,8,45,106.5,272.0,4.0,29.5,337.0,388.69,296.52
2016,7,10,9,0,99.0,295.0,4.0,30.0,360.0,404.64,306.35
2016,7,10,9,15,175.0,316.5,3.95,30.5,442.0,519.66,390.4
2016,7,10,9,30,251.0,338.0,3.9,31.0,524.0,635.57,471.65
2016,7,10,9,45,146.0,338.0,3.9,31.5,447.5,507.1,375.9
2016,7,10,10,0,41.0,338.0,3.9,32.0,371.0,378.6,279.22
2016,7,10,10,15,53.5,368.5,3.9,32.5,414.0,419.74,308.38
2016,7,10,10,30,66.0,399.0,3.9,33.0,457.0,459.9,335.87
2016,7,10,10,45,42.0,352.5,3.9,33.5,389.5,383.34,279.67
2016,7,10,11,0,18.0,306.0,3.9,34.0,322.0,297.64,216.7
2016,7,10,11,15,20.5,310.5,3.9,34.0,330.0,302.84,220.52
2016,7,10,11,30,23.0,315.0,3.9,34.0,338.0,317.53,230.97
2016,7,10,11,45,104.0,407.5,3.9,34.5,510.0,487.39,352.7
2016,7,10,12,0,185.0,500.0,3.9,35.0,682.0,638.1,455.57
2016,7,10,12,15,294.0,467.5,3.9,35.0,758.0,695.22,495.81
2016,7,10,12,30,403.0,435.0,3.9,35.0,834.0,739.47,527.23
2016,7,10,12,45,602.0,304.5,3.95,35.5,899.0,762.8,546.45
2016,7,10,13,0,801.0,174.0,4.0,36.0,964.0,773.79,556.71
2016,7,10,13,15,798.5,173.0,4.05,36.0,954.0,734.78,529.62
2016,7,10,13,30,796.0,172.0,4.1,36.0,944.0,694.36,501.33
2016,7,10,13,45,441.5,313.5,4.15,36.0,740.5,542.56,391.48
2016,7,10,14,0,87.0,455.0,4.2,36.0,537.0,430.29,308.27
2016,7,10,14,15,427.5,313.0,4.2,36.0,697.5,479.44,345.77
2016,7,10,14,30,768.0,171.0,4.2,36.0,858.0,514.14,368.53
2016,7,10,14,45,752.5,172.5,4.2,36.0,825.0,465.58,330.39
2016,7,10,15,0,737.0,174.0,4.2,36.0,792.0,417.86,292.36
2016,7,10,15,15,724.0,171.0,4.2,35.5,755.0,362.67,248.82
2016,7,10,15,30,711.0,168.0,4.2,35.0,718.0,313.68,209.11
2016,7,10,15,45,682.5,170.0,4.25,35.0,673.0,265.94,170.59
2016,7,10,16,0,654.0,172.0,4.3,35.0,628.0,221.34,135.98
2016,7,10,16,15,632.0,167.0,4.3,34.5,581.0,175.94,104.1
2016,7,10,16,30,610.0,162.0,4.3,34.0,534.0,133.36,80.5
2016,7,10,16,45,563.5,161.5,4.3,34.0,482.0,102.96,78.12
2016,7,10,17,0,517.0,161.0,4.3,34.0,430.0,104.97,80.07
2016,7,10,17,15,478.5,152.0,4.1,33.5,379.0,101.51,77.72
2016,7,10,17,30,440.0,143.0,3.9,33.0,328.0,97.78,75.13
2016,7,10,17,45,372.5,134.5,3.75,32.5,276.0,93.96,72.38
2016,7,10,18,0,305.0,126.0,3.6,32.0,224.0,92.99,71.87
2016,7,10,18,15,242.0,108.5,3.4,31.5,177.0,81.07,62.1
2016,7,10,18,30,179.0,91.0,3.2,31.0,130.0,68.74,51.69
2016,7,10,18,45,106.5,67.0,3.0,30.5,88.5,52.72,37.9
2016,7,10,19,0,34.0,43.0,2.8,30.0,47.0,35.39,22.61
2016,7,10,19,15,17.0,21.5,2.9,29.5,23.5,18.41,0.93
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.0,9.5,4.5,24.5,10.0,10.76,0.0
2016,7,11,6,0,8.0,19.0,4.6,25.0,20.0,24.83,4.55
2016,7,11,6,15,61.5,45.0,4.75,25.5,55.0,109.04,80.34
2016,7,11,6,30,115.0,71.0,4.9,26.0,90.0,180.13,140.98
2016,7,11,6,45,195.5,89.0,5.1,26.5,136.0,271.51,217.1
2016,7,11,7,0,276.0,107.0,5.3,27.0,182.0,358.45,288.22
2016,7,11,7,15,333.5,121.0,5.45,27.5,231.5,427.51,343.04
2016,7,11,7,30,391.0,135.0,5.6,28.0,281.0,517.38,411.68
2016,7,11,7,45,294.5,165.5,5.75,28.5,285.0,465.21,367.96
2016,7,11,8,0,198.0,196.0,5.9,29.0,289.0,404.57,317.6
2016,7,11,8,15,205.5,221.0,6.0,29.5,328.0,442.43,344.78
2016,7,11,8,30,213.0,246.0,6.1,30.0,367.0,479.53,370.68
2016,7,11,8,45,435.0,203.5,6.2,30.5,479.5,680.6,522.35
2016,7,11,9,0,657.0,161.0,6.3,31.0,592.0,862.51,651.57
2016,7,11,9,15,478.5,244.0,6.35,31.5,570.5,776.4,584.38
2016,7,11,9,30,300.0,327.0,6.4,32.0,549.0,672.42,503.2
2016,7,11,9,45,518.0,249.5,6.5,32.5,658.5,822.31,613.3
2016,7,11,10,0,736.0,172.0,6.6,33.0,768.0,963.03,709.47
2016,7,11,10,15,747.5,175.0,6.6,33.5,803.0,965.76,707.91
2016,7,11,10,30,759.0,178.0,6.6,34.0,838.0,973.01,710.17
2016,7,11,10,45,770.0,179.0,6.65,34.5,867.5,974.49,708.92
2016,7,11,11,0,781.0,180.0,6.7,35.0,897.0,972.68,705.63
2016,7,11,11,15,787.0,181.5,6.65,35.0,919.0,963.13,698.32
2016,7,11,11,30,793.0,183.0,6.6,35.0,941.0,950.35,689.02
2016,7,11,11,45,789.0,189.5,6.6,35.5,953.0,929.71,673.41
2016,7,11,12,0,785.0,196.0,6.6,36.0,965.0,906.19,656.03
2016,7,11,12,15,786.5,196.5,6.55,36.0,971.0,879.52,637.79
2016,7,11,12,30,788.0,197.0,6.5,36.0,977.0,850.41,617.95
2016,7,11,12,45,786.5,197.5,6.45,36.5,974.5,816.76,593.79
2016,7,11,13,0,785.0,198.0,6.4,37.0,972.0,781.48,567.81
2016,7,11,13,15,782.5,197.5,6.3,37.0,962.0,743.14,540.28
2016,7,11,13,30,780.0,197.0,6.2,37.0,952.0,703.44,511.45
2016,7,11,13,45,773.5,196.5,6.15,37.0,934.0,659.91,479.61
2016,7,11,14,0,767.0,196.0,6.1,37.0,916.0,615.62,446.66
2016,7,11,14,15,760.0,194.0,6.05,37.0,891.0,569.3,411.63
2016,7,11,14,30,753.0,192.0,6.0,37.0,866.0,522.63,375.59
2016,7,11,14,45,751.0,184.5,5.95,37.0,836.0,473.85,337.23
2016,7,11,15,0,749.0,177.0,5.9,37.0,806.0,424.6,297.65
2016,7,11,15,15,736.0,174.0,5.85,36.5,767.5,368.59,253.15
2016,7,11,15,30,723.0,171.0,5.8,36.0,729.0,318.88,212.62
2016,7,11,15,45,703.0,168.5,5.8,36.0,685.0,269.18,172.16
2016,7,11,16,0,683.0,166.0,5.8,36.0,641.0,221.69,134.91
2016,7,11,16,15,661.0,161.0,5.75,35.5,593.5,174.64,101.81
2016,7,11,16,30,639.0,156.0,5.7,35.0,546.0,130.4,77.36
2016,7,11,16,45,605.5,151.5,5.7,35.0,495.0,94.81,71.32
2016,7,11,17,0,572.0,147.0,5.7,35.0,444.0,95.78,72.39
2016,7,11,17,15,534.0,139.0,5.6,34.5,392.0,93.42,70.91
2016,7,11,17,30,496.0,131.0,5.5,34.0,340.0,90.06,68.58
2016,7,11,17,45,440.5,122.0,5.45,33.5,287.5,85.67,65.33
2016,7,11,18,0,385.0,113.0,5.4,33.0,235.0,81.05,61.79
2016,7,11,18,15,317.0,99.0,5.3,32.0,186.5,72.46,54.89
2016,7,11,18,30,249.0,85.0,5.2,31.0,138.0,64.96,48.58
2016,7,11,18,45,165.0,65.0,5.1,30.5,96.0,50.34,35.94
2016,7,11,19,0,81.0,45.0,5.0,30.0,54.0,36.08,23.11
2016,7,11,19,15,40.5,22.5,5.0,29.5,27.0,18.75,0.49
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
