Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,21.5,11.5,4.9,24.0,12.5,21.85,0.0
2016,7,12,6,0,43.0,23.0,5.0,24.0,25.0,60.29,16.38
2016,7,12,6,15,135.0,42.5,5.15,24.5,62.0,161.75,122.39
2016,7,12,6,30,227.0,62.0,5.3,25.0,99.0,251.11,199.83
2016,7,12,6,45,324.5,72.5,5.45,25.5,147.5,353.23,285.14
2016,7,12,7,0,422.0,83.0,5.6,26.0,196.0,450.53,364.53
2016,7,12,7,15,247.0,114.0,5.6,26.5,184.0,349.15,281.37
2016,7,12,7,30,72.0,145.0,5.6,27.0,172.0,218.62,172.79
2016,7,12,7,45,159.0,167.5,5.7,28.0,239.0,334.34,265.09
2016,7,12,8,0,246.0,190.0,5.8,29.0,306.0,457.15,359.06
2016,7,12,8,15,233.0,217.0,5.85,29.5,337.5,480.69,373.87
2016,7,12,8,30,220.0,244.0,5.9,30.0,369.0,483.75,373.72
2016,7,12,8,45,486.5,181.0,5.95,30.5,490.5,703.84,540.13
2016,7,12,9,0,753.0,118.0,6.0,31.0,612.0,900.05,676.36
2016,7,12,9,15,769.0,121.5,6.0,31.5,657.5,927.78,691.19
2016,7,12,9,30,785.0,125.0,6.0,32.0,703.0,952.86,704.95
2016,7,12,9,45,799.5,126.0,6.0,32.5,744.0,970.74,713.81
2016,7,12,10,0,814.0,127.0,6.0,33.0,785.0,985.62,720.75
2016,7,12,10,15,468.0,276.0,5.95,33.5,658.5,792.04,582.71
2016,7,12,10,30,122.0,425.0,5.9,34.0,532.0,560.4,409.11
2016,7,12,10,45,486.5,277.5,5.9,34.5,722.0,795.47,582.86
2016,7,12,11,0,851.0,130.0,5.9,35.0,912.0,980.14,707.21
2016,7,12,11,15,594.0,288.0,5.85,35.0,840.0,887.18,641.32
2016,7,12,11,30,337.0,446.0,5.8,35.0,768.0,765.66,551.19
2016,7,12,11,45,610.0,283.5,5.8,35.5,876.5,858.6,620.79
2016,7,12,12,0,883.0,121.0,5.8,36.0,985.0,917.15,659.83
2016,7,12,12,15,883.5,121.5,5.75,36.0,991.0,889.35,640.64
2016,7,12,12,30,884.0,122.0,5.7,36.0,997.0,858.98,620.19
2016,7,12,12,45,885.5,120.0,5.7,36.5,995.0,825.04,596.32
2016,7,12,13,0,887.0,118.0,5.7,37.0,993.0,789.01,571.07
2016,7,12,13,15,885.0,118.0,5.65,37.0,982.5,749.95,544.74
2016,7,12,13,30,883.0,118.0,5.6,37.0,972.0,709.1,515.68
2016,7,12,13,45,879.5,117.0,5.6,37.5,954.5,664.8,482.38
2016,7,12,14,0,876.0,116.0,5.6,38.0,937.0,619.09,447.53
2016,7,12,14,15,583.5,270.5,5.55,38.0,811.0,528.55,379.5
2016,7,12,14,30,291.0,425.0,5.5,38.0,685.0,472.39,336.98
2016,7,12,14,45,568.5,268.0,5.5,38.0,753.0,450.24,319.45
2016,7,12,15,0,846.0,111.0,5.5,38.0,821.0,418.64,290.81
2016,7,12,15,15,835.5,109.0,5.5,37.5,783.0,366.34,248.35
2016,7,12,15,30,825.0,107.0,5.5,37.0,745.0,314.52,205.64
2016,7,12,15,45,807.0,107.0,5.5,37.0,700.5,263.08,163.25
2016,7,12,16,0,789.0,107.0,5.5,37.0,656.0,204.61,117.39
2016,7,12,16,15,771.0,104.0,5.5,36.5,608.5,154.27,81.78
2016,7,12,16,30,753.0,101.0,5.5,36.0,561.0,106.15,55.63
2016,7,12,16,45,722.5,99.5,5.55,35.5,509.0,67.97,49.57
2016,7,12,17,0,692.0,98.0,5.6,35.0,457.0,62.37,45.34
2016,7,12,17,15,660.0,93.5,5.55,34.5,404.5,61.48,44.9
2016,7,12,17,30,628.0,89.0,5.5,34.0,352.0,60.5,44.36
2016,7,12,17,45,580.0,83.5,5.5,33.5,299.5,58.58,43.02
2016,7,12,18,0,532.0,78.0,5.5,33.0,247.0,56.59,41.55
2016,7,12,18,15,468.5,69.5,5.4,32.5,197.0,51.97,37.77
2016,7,12,18,30,405.0,61.0,5.3,32.0,147.0,47.17,33.64
2016,7,12,18,45,310.5,49.0,5.25,31.5,103.5,37.51,25.25
2016,7,12,19,0,216.0,37.0,5.2,31.0,60.0,28.76,17.16
2016,7,12,19,15,108.0,18.5,5.15,30.5,30.0,14.52,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,38.0,11.0,4.05,24.5,13.0,30.11,0.0
2016,7,13,6,0,76.0,22.0,4.2,25.0,26.0,85.38,20.48
2016,7,13,6,15,182.5,38.0,4.35,25.5,63.5,196.98,148.91
2016,7,13,6,30,289.0,54.0,4.5,26.0,101.0,293.89,232.84
2016,7,13,6,45,388.5,61.5,4.65,27.0,150.5,382.93,306.9
2016,7,13,7,0,488.0,69.0,4.8,28.0,200.0,487.73,390.01
2016,7,13,7,15,541.0,76.5,4.9,28.5,251.5,557.14,442.4
2016,7,13,7,30,594.0,84.0,5.0,29.0,303.0,628.74,494.47
2016,7,13,7,45,646.0,85.0,5.15,29.5,358.5,692.73,539.36
2016,7,13,8,0,698.0,86.0,5.3,30.0,414.0,757.73,583.76
2016,7,13,8,15,724.0,89.5,5.4,30.5,466.0,798.78,609.88
2016,7,13,8,30,750.0,93.0,5.5,31.0,518.0,843.03,637.91
2016,7,13,8,45,774.5,94.0,5.6,31.5,568.5,881.15,661.26
2016,7,13,9,0,799.0,95.0,5.7,32.0,619.0,917.35,683.07
2016,7,13,9,15,813.5,97.5,5.7,32.5,664.0,933.05,690.23
2016,7,13,9,30,828.0,100.0,5.7,33.0,709.0,956.21,702.57
2016,7,13,9,45,840.0,101.5,5.75,33.5,750.0,972.84,710.79
2016,7,13,10,0,852.0,103.0,5.8,34.0,791.0,986.42,717.09
2016,7,13,10,15,860.5,104.5,5.85,34.5,826.0,993.26,719.05
2016,7,13,10,30,869.0,106.0,5.9,35.0,861.0,996.8,718.99
2016,7,13,10,45,875.5,107.0,5.95,35.5,889.0,994.44,715.22
2016,7,13,11,0,882.0,108.0,6.0,36.0,917.0,988.68,709.4
2016,7,13,11,15,886.0,109.0,6.0,36.0,938.0,977.09,701.12
2016,7,13,11,30,890.0,110.0,6.0,36.0,959.0,962.17,690.8
2016,7,13,11,45,871.0,125.5,6.0,36.5,967.0,936.07,671.8
2016,7,13,12,0,852.0,141.0,6.0,37.0,975.0,906.94,650.96
2016,7,13,12,15,853.5,141.5,6.0,37.0,980.5,880.41,633.28
2016,7,13,12,30,855.0,142.0,6.0,37.0,986.0,851.36,613.92
2016,7,13,12,45,853.0,142.5,6.05,37.5,983.5,817.26,590.1
2016,7,13,13,0,851.0,143.0,6.1,38.0,981.0,781.37,565.08
2016,7,13,13,15,849.0,142.5,6.1,38.0,971.0,742.98,539.02
2016,7,13,13,30,847.0,142.0,6.1,38.0,961.0,702.93,510.22
2016,7,13,13,45,842.0,141.5,6.1,38.0,943.0,659.36,478.42
2016,7,13,14,0,837.0,141.0,6.1,38.0,925.0,614.6,445.14
2016,7,13,14,15,831.0,139.5,6.05,38.0,900.5,567.53,409.38
2016,7,13,14,30,825.0,138.0,6.0,38.0,876.0,519.72,372.26
2016,7,13,14,45,804.5,143.5,6.0,38.0,841.0,465.88,330.15
2016,7,13,15,0,784.0,149.0,6.0,38.0,806.0,416.51,290.4
2016,7,13,15,15,772.5,146.5,5.95,37.5,768.5,365.65,249.33
2016,7,13,15,30,761.0,144.0,5.9,37.0,731.0,315.6,208.31
2016,7,13,15,45,741.5,143.0,5.9,37.0,687.0,265.87,167.65
2016,7,13,16,0,722.0,142.0,5.9,37.0,643.0,210.77,124.68
2016,7,13,16,15,701.5,137.5,5.85,36.5,596.0,162.08,90.46
2016,7,13,16,30,681.0,133.0,5.8,36.0,549.0,115.97,65.28
2016,7,13,16,45,649.0,130.0,5.75,35.5,497.5,80.4,59.59
2016,7,13,17,0,617.0,127.0,5.7,35.0,446.0,81.65,60.98
2016,7,13,17,15,581.0,120.5,5.6,34.5,394.5,80.3,60.25
2016,7,13,17,30,545.0,114.0,5.5,34.0,343.0,78.81,59.39
2016,7,13,17,45,493.0,106.0,5.4,34.0,290.5,74.91,56.37
2016,7,13,18,0,441.0,98.0,5.3,34.0,238.0,70.65,52.96
2016,7,13,18,15,373.5,86.5,5.0,33.0,189.0,63.56,47.28
2016,7,13,18,30,306.0,75.0,4.7,32.0,140.0,56.18,41.09
2016,7,13,18,45,216.5,58.5,4.45,31.5,98.0,45.91,32.13
2016,7,13,19,0,127.0,42.0,4.2,31.0,56.0,33.27,20.69
2016,7,13,19,15,63.5,21.0,4.05,30.5,28.0,17.1,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,59.5,10.5,3.6,24.5,14.0,40.98,0.0
2016,7,14,6,0,119.0,21.0,3.8,25.0,28.0,117.99,22.49
2016,7,14,6,15,239.0,34.5,3.95,25.5,66.5,226.28,171.27
2016,7,14,6,30,359.0,48.0,4.1,26.0,105.0,334.63,264.96
2016,7,14,6,45,440.0,56.5,4.25,26.5,154.0,418.29,334.87
2016,7,14,7,0,521.0,65.0,4.4,27.0,203.0,507.33,405.67
2016,7,14,7,15,573.0,71.5,4.5,27.5,256.0,575.76,457.12
2016,7,14,7,30,625.0,78.0,4.6,28.0,309.0,646.31,508.13
2016,7,14,7,45,660.0,83.5,4.75,28.5,362.0,702.54,547.12
2016,7,14,8,0,695.0,89.0,4.9,29.0,415.0,758.84,585.16
2016,7,14,8,15,721.5,93.5,4.9,29.5,467.5,801.15,611.66
2016,7,14,8,30,748.0,98.0,4.9,30.0,520.0,847.07,640.18
2016,7,14,8,45,766.0,102.0,4.95,31.0,569.5,882.6,659.95
2016,7,14,9,0,784.0,106.0,5.0,32.0,619.0,915.93,677.94
2016,7,14,9,15,799.5,108.5,4.95,32.5,664.5,942.54,691.95
2016,7,14,9,30,815.0,111.0,4.9,33.0,710.0,966.44,704.08
2016,7,14,9,45,824.5,114.5,4.85,33.5,750.5,971.67,703.9
2016,7,14,10,0,834.0,118.0,4.8,34.0,791.0,984.6,709.01
2016,7,14,10,15,842.5,120.0,4.75,34.0,825.5,991.68,711.84
2016,7,14,10,30,851.0,122.0,4.7,34.0,860.0,995.48,712.92
2016,7,14,10,45,855.5,124.5,4.7,34.5,888.0,992.44,708.49
2016,7,14,11,0,860.0,127.0,4.7,35.0,916.0,986.03,702.08
2016,7,14,11,15,864.0,128.0,4.7,35.5,936.5,974.32,692.44
2016,7,14,11,30,868.0,129.0,4.7,36.0,957.0,959.33,680.88
2016,7,14,11,45,870.0,130.0,4.7,36.5,970.5,939.27,666.19
2016,7,14,12,0,872.0,131.0,4.7,37.0,984.0,916.16,649.69
2016,7,14,12,15,873.0,131.0,4.7,37.0,989.5,888.42,631.62
2016,7,14,12,30,874.0,131.0,4.7,37.0,995.0,858.14,611.9
2016,7,14,12,45,871.0,132.5,4.75,37.0,992.0,823.59,589.51
2016,7,14,13,0,868.0,134.0,4.8,37.0,989.0,787.21,565.83
2016,7,14,13,15,865.5,133.5,4.85,37.0,978.5,747.85,540.06
2016,7,14,13,30,863.0,133.0,4.9,37.0,968.0,706.83,511.17
2016,7,14,13,45,856.5,133.5,4.95,37.0,949.0,662.4,479.28
2016,7,14,14,0,850.0,134.0,5.0,37.0,930.0,616.87,445.87
2016,7,14,14,15,844.5,132.5,5.05,37.0,905.0,569.46,410.33
2016,7,14,14,30,839.0,131.0,5.1,37.0,880.0,521.24,373.26
2016,7,14,14,45,828.5,130.5,5.15,37.0,847.5,470.89,333.69
2016,7,14,15,0,818.0,130.0,5.2,37.0,815.0,420.6,293.2
2016,7,14,15,15,807.0,128.0,5.25,36.5,777.5,363.02,247.2
2016,7,14,15,30,796.0,126.0,5.3,36.0,740.0,311.63,204.93
2016,7,14,15,45,780.0,124.0,5.35,36.0,696.5,260.01,162.44
2016,7,14,16,0,764.0,122.0,5.4,36.0,653.0,210.04,122.88
2016,7,14,16,15,745.5,118.5,5.35,35.5,605.5,160.56,88.0
2016,7,14,16,30,727.0,115.0,5.3,35.0,558.0,113.4,62.59
2016,7,14,16,45,699.0,111.5,5.25,35.0,506.5,68.71,50.27
2016,7,14,17,0,671.0,108.0,5.2,35.0,455.0,68.95,50.68
2016,7,14,17,15,638.0,103.0,5.05,34.5,402.5,68.05,50.26
2016,7,14,17,30,605.0,98.0,4.9,34.0,350.0,67.04,49.74
2016,7,14,17,45,554.0,91.5,4.8,33.5,297.0,64.68,48.06
2016,7,14,18,0,503.0,85.0,4.7,33.0,244.0,62.21,46.21
2016,7,14,18,15,436.5,75.5,4.45,32.5,194.0,55.82,40.96
2016,7,14,18,30,370.0,66.0,4.2,32.0,144.0,49.66,35.69
2016,7,14,18,45,269.5,52.5,4.0,31.5,100.5,40.12,27.37
2016,7,14,19,0,169.0,39.0,3.8,31.0,57.0,30.28,18.28
2016,7,14,19,15,84.5,19.5,3.8,30.5,28.5,15.97,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,11.5,10.0,3.65,24.5,10.5,15.16,0.0
2016,7,15,6,0,23.0,20.0,3.8,25.0,21.0,42.95,1.2
2016,7,15,6,15,107.0,41.5,3.85,25.5,57.0,143.93,106.61
2016,7,15,6,30,191.0,63.0,3.9,26.0,93.0,229.72,180.71
2016,7,15,6,45,284.5,76.0,4.0,26.5,141.0,329.46,263.26
2016,7,15,7,0,378.0,89.0,4.1,27.0,189.0,425.15,340.42
2016,7,15,7,15,437.0,99.5,4.15,27.5,240.5,497.01,396.16
2016,7,15,7,30,496.0,110.0,4.2,28.0,292.0,572.23,452.26
2016,7,15,7,45,545.5,116.0,4.3,28.5,346.0,643.69,502.93
2016,7,15,8,0,595.0,122.0,4.4,29.0,400.0,710.59,548.74
2016,7,15,8,15,626.0,127.5,4.4,29.5,452.0,760.37,580.84
2016,7,15,8,30,657.0,133.0,4.4,30.0,504.0,809.25,611.66
2016,7,15,8,45,674.5,141.0,4.45,31.0,552.5,846.89,633.05
2016,7,15,9,0,692.0,149.0,4.5,32.0,601.0,882.47,652.71
2016,7,15,9,15,710.5,153.0,4.45,32.5,646.5,912.09,668.99
2016,7,15,9,30,729.0,157.0,4.4,33.0,692.0,939.26,683.52
2016,7,15,9,45,737.5,163.5,4.35,33.5,731.5,956.53,691.46
2016,7,15,10,0,746.0,170.0,4.3,34.0,771.0,970.77,697.53
2016,7,15,10,15,756.5,172.5,4.15,34.5,805.5,972.18,694.84
2016,7,15,10,30,767.0,175.0,4.0,35.0,840.0,977.96,695.16
2016,7,15,10,45,768.5,181.0,3.85,35.5,866.5,974.99,689.95
2016,7,15,11,0,770.0,187.0,3.7,36.0,893.0,968.75,682.86
2016,7,15,11,15,775.0,188.5,3.55,36.0,913.5,958.31,674.68
2016,7,15,11,30,780.0,190.0,3.4,36.0,934.0,944.68,664.63
2016,7,15,11,45,777.0,195.0,3.3,36.5,945.5,923.71,649.0
2016,7,15,12,0,774.0,200.0,3.2,37.0,957.0,899.91,631.78
2016,7,15,12,15,775.5,200.5,3.2,37.0,962.5,873.46,614.89
2016,7,15,12,30,777.0,201.0,3.2,37.0,968.0,844.58,596.45
2016,7,15,12,45,772.5,203.0,3.2,37.5,965.0,810.01,573.05
2016,7,15,13,0,768.0,205.0,3.2,38.0,962.0,773.98,547.72
2016,7,15,13,15,765.0,204.5,3.3,38.0,951.5,735.72,522.22
2016,7,15,13,30,762.0,204.0,3.4,38.0,941.0,696.19,495.33
2016,7,15,13,45,755.5,203.5,3.5,38.0,923.0,653.25,465.48
2016,7,15,14,0,749.0,203.0,3.6,38.0,905.0,609.59,434.42
2016,7,15,14,15,741.5,201.0,3.7,38.0,880.0,561.18,399.35
2016,7,15,14,30,734.0,199.0,3.8,38.0,855.0,513.91,364.11
2016,7,15,14,45,723.0,196.5,3.95,38.0,823.0,464.65,326.62
2016,7,15,15,0,712.0,194.0,4.1,38.0,791.0,415.91,288.53
2016,7,15,15,15,698.5,190.5,4.1,38.0,753.0,366.3,248.98
2016,7,15,15,30,685.0,187.0,4.1,38.0,715.0,317.88,209.9
2016,7,15,15,45,668.5,181.5,4.2,38.0,672.0,268.73,170.73
2016,7,15,16,0,652.0,176.0,4.3,38.0,629.0,221.48,134.38
2016,7,15,16,15,629.5,170.5,4.3,37.5,582.0,175.63,102.89
2016,7,15,16,30,607.0,165.0,4.3,37.0,535.0,132.7,79.95
2016,7,15,16,45,577.0,158.5,4.3,36.5,484.5,99.8,74.78
2016,7,15,17,0,547.0,152.0,4.3,36.0,434.0,99.64,75.13
2016,7,15,17,15,508.0,143.5,4.15,35.5,382.5,96.3,72.88
2016,7,15,17,30,469.0,135.0,4.0,35.0,331.0,92.71,70.39
2016,7,15,17,45,415.0,124.5,3.85,35.0,279.5,87.38,66.27
2016,7,15,18,0,361.0,114.0,3.7,35.0,228.0,81.77,61.8
2016,7,15,18,15,293.5,99.0,3.4,34.0,179.5,74.96,56.41
2016,7,15,18,30,226.0,84.0,3.1,33.0,131.0,64.15,47.43
2016,7,15,18,45,145.0,63.0,2.8,32.0,90.0,48.84,34.41
2016,7,15,19,0,64.0,42.0,2.5,31.0,49.0,33.87,21.06
2016,7,15,19,15,32.0,21.0,2.55,30.5,24.5,17.54,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,8.0,2.7,23.5,8.0,7.28,0.0
2016,7,16,6,0,0.0,16.0,2.9,24.0,16.0,14.12,0.0
2016,7,16,6,15,38.0,37.0,2.95,24.5,43.0,80.51,57.12
2016,7,16,6,30,76.0,58.0,3.0,25.0,70.0,132.31,102.23
2016,7,16,6,45,116.5,79.5,3.15,25.5,106.0,188.29,149.47
2016,7,16,7,0,157.0,101.0,3.3,26.0,142.0,246.61,197.57
2016,7,16,7,15,185.0,120.5,3.3,26.5,180.0,309.6,247.41
2016,7,16,7,30,213.0,140.0,3.3,27.0,218.0,359.98,286.11
2016,7,16,7,45,242.0,161.5,3.35,28.0,264.0,414.98,326.58
2016,7,16,8,0,271.0,183.0,3.4,29.0,310.0,470.7,366.27
2016,7,16,8,15,320.5,198.0,3.4,29.5,365.5,537.51,414.21
2016,7,16,8,30,370.0,213.0,3.4,30.0,421.0,605.73,461.77
2016,7,16,8,45,389.0,231.5,3.45,30.5,468.5,649.58,490.32
2016,7,16,9,0,408.0,250.0,3.5,31.0,516.0,710.82,530.14
2016,7,16,9,15,597.5,187.0,3.45,31.5,609.0,838.15,618.38
2016,7,16,9,30,787.0,124.0,3.4,32.0,702.0,953.28,690.51
2016,7,16,9,45,802.0,125.5,3.4,33.0,743.5,972.33,697.53
2016,7,16,10,0,817.0,127.0,3.4,34.0,785.0,988.37,703.34
2016,7,16,10,15,826.5,129.0,3.35,34.5,820.0,984.87,697.92
2016,7,16,10,30,836.0,131.0,3.3,35.0,855.0,989.57,698.01
2016,7,16,10,45,844.5,131.5,3.3,35.5,884.0,988.43,694.84
2016,7,16,11,0,853.0,132.0,3.3,36.0,913.0,983.96,689.78
2016,7,16,11,15,857.5,133.5,3.3,36.0,934.5,973.21,682.36
2016,7,16,11,30,862.0,135.0,3.3,36.0,956.0,959.15,673.03
2016,7,16,11,45,852.5,144.5,3.3,36.5,966.5,936.07,656.74
2016,7,16,12,0,843.0,154.0,3.3,37.0,977.0,910.03,638.75
2016,7,16,12,15,844.0,154.0,3.35,37.0,983.0,882.56,621.52
2016,7,16,12,30,845.0,154.0,3.4,37.0,989.0,852.66,602.67
2016,7,16,12,45,843.5,154.5,3.5,37.5,986.5,819.0,580.34
2016,7,16,13,0,842.0,155.0,3.6,38.0,984.0,783.54,556.76
2016,7,16,13,15,839.5,154.5,3.65,38.0,973.5,744.86,531.23
2016,7,16,13,30,837.0,154.0,3.7,38.0,963.0,704.59,503.37
2016,7,16,13,45,831.5,153.5,3.8,38.0,944.5,660.89,472.7
2016,7,16,14,0,826.0,153.0,3.9,38.0,926.0,615.85,440.34
2016,7,16,14,15,819.5,151.5,4.0,38.0,901.0,567.5,404.87
2016,7,16,14,30,813.0,150.0,4.1,38.0,876.0,518.59,368.0
2016,7,16,14,45,809.0,145.0,4.2,38.0,845.0,467.76,328.75
2016,7,16,15,0,805.0,140.0,4.3,38.0,814.0,416.54,288.12
2016,7,16,15,15,793.0,137.5,4.35,37.5,775.5,364.3,246.43
2016,7,16,15,30,781.0,135.0,4.4,37.0,737.0,312.88,204.68
2016,7,16,15,45,765.0,132.5,4.45,37.0,693.0,261.61,162.95
2016,7,16,16,0,749.0,130.0,4.5,37.0,649.0,212.02,124.16
2016,7,16,16,15,729.0,126.0,4.55,36.5,601.0,155.44,84.43
2016,7,16,16,30,709.0,122.0,4.6,36.0,553.0,108.11,59.24
2016,7,16,16,45,682.0,117.5,4.65,36.0,502.0,72.54,53.12
2016,7,16,17,0,655.0,113.0,4.7,36.0,451.0,72.32,53.18
2016,7,16,17,15,620.5,107.5,4.65,35.5,398.5,71.23,52.62
2016,7,16,17,30,586.0,102.0,4.6,35.0,346.0,70.02,51.95
2016,7,16,17,45,538.0,94.5,4.55,34.5,293.5,67.05,49.79
2016,7,16,18,0,490.0,87.0,4.5,34.0,241.0,63.92,47.41
2016,7,16,18,15,424.0,76.5,4.25,33.0,191.0,56.54,41.45
2016,7,16,18,30,358.0,66.0,4.0,32.0,141.0,49.66,35.67
2016,7,16,18,45,265.0,52.0,3.75,31.5,98.5,39.76,27.05
2016,7,16,19,0,172.0,38.0,3.5,31.0,56.0,29.53,17.58
2016,7,16,19,15,86.0,19.0,3.4,30.5,28.0,14.94,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,27.5,9.5,2.65,23.5,11.0,23.1,0.0
2016,7,17,6,0,55.0,19.0,2.9,24.0,22.0,66.84,0.0
2016,7,17,6,15,156.5,37.0,2.95,24.5,58.5,180.23,134.12
2016,7,17,6,30,258.0,55.0,3.0,25.0,95.0,274.89,217.01
2016,7,17,6,45,350.0,66.0,3.15,25.5,143.5,361.87,289.81
2016,7,17,7,0,442.0,77.0,3.3,26.0,192.0,456.59,366.0
2016,7,17,7,15,497.5,86.0,3.3,26.5,244.0,533.05,424.3
2016,7,17,7,30,553.0,95.0,3.3,27.0,296.0,607.31,477.98
2016,7,17,7,45,411.0,139.0,3.3,28.0,302.0,549.31,429.76
2016,7,17,8,0,269.0,183.0,3.3,29.0,308.0,468.97,364.2
2016,7,17,8,15,276.0,207.0,3.3,29.5,349.0,507.98,391.15
2016,7,17,8,30,283.0,231.0,3.3,30.0,390.0,545.88,416.18
2016,7,17,8,45,520.0,174.5,3.35,31.0,500.5,728.01,547.95
2016,7,17,9,0,757.0,118.0,3.4,32.0,611.0,903.17,662.08
2016,7,17,9,15,773.0,121.5,3.4,32.5,657.0,931.07,675.9
2016,7,17,9,30,789.0,125.0,3.4,33.0,703.0,956.31,688.99
2016,7,17,9,45,802.5,127.0,3.45,33.5,744.0,974.43,697.8
2016,7,17,10,0,816.0,129.0,3.5,34.0,785.0,989.51,704.78
2016,7,17,10,15,824.5,131.0,3.5,34.0,820.0,984.85,700.4
2016,7,17,10,30,833.0,133.0,3.5,34.0,855.0,988.52,701.64
2016,7,17,10,45,840.0,134.5,3.55,34.5,883.0,986.87,698.48
2016,7,17,11,0,847.0,136.0,3.6,35.0,911.0,981.9,693.39
2016,7,17,11,15,851.5,137.0,3.65,35.5,932.0,970.65,684.49
2016,7,17,11,30,856.0,138.0,3.7,36.0,953.0,956.16,673.7
2016,7,17,11,45,867.0,132.5,3.75,36.5,969.0,938.55,661.06
2016,7,17,12,0,878.0,127.0,3.8,37.0,985.0,917.76,646.51
2016,7,17,12,15,879.0,127.0,3.85,37.0,990.0,889.91,628.84
2016,7,17,12,30,880.0,127.0,3.9,37.0,995.0,859.49,609.5
2016,7,17,12,45,879.0,127.0,4.0,37.0,992.5,825.12,587.72
2016,7,17,13,0,878.0,127.0,4.1,37.0,990.0,788.75,564.47
2016,7,17,13,15,875.5,126.5,4.1,37.0,979.5,748.97,538.41
2016,7,17,13,30,873.0,126.0,4.1,37.0,969.0,707.47,509.38
2016,7,17,13,45,868.0,125.0,4.2,37.0,950.5,662.36,477.37
2016,7,17,14,0,863.0,124.0,4.3,37.0,932.0,616.0,443.7
2016,7,17,14,15,522.5,283.5,4.3,37.0,769.0,507.97,364.1
2016,7,17,14,30,182.0,443.0,4.3,37.0,606.0,439.39,313.5
2016,7,17,14,45,507.5,281.5,4.35,37.0,711.5,434.86,308.73
2016,7,17,15,0,833.0,120.0,4.4,37.0,817.0,417.7,289.96
2016,7,17,15,15,822.5,117.5,4.4,37.0,778.5,365.43,247.14
2016,7,17,15,30,812.0,115.0,4.4,37.0,740.0,313.65,204.31
2016,7,17,15,45,705.5,157.5,4.4,37.0,677.5,258.81,162.89
2016,7,17,16,0,599.0,200.0,4.4,37.0,615.0,228.63,142.34
2016,7,17,16,15,672.5,152.0,4.4,36.5,586.0,166.04,94.64
2016,7,17,16,30,746.0,104.0,4.4,36.0,557.0,104.15,55.6
2016,7,17,16,45,720.0,101.0,4.4,35.5,506.0,69.2,50.55
2016,7,17,17,0,694.0,98.0,4.4,35.0,455.0,62.58,45.5
2016,7,17,17,15,662.0,93.0,4.3,34.5,402.5,61.35,44.79
2016,7,17,17,30,630.0,88.0,4.2,34.0,350.0,59.99,43.95
2016,7,17,17,45,583.0,82.0,4.15,34.0,297.0,57.67,42.18
2016,7,17,18,0,536.0,76.0,4.1,34.0,244.0,55.24,40.25
2016,7,17,18,15,471.5,67.5,3.85,33.0,194.0,50.56,36.5
2016,7,17,18,30,407.0,59.0,3.6,32.0,144.0,45.7,32.38
2016,7,17,18,45,309.0,47.0,3.35,31.5,100.5,36.06,24.0
2016,7,17,19,0,211.0,35.0,3.1,31.0,57.0,27.26,15.74
2016,7,17,19,15,105.5,17.5,3.05,30.5,28.5,13.77,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.0,9.0,1.75,24.5,10.5,23.41,0.0
2016,7,18,6,0,58.0,18.0,2.0,25.0,21.0,66.45,0.0
2016,7,18,6,15,161.5,35.0,2.15,25.5,56.5,180.19,132.83
2016,7,18,6,30,265.0,52.0,2.3,26.0,92.0,275.1,215.84
2016,7,18,6,45,354.0,62.5,2.5,26.5,139.5,359.56,286.18
2016,7,18,7,0,443.0,73.0,2.7,27.0,187.0,457.16,363.88
2016,7,18,7,15,498.0,81.0,2.75,27.5,238.5,527.35,416.98
2016,7,18,7,30,553.0,89.0,2.8,28.0,290.0,599.84,469.07
2016,7,18,7,45,604.5,91.5,2.85,28.5,344.0,664.29,513.35
2016,7,18,8,0,656.0,94.0,2.9,29.0,398.0,729.77,556.9
2016,7,18,8,15,684.0,98.5,2.9,29.5,450.0,776.98,586.23
2016,7,18,8,30,712.0,103.0,2.9,30.0,502.0,818.31,610.97
2016,7,18,8,45,361.0,154.5,2.95,30.5,357.5,550.85,418.66
2016,7,18,9,0,10.0,206.0,3.0,31.0,213.0,202.5,150.81
2016,7,18,9,15,400.5,160.0,2.95,31.5,453.0,601.72,454.95
2016,7,18,9,30,791.0,114.0,2.9,32.0,693.0,945.38,684.02
2016,7,18,9,45,426.0,235.5,2.9,32.5,549.5,713.86,521.83
2016,7,18,10,0,61.0,357.0,2.9,33.0,406.0,420.13,306.45
2016,7,18,10,15,445.5,241.5,2.9,33.0,624.5,732.25,534.96
2016,7,18,10,30,830.0,126.0,2.9,33.0,843.0,978.16,695.72
2016,7,18,10,45,835.0,128.5,2.9,33.5,871.0,975.72,689.67
2016,7,18,11,0,840.0,131.0,2.9,34.0,899.0,969.96,683.82
2016,7,18,11,15,845.0,132.0,2.9,34.0,920.0,959.42,676.53
2016,7,18,11,30,850.0,133.0,2.9,34.0,941.0,945.64,667.33
2016,7,18,11,45,848.0,136.5,2.9,34.5,953.5,924.41,652.2
2016,7,18,12,0,846.0,140.0,2.9,35.0,966.0,900.27,635.36
2016,7,18,12,15,847.0,140.5,2.9,35.0,972.0,873.45,618.2
2016,7,18,12,30,848.0,141.0,2.9,35.0,978.0,844.14,599.43
2016,7,18,12,45,847.0,141.0,2.95,35.5,975.5,810.58,576.95
2016,7,18,13,0,846.0,141.0,3.0,36.0,973.0,775.14,553.2
2016,7,18,13,15,493.5,315.0,3.05,36.0,799.5,633.86,452.99
2016,7,18,13,30,141.0,489.0,3.1,36.0,626.0,509.72,362.03
2016,7,18,13,45,487.5,313.5,3.15,36.0,772.0,571.21,410.19
2016,7,18,14,0,834.0,138.0,3.2,36.0,918.0,608.92,438.11
2016,7,18,14,15,828.0,136.5,3.25,36.0,893.0,561.8,402.8
2016,7,18,14,30,822.0,135.0,3.3,36.0,868.0,513.93,366.43
2016,7,18,14,45,806.5,137.5,3.35,36.0,834.5,459.85,324.74
2016,7,18,15,0,791.0,140.0,3.4,36.0,801.0,409.9,284.94
2016,7,18,15,15,779.5,137.5,3.45,35.5,763.5,358.5,243.76
2016,7,18,15,30,768.0,135.0,3.5,35.0,726.0,307.88,202.47
2016,7,18,15,45,751.5,132.5,3.55,35.0,682.5,257.14,161.06
2016,7,18,16,0,735.0,130.0,3.6,35.0,639.0,208.15,122.66
2016,7,18,16,15,564.0,180.0,3.65,34.5,554.0,173.23,105.1
2016,7,18,16,30,393.0,230.0,3.7,34.0,469.0,173.28,117.96
2016,7,18,16,45,383.0,209.0,3.8,34.0,424.5,141.28,108.78
2016,7,18,17,0,373.0,188.0,3.9,34.0,380.0,130.04,100.22
2016,7,18,17,15,320.5,173.0,3.9,33.5,324.5,121.49,93.92
2016,7,18,17,30,268.0,158.0,3.9,33.0,269.0,112.55,87.19
2016,7,18,17,45,248.5,137.0,3.95,33.0,228.0,99.58,76.86
2016,7,18,18,0,229.0,116.0,4.0,33.0,187.0,86.01,65.84
2016,7,18,18,15,196.0,95.5,3.9,32.5,148.0,72.13,54.44
2016,7,18,18,30,163.0,75.0,3.8,32.0,109.0,57.7,42.29
2016,7,18,18,45,118.0,55.0,3.75,31.5,75.5,43.09,29.73
2016,7,18,19,0,73.0,35.0,3.7,31.0,42.0,28.91,16.95
2016,7,18,19,15,36.5,17.5,3.7,30.5,21.0,14.87,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,51.5,8.5,1.2,25.0,11.0,34.74,0.0
2016,7,19,6,0,103.0,17.0,1.4,25.0,22.0,99.22,0.0
2016,7,19,6,15,219.5,30.5,1.35,25.5,58.5,208.13,153.1
2016,7,19,6,30,336.0,44.0,1.3,26.0,95.0,313.68,244.86
2016,7,19,6,45,426.0,51.5,1.3,26.5,143.5,400.88,315.97
2016,7,19,7,0,516.0,59.0,1.3,27.0,192.0,494.4,387.83
2016,7,19,7,15,567.0,65.5,1.3,27.5,243.5,561.65,436.18
2016,7,19,7,30,618.0,72.0,1.3,28.0,295.0,631.1,483.84
2016,7,19,7,45,659.5,75.0,1.3,28.5,349.0,689.26,521.53
2016,7,19,8,0,701.0,78.0,1.3,29.0,403.0,744.31,555.76
2016,7,19,8,15,727.0,82.0,1.35,29.5,454.5,790.64,583.66
2016,7,19,8,30,753.0,86.0,1.4,30.0,506.0,835.73,610.21
2016,7,19,8,45,773.5,88.5,1.5,31.0,556.0,872.08,629.94
2016,7,19,9,0,794.0,91.0,1.6,32.0,606.0,906.37,648.12
2016,7,19,9,15,808.5,93.5,1.75,32.5,651.5,922.38,656.47
2016,7,19,9,30,823.0,96.0,1.9,33.0,697.0,945.69,669.63
2016,7,19,9,45,834.5,98.0,2.1,33.5,737.5,962.53,679.17
2016,7,19,10,0,846.0,100.0,2.3,34.0,778.0,976.31,686.84
2016,7,19,10,15,854.5,101.5,2.45,34.0,813.0,983.29,691.25
2016,7,19,10,30,863.0,103.0,2.6,34.0,848.0,986.98,693.75
2016,7,19,10,45,868.5,104.5,2.8,34.5,876.5,984.29,691.36
2016,7,19,11,0,874.0,106.0,3.0,35.0,905.0,978.22,686.93
2016,7,19,11,15,878.5,107.0,3.15,35.0,926.5,967.28,680.5
2016,7,19,11,30,883.0,108.0,3.3,35.0,948.0,953.0,672.03
2016,7,19,11,45,884.0,110.0,3.45,35.5,961.5,933.12,658.63
2016,7,19,12,0,885.0,112.0,3.6,36.0,975.0,910.13,643.29
2016,7,19,12,15,886.0,112.0,3.75,36.0,981.0,882.42,626.2
2016,7,19,12,30,887.0,112.0,3.9,36.0,987.0,852.07,607.28
2016,7,19,12,45,568.0,301.5,4.05,36.5,861.5,732.67,523.64
2016,7,19,13,0,249.0,491.0,4.2,37.0,736.0,620.63,440.04
2016,7,19,13,15,211.0,490.5,4.25,37.0,697.0,575.81,409.28
2016,7,19,13,30,173.0,490.0,4.3,37.0,658.0,532.4,378.99
2016,7,19,13,45,188.5,479.0,4.4,37.0,659.0,518.25,369.57
2016,7,19,14,0,204.0,468.0,4.5,37.0,660.0,502.77,358.88
2016,7,19,14,15,323.5,414.5,4.55,36.5,708.0,503.17,360.4
2016,7,19,14,30,443.0,361.0,4.6,36.0,756.0,492.55,352.75
2016,7,19,14,45,458.0,339.5,4.65,36.0,735.0,453.95,323.52
2016,7,19,15,0,473.0,318.0,4.7,36.0,714.0,413.9,292.55
2016,7,19,15,15,375.0,334.5,4.7,35.5,639.0,369.82,260.59
2016,7,19,15,30,277.0,351.0,4.7,35.0,564.0,326.95,230.59
2016,7,19,15,45,269.5,329.5,4.75,35.0,527.0,289.78,202.48
2016,7,19,16,0,262.0,308.0,4.8,35.0,490.0,253.86,175.83
2016,7,19,16,15,220.0,289.0,4.8,34.5,434.0,228.15,159.82
2016,7,19,16,30,178.0,270.0,4.8,34.0,378.0,196.22,140.88
2016,7,19,16,45,240.0,236.0,4.8,34.0,367.5,155.48,120.21
2016,7,19,17,0,302.0,202.0,4.8,34.0,357.0,137.79,106.53
2016,7,19,17,15,295.5,178.0,4.7,33.5,315.5,124.38,96.32
2016,7,19,17,30,289.0,154.0,4.6,33.0,274.0,110.2,85.33
2016,7,19,17,45,404.5,115.5,4.6,33.0,256.5,81.18,61.76
2016,7,19,18,0,520.0,77.0,4.6,33.0,239.0,56.08,41.12
2016,7,19,18,15,456.0,68.0,4.35,32.5,189.5,51.04,36.98
2016,7,19,18,30,392.0,59.0,4.1,32.0,140.0,45.78,32.44
2016,7,19,18,45,293.0,46.5,3.95,31.5,97.0,35.67,23.64
2016,7,19,19,0,194.0,34.0,3.8,31.0,54.0,26.48,14.97
2016,7,19,19,15,97.0,17.0,3.7,30.5,27.0,13.39,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,23.0,8.5,1.45,24.5,9.5,19.78,0.0
2016,7,20,6,0,46.0,17.0,1.7,25.0,19.0,57.48,0.0
2016,7,20,6,15,149.0,34.5,1.75,25.5,54.0,172.3,125.24
2016,7,20,6,30,252.0,52.0,1.8,26.0,89.0,266.65,208.36
2016,7,20,6,45,347.0,62.0,1.85,26.5,137.0,353.8,280.5
2016,7,20,7,0,442.0,72.0,1.9,27.0,185.0,454.72,360.05
2016,7,20,7,15,498.0,80.0,1.9,27.5,236.5,525.63,412.97
2016,7,20,7,30,554.0,88.0,1.9,28.0,288.0,598.93,464.79
2016,7,20,7,45,605.0,91.0,1.9,28.5,342.0,663.61,508.26
2016,7,20,8,0,656.0,94.0,1.9,29.0,396.0,729.31,550.87
2016,7,20,8,15,684.0,98.5,1.95,29.5,448.0,776.55,579.91
2016,7,20,8,30,712.0,103.0,2.0,30.0,500.0,822.79,607.77
2016,7,20,8,45,737.5,105.0,2.05,30.5,550.5,857.61,627.57
2016,7,20,9,0,763.0,107.0,2.1,31.0,601.0,895.5,649.21
2016,7,20,9,15,453.5,224.5,2.2,31.5,524.0,729.39,534.14
2016,7,20,9,30,144.0,342.0,2.3,32.0,447.0,515.04,377.36
2016,7,20,9,45,483.5,229.0,2.45,32.5,611.0,764.58,557.95
2016,7,20,10,0,823.0,116.0,2.6,33.0,775.0,970.57,690.67
2016,7,20,10,15,530.5,266.5,2.75,33.5,699.0,845.08,604.44
2016,7,20,10,30,238.0,417.0,2.9,34.0,623.0,669.35,479.16
2016,7,20,10,45,221.5,435.5,3.05,34.5,632.0,664.11,474.88
2016,7,20,11,0,205.0,454.0,3.2,35.0,641.0,657.73,468.85
2016,7,20,11,15,233.0,460.5,3.3,35.0,678.5,681.57,485.26
2016,7,20,11,30,261.0,467.0,3.4,35.0,716.0,713.92,506.93
2016,7,20,11,45,553.5,304.5,3.5,35.5,841.5,825.46,587.66
2016,7,20,12,0,846.0,142.0,3.6,36.0,967.0,901.67,638.64
2016,7,20,12,15,847.5,142.5,3.65,36.0,973.0,875.21,621.1
2016,7,20,12,30,849.0,143.0,3.7,36.0,979.0,846.21,602.6
2016,7,20,12,45,848.5,142.5,3.8,36.5,977.0,812.51,579.95
2016,7,20,13,0,848.0,142.0,3.9,37.0,975.0,776.88,555.99
2016,7,20,13,15,845.5,141.5,3.95,37.0,965.0,737.96,530.28
2016,7,20,13,30,843.0,141.0,4.0,37.0,955.0,697.4,501.89
2016,7,20,13,45,441.0,268.5,4.05,37.0,693.5,505.32,364.54
2016,7,20,14,0,39.0,396.0,4.1,37.0,432.0,355.26,254.12
2016,7,20,14,15,429.0,267.5,4.1,37.0,650.0,443.98,320.02
2016,7,20,14,30,819.0,139.0,4.1,37.0,868.0,514.15,366.8
2016,7,20,14,45,783.0,153.5,4.2,37.0,829.5,460.36,324.85
2016,7,20,15,0,747.0,168.0,4.3,37.0,791.0,412.63,286.93
2016,7,20,15,15,734.5,165.0,4.3,36.5,753.5,356.77,242.84
2016,7,20,15,30,722.0,162.0,4.3,36.0,716.0,306.98,202.5
2016,7,20,15,45,575.0,212.0,4.3,36.0,637.0,266.77,173.8
2016,7,20,16,0,428.0,262.0,4.3,36.0,558.0,241.7,159.34
2016,7,20,16,15,377.0,254.0,4.25,35.5,501.0,212.05,141.09
2016,7,20,16,30,326.0,246.0,4.2,35.0,444.0,178.18,123.21
2016,7,20,16,45,436.5,193.5,4.2,35.0,432.5,122.2,93.18
2016,7,20,17,0,547.0,141.0,4.2,35.0,421.0,91.74,69.09
2016,7,20,17,15,507.0,134.5,4.1,34.5,371.0,90.58,68.59
2016,7,20,17,30,467.0,128.0,4.0,34.0,321.0,88.16,67.01
2016,7,20,17,45,449.5,112.0,3.95,34.0,275.5,79.07,59.77
2016,7,20,18,0,432.0,96.0,3.9,34.0,230.0,69.41,51.92
2016,7,20,18,15,364.5,83.5,3.6,33.5,181.0,61.54,45.47
2016,7,20,18,30,297.0,71.0,3.3,33.0,132.0,53.34,38.49
2016,7,20,18,45,212.5,54.0,3.0,32.5,91.0,41.28,28.07
2016,7,20,19,0,128.0,37.0,2.7,32.0,50.0,29.53,17.15
2016,7,20,19,15,64.0,18.5,2.7,31.5,25.0,15.11,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,51.5,8.0,2.25,24.5,10.5,7.28,0.0
2016,7,21,6,0,103.0,16.0,2.5,25.0,21.0,96.54,0.0
2016,7,21,6,15,225.0,29.5,2.6,25.5,58.0,210.25,153.32
2016,7,21,6,30,347.0,43.0,2.7,26.0,95.0,319.37,250.64
2016,7,21,6,45,437.5,51.0,2.8,26.5,144.0,407.9,324.4
2016,7,21,7,0,528.0,59.0,2.9,27.0,193.0,502.86,399.27
2016,7,21,7,15,580.0,65.5,2.8,27.5,245.5,571.37,449.76
2016,7,21,7,30,632.0,72.0,2.7,28.0,298.0,642.12,499.42
2016,7,21,7,45,671.0,76.0,2.6,29.0,352.0,700.0,536.56
2016,7,21,8,0,710.0,80.0,2.5,30.0,406.0,754.29,569.57
2016,7,21,8,15,736.0,84.0,2.3,30.5,458.5,800.91,596.54
2016,7,21,8,30,762.0,88.0,2.1,31.0,511.0,846.25,621.59
2016,7,21,8,45,781.0,91.0,1.9,32.0,561.0,882.0,638.1
2016,7,21,9,0,800.0,94.0,1.7,33.0,611.0,915.58,652.49
2016,7,21,9,15,814.5,96.5,1.7,33.5,657.0,931.49,658.96
2016,7,21,9,30,829.0,99.0,1.7,34.0,703.0,954.82,670.26
2016,7,21,9,45,839.0,102.0,1.75,34.5,744.0,971.27,677.84
2016,7,21,10,0,849.0,105.0,1.8,35.0,785.0,984.57,683.62
2016,7,21,10,15,857.5,106.5,1.95,35.5,820.5,991.45,686.79
2016,7,21,10,30,866.0,108.0,2.1,36.0,856.0,995.0,688.04
2016,7,21,10,45,871.0,110.5,2.25,36.5,884.0,992.7,685.79
2016,7,21,11,0,876.0,113.0,2.4,37.0,912.0,986.96,681.52
2016,7,21,11,15,880.5,114.0,2.45,37.0,933.5,975.79,674.49
2016,7,21,11,30,885.0,115.0,2.5,37.0,955.0,961.27,665.53
2016,7,21,11,45,887.5,115.5,2.65,37.5,969.0,941.1,652.61
2016,7,21,12,0,890.0,116.0,2.8,38.0,983.0,917.83,637.74
2016,7,21,12,15,891.0,116.5,2.9,38.0,989.0,890.27,621.1
2016,7,21,12,30,892.0,117.0,3.0,38.0,995.0,860.04,602.67
2016,7,21,12,45,892.5,116.0,3.1,38.0,993.5,825.68,581.46
2016,7,21,13,0,893.0,115.0,3.2,38.0,992.0,789.15,558.66
2016,7,21,13,15,891.0,114.5,3.25,38.0,981.5,749.11,533.1
2016,7,21,13,30,889.0,114.0,3.3,38.0,971.0,707.24,504.69
2016,7,21,13,45,888.5,111.0,3.4,38.5,954.0,662.63,472.54
2016,7,21,14,0,888.0,108.0,3.5,39.0,937.0,616.34,438.51
2016,7,21,14,15,519.5,275.0,3.55,39.0,756.5,498.4,353.28
2016,7,21,14,30,151.0,442.0,3.6,39.0,576.0,422.65,298.53
2016,7,21,14,45,507.5,272.0,3.65,39.0,699.5,426.17,299.3
2016,7,21,15,0,864.0,102.0,3.7,39.0,823.0,413.54,283.28
2016,7,21,15,15,854.0,100.5,3.7,38.5,784.5,360.43,240.54
2016,7,21,15,30,844.0,99.0,3.7,38.0,746.0,307.73,197.54
2016,7,21,15,45,832.0,96.5,3.7,38.0,702.5,254.48,154.09
2016,7,21,16,0,820.0,94.0,3.7,38.0,659.0,202.29,113.38
2016,7,21,16,15,803.0,91.0,3.65,37.5,611.0,150.45,78.05
2016,7,21,16,30,786.0,88.0,3.6,37.0,563.0,90.87,45.92
2016,7,21,16,45,764.5,85.0,3.6,37.0,512.0,58.58,41.7
