Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,17,0,743.0,82.0,3.6,37.0,461.0,58.18,41.56
2016,7,21,17,15,713.0,77.5,3.5,36.5,407.5,56.52,40.48
2016,7,21,17,30,683.0,73.0,3.4,36.0,354.0,54.75,39.29
2016,7,21,17,45,641.0,68.0,3.35,35.5,301.0,47.79,33.8
2016,7,21,18,0,599.0,63.0,3.3,35.0,248.0,45.61,32.13
2016,7,21,18,15,537.5,56.0,2.9,34.0,196.5,41.67,28.97
2016,7,21,18,30,476.0,49.0,2.5,33.0,145.0,37.58,25.5
2016,7,21,18,45,378.0,39.0,2.15,32.5,100.5,30.65,19.4
2016,7,21,19,0,280.0,29.0,1.8,32.0,56.0,23.45,12.39
2016,7,21,19,15,140.0,14.5,1.8,31.5,28.0,11.66,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,62.0,7.5,2.15,24.5,10.0,6.82,0.0
2016,7,22,6,0,124.0,15.0,2.4,25.0,20.0,83.95,0.0
2016,7,22,6,15,249.5,27.5,2.35,25.5,57.5,226.01,163.73
2016,7,22,6,30,375.0,40.0,2.3,26.0,95.0,334.2,261.6
2016,7,22,6,45,458.0,48.0,2.3,27.0,143.5,418.2,330.83
2016,7,22,7,0,541.0,56.0,2.3,28.0,192.0,508.25,400.07
2016,7,22,7,15,592.0,62.0,2.15,28.5,244.5,575.7,448.82
2016,7,22,7,30,643.0,68.0,2.0,29.0,297.0,645.35,496.49
2016,7,22,7,45,680.5,72.0,1.9,30.0,351.0,698.34,529.29
2016,7,22,8,0,718.0,76.0,1.8,31.0,405.0,756.01,563.77
2016,7,22,8,15,743.5,79.5,1.85,31.5,457.5,801.75,591.24
2016,7,22,8,30,769.0,83.0,1.9,32.0,510.0,846.2,617.34
2016,7,22,8,45,789.0,85.5,2.0,33.0,560.0,882.47,636.84
2016,7,22,9,0,809.0,88.0,2.1,34.0,610.0,906.79,648.45
2016,7,22,9,15,823.5,90.5,2.2,34.5,656.0,933.07,662.67
2016,7,22,9,30,838.0,93.0,2.3,35.0,702.0,956.63,675.12
2016,7,22,9,45,849.5,94.5,2.4,35.5,743.5,973.08,683.16
2016,7,22,10,0,861.0,96.0,2.5,36.0,785.0,986.44,689.39
2016,7,22,10,15,869.0,97.5,2.55,36.0,820.0,993.0,692.52
2016,7,22,10,30,877.0,99.0,2.6,36.0,855.0,996.21,693.77
2016,7,22,10,45,883.0,100.5,2.65,36.5,884.0,993.98,690.4
2016,7,22,11,0,889.0,102.0,2.7,37.0,913.0,988.31,685.08
2016,7,22,11,15,893.5,103.0,2.75,37.0,934.5,977.2,677.98
2016,7,22,11,30,898.0,104.0,2.8,37.0,956.0,962.69,668.92
2016,7,22,11,45,895.0,108.5,2.85,37.5,968.5,941.19,654.21
2016,7,22,12,0,892.0,113.0,2.9,38.0,981.0,916.59,637.69
2016,7,22,12,15,893.5,113.0,2.95,38.0,987.5,889.02,620.66
2016,7,22,12,30,895.0,113.0,3.0,38.0,994.0,858.74,601.87
2016,7,22,12,45,894.0,113.0,3.05,38.5,991.5,823.96,578.9
2016,7,22,13,0,893.0,113.0,3.1,39.0,989.0,787.05,554.51
2016,7,22,13,15,891.5,112.5,3.15,39.0,979.5,747.35,529.32
2016,7,22,13,30,890.0,112.0,3.2,39.0,970.0,705.77,501.27
2016,7,22,13,45,886.0,111.5,3.25,39.0,952.0,660.82,469.82
2016,7,22,14,0,882.0,111.0,3.3,39.0,934.0,614.46,436.6
2016,7,22,14,15,876.5,110.0,3.3,39.0,909.0,565.68,400.68
2016,7,22,14,30,871.0,109.0,3.3,39.0,884.0,516.01,363.13
2016,7,22,14,45,857.0,111.5,3.35,39.0,850.0,464.53,323.37
2016,7,22,15,0,843.0,114.0,3.4,39.0,816.0,413.38,282.82
2016,7,22,15,15,832.5,112.0,3.4,39.0,778.0,360.71,240.26
2016,7,22,15,30,822.0,110.0,3.4,39.0,740.0,308.52,197.58
2016,7,22,15,45,808.0,108.0,3.4,39.0,696.0,247.95,149.33
2016,7,22,16,0,794.0,106.0,3.4,39.0,652.0,196.45,109.54
2016,7,22,16,15,776.0,102.5,3.4,38.5,604.0,145.08,74.81
2016,7,22,16,30,758.0,99.0,3.4,38.0,556.0,95.95,50.71
2016,7,22,16,45,733.0,96.0,3.4,37.5,505.0,66.02,47.56
2016,7,22,17,0,708.0,93.0,3.4,37.0,454.0,65.99,47.85
2016,7,22,17,15,676.5,88.0,3.3,36.5,401.0,58.27,41.9
2016,7,22,17,30,645.0,83.0,3.2,36.0,348.0,56.75,40.92
2016,7,22,17,45,598.5,77.5,3.15,36.0,294.5,54.64,39.33
2016,7,22,18,0,552.0,72.0,3.1,36.0,241.0,52.45,37.59
2016,7,22,18,15,488.0,63.5,2.75,35.0,190.5,47.64,33.74
2016,7,22,18,30,424.0,55.0,2.4,34.0,140.0,42.62,29.5
2016,7,22,18,45,325.0,43.0,2.05,33.5,96.5,34.15,22.12
2016,7,22,19,0,226.0,31.0,1.7,33.0,53.0,24.23,12.8
2016,7,22,19,15,113.0,15.5,1.75,32.5,26.5,12.24,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,41.5,7.5,2.35,24.5,9.0,0.0,0.0
2016,7,23,6,0,83.0,15.0,2.6,25.0,18.0,60.64,0.0
2016,7,23,6,15,195.0,30.0,2.6,25.5,53.5,193.5,138.47
2016,7,23,6,30,307.0,45.0,2.6,26.0,89.0,292.33,228.92
2016,7,23,6,45,393.5,55.0,2.65,27.0,137.0,381.22,302.36
2016,7,23,7,0,480.0,65.0,2.7,28.0,185.0,474.13,375.54
2016,7,23,7,15,533.5,72.5,2.55,28.5,236.5,543.53,426.73
2016,7,23,7,30,587.0,80.0,2.4,29.0,288.0,615.23,476.98
2016,7,23,7,45,630.5,84.0,2.3,29.5,342.0,675.62,516.99
2016,7,23,8,0,674.0,88.0,2.2,30.0,396.0,736.67,555.84
2016,7,23,8,15,701.5,92.5,2.2,30.5,448.5,783.99,584.61
2016,7,23,8,30,729.0,97.0,2.2,31.0,501.0,825.9,609.13
2016,7,23,8,45,753.0,99.5,2.2,32.0,551.5,865.17,630.17
2016,7,23,9,0,777.0,102.0,2.2,33.0,602.0,902.51,649.49
2016,7,23,9,15,792.5,104.5,2.25,33.5,648.0,929.2,663.49
2016,7,23,9,30,808.0,107.0,2.3,34.0,694.0,953.2,675.82
2016,7,23,9,45,822.0,108.5,2.35,34.5,735.5,961.07,678.04
2016,7,23,10,0,836.0,110.0,2.4,35.0,777.0,976.56,685.3
2016,7,23,10,15,845.0,111.5,2.45,35.5,812.5,983.84,687.46
2016,7,23,10,30,854.0,113.0,2.5,36.0,848.0,987.82,687.78
2016,7,23,10,45,862.0,113.5,2.65,36.5,877.0,986.4,685.81
2016,7,23,11,0,870.0,114.0,2.8,37.0,906.0,981.59,681.86
2016,7,23,11,15,874.5,115.0,2.9,37.0,927.5,970.46,675.09
2016,7,23,11,30,879.0,116.0,3.0,37.0,949.0,955.99,666.34
2016,7,23,11,45,882.5,116.0,3.1,37.5,963.5,936.35,653.04
2016,7,23,12,0,886.0,116.0,3.2,38.0,978.0,913.59,637.85
2016,7,23,12,15,887.0,116.5,3.25,38.0,984.0,886.1,620.7
2016,7,23,12,30,888.0,117.0,3.3,38.0,990.0,855.93,601.82
2016,7,23,12,45,887.5,116.5,3.4,38.5,988.0,821.26,578.99
2016,7,23,13,0,887.0,116.0,3.5,39.0,986.0,784.45,554.69
2016,7,23,13,15,885.0,115.5,3.55,39.0,975.5,744.53,529.15
2016,7,23,13,30,883.0,115.0,3.6,39.0,965.0,702.78,500.66
2016,7,23,13,45,878.5,114.5,3.65,39.0,947.0,657.74,468.93
2016,7,23,14,0,874.0,114.0,3.7,39.0,929.0,611.35,435.49
2016,7,23,14,15,868.5,113.0,3.7,39.0,904.0,562.87,399.6
2016,7,23,14,30,863.0,112.0,3.7,39.0,879.0,513.52,362.11
2016,7,23,14,45,848.5,114.5,3.7,39.0,845.0,462.14,322.21
2016,7,23,15,0,834.0,117.0,3.7,39.0,811.0,411.16,281.62
2016,7,23,15,15,823.5,115.0,3.7,39.0,773.0,358.9,239.3
2016,7,23,15,30,813.0,113.0,3.7,39.0,735.0,307.12,196.89
2016,7,23,15,45,798.5,110.5,3.75,39.0,691.0,246.58,148.7
2016,7,23,16,0,784.0,108.0,3.8,39.0,647.0,195.12,109.03
2016,7,23,16,15,560.5,175.5,3.8,38.5,546.5,165.54,98.3
2016,7,23,16,30,337.0,243.0,3.8,38.0,446.0,175.0,119.72
2016,7,23,16,45,517.5,168.5,3.8,37.5,447.5,107.51,80.56
2016,7,23,17,0,698.0,94.0,3.8,37.0,449.0,60.29,43.25
2016,7,23,17,15,666.0,89.0,3.75,36.5,396.0,58.94,42.46
2016,7,23,17,30,634.0,84.0,3.7,36.0,343.0,57.46,41.51
2016,7,23,17,45,588.0,78.0,3.65,36.0,290.0,55.02,39.65
2016,7,23,18,0,542.0,72.0,3.6,36.0,237.0,52.47,37.61
2016,7,23,18,15,477.5,63.5,3.3,35.0,187.0,47.66,33.76
2016,7,23,18,30,413.0,55.0,3.0,34.0,137.0,42.66,29.52
2016,7,23,18,45,315.5,42.5,2.75,33.5,94.0,33.75,21.77
2016,7,23,19,0,218.0,30.0,2.5,33.0,51.0,23.45,12.07
2016,7,23,19,15,109.0,15.0,2.6,32.5,25.5,13.64,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,31.5,7.0,2.35,25.5,8.5,0.0,0.0
2016,7,24,6,0,63.0,14.0,2.6,26.0,17.0,48.35,0.0
2016,7,24,6,15,176.0,30.0,2.65,26.0,52.0,182.26,128.6
2016,7,24,6,30,289.0,46.0,2.7,26.0,87.0,282.16,220.71
2016,7,24,6,45,379.0,56.0,2.75,26.5,134.5,371.87,295.62
2016,7,24,7,0,469.0,66.0,2.8,27.0,182.0,466.86,371.55
2016,7,24,7,15,524.0,73.5,2.75,27.5,234.0,537.08,424.23
2016,7,24,7,30,579.0,81.0,2.7,28.0,286.0,609.69,476.08
2016,7,24,7,45,627.0,84.5,2.65,29.0,340.5,673.04,517.96
2016,7,24,8,0,675.0,88.0,2.6,30.0,395.0,737.31,558.71
2016,7,24,8,15,703.0,92.0,2.55,30.5,447.5,779.84,584.14
2016,7,24,8,30,731.0,96.0,2.5,31.0,500.0,826.31,611.7
2016,7,24,8,45,756.5,97.5,2.45,32.0,550.5,865.84,632.66
2016,7,24,9,0,782.0,99.0,2.4,33.0,601.0,903.49,651.91
2016,7,24,9,15,797.5,101.5,2.35,33.5,647.0,930.28,665.13
2016,7,24,9,30,813.0,104.0,2.3,34.0,693.0,943.92,669.99
2016,7,24,9,45,826.5,105.5,2.3,34.5,734.5,961.99,678.28
2016,7,24,10,0,840.0,107.0,2.3,35.0,776.0,977.05,684.68
2016,7,24,10,15,848.5,108.5,2.3,35.5,811.5,983.88,686.07
2016,7,24,10,30,857.0,110.0,2.3,36.0,847.0,987.41,685.64
2016,7,24,10,45,863.5,111.5,2.35,36.5,875.5,985.56,682.57
2016,7,24,11,0,870.0,113.0,2.4,37.0,904.0,980.3,677.58
2016,7,24,11,15,874.5,114.0,2.45,37.0,925.5,969.18,670.56
2016,7,24,11,30,879.0,115.0,2.5,37.0,947.0,954.71,661.6
2016,7,24,11,45,877.5,118.5,2.6,37.5,960.0,933.72,647.74
2016,7,24,12,0,876.0,122.0,2.7,38.0,973.0,909.67,632.03
2016,7,24,12,15,626.5,281.0,2.7,38.0,892.0,820.1,573.04
2016,7,24,12,30,377.0,440.0,2.7,38.0,811.0,721.28,502.91
2016,7,24,12,45,625.0,282.0,2.75,38.5,895.0,761.11,534.41
2016,7,24,13,0,873.0,124.0,2.8,39.0,979.0,779.78,548.74
2016,7,24,13,15,871.0,123.5,2.8,39.0,969.0,740.25,523.14
2016,7,24,13,30,869.0,123.0,2.8,39.0,959.0,698.94,494.82
2016,7,24,13,45,864.0,123.0,2.85,39.0,941.0,654.44,463.86
2016,7,24,14,0,859.0,123.0,2.9,39.0,923.0,608.67,431.23
2016,7,24,14,15,853.0,121.5,2.9,39.0,897.5,560.13,395.67
2016,7,24,14,30,847.0,120.0,2.9,39.0,872.0,510.8,358.58
2016,7,24,14,45,826.5,125.5,2.9,39.0,837.0,459.67,319.24
2016,7,24,15,0,806.0,131.0,2.9,39.0,802.0,403.93,275.85
2016,7,24,15,15,447.0,242.0,2.9,38.5,611.5,318.03,217.79
2016,7,24,15,30,88.0,353.0,2.9,38.0,421.0,296.3,210.15
2016,7,24,15,45,416.5,238.5,2.9,38.0,528.5,249.77,164.88
2016,7,24,16,0,745.0,124.0,2.9,38.0,636.0,199.32,113.93
2016,7,24,16,15,725.5,120.5,2.9,37.5,588.5,150.45,81.34
2016,7,24,16,30,706.0,117.0,2.9,37.0,541.0,96.34,53.4
2016,7,24,16,45,674.0,114.5,2.95,37.0,489.0,71.03,51.68
2016,7,24,17,0,642.0,112.0,3.0,37.0,437.0,72.08,52.75
2016,7,24,17,15,607.0,105.5,3.0,36.5,384.5,70.25,51.6
2016,7,24,17,30,572.0,99.0,3.0,36.0,332.0,68.25,50.29
2016,7,24,17,45,516.5,92.5,3.0,36.0,279.0,65.97,48.58
2016,7,24,18,0,461.0,86.0,3.0,36.0,226.0,62.57,45.87
2016,7,24,18,15,395.0,75.0,2.85,35.5,177.5,55.57,40.15
2016,7,24,18,30,329.0,64.0,2.7,35.0,129.0,48.31,33.98
2016,7,24,18,45,232.5,48.5,2.55,34.5,87.0,37.2,24.41
2016,7,24,19,0,136.0,33.0,2.4,34.0,45.0,26.53,14.15
2016,7,24,19,15,68.0,16.5,2.45,33.5,22.5,15.01,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.64,0.0
2016,7,25,6,15,0.0,20.5,2.05,26.0,20.5,18.06,7.4
2016,7,25,6,30,0.0,37.0,2.0,26.0,37.0,34.23,21.71
2016,7,25,6,45,0.0,59.5,2.0,26.5,59.5,58.38,41.71
2016,7,25,7,0,0.0,82.0,2.0,27.0,82.0,81.44,60.62
2016,7,25,7,15,10.0,103.5,2.0,27.0,107.0,110.36,84.36
2016,7,25,7,30,20.0,125.0,2.0,27.0,132.0,139.63,107.96
2016,7,25,7,45,191.5,143.5,2.0,27.5,229.5,348.61,275.11
2016,7,25,8,0,363.0,162.0,2.0,28.0,327.0,525.61,408.17
2016,7,25,8,15,432.0,170.5,1.9,28.0,391.5,624.46,476.96
2016,7,25,8,30,501.0,179.0,1.8,28.0,456.0,706.93,532.63
2016,7,25,8,45,539.0,182.0,1.75,28.5,506.0,754.35,561.76
2016,7,25,9,0,577.0,185.0,1.7,29.0,556.0,808.9,594.8
2016,7,25,9,15,597.5,191.5,1.6,29.5,600.5,841.88,612.04
2016,7,25,9,30,618.0,198.0,1.5,30.0,645.0,872.64,627.62
2016,7,25,9,45,652.0,192.5,1.4,30.5,689.5,901.54,641.7
2016,7,25,10,0,686.0,187.0,1.3,31.0,734.0,927.83,653.82
2016,7,25,10,15,698.0,190.5,1.35,31.5,769.0,938.95,658.57
2016,7,25,10,30,710.0,194.0,1.4,32.0,804.0,947.02,661.71
2016,7,25,10,45,733.5,187.0,1.45,33.0,836.0,944.7,657.26
2016,7,25,11,0,757.0,180.0,1.5,34.0,868.0,947.57,656.22
2016,7,25,11,15,763.0,181.5,1.65,34.5,890.0,938.31,650.39
2016,7,25,11,30,769.0,183.0,1.8,35.0,912.0,925.86,642.67
2016,7,25,11,45,577.5,306.5,1.95,35.5,858.0,848.11,591.0
2016,7,25,12,0,386.0,430.0,2.1,36.0,804.0,761.07,530.37
2016,7,25,12,15,315.5,461.5,2.2,36.5,769.0,708.22,494.31
2016,7,25,12,30,245.0,493.0,2.3,37.0,734.0,654.33,456.98
2016,7,25,12,45,535.0,323.5,2.45,37.5,847.5,727.14,511.57
2016,7,25,13,0,825.0,154.0,2.6,38.0,961.0,766.55,541.65
2016,7,25,13,15,822.5,153.5,2.7,38.0,951.5,728.11,516.13
2016,7,25,13,30,820.0,153.0,2.8,38.0,942.0,688.09,488.98
2016,7,25,13,45,537.0,305.5,2.9,38.0,818.5,593.93,420.85
2016,7,25,14,0,254.0,458.0,3.0,38.0,695.0,516.44,364.34
2016,7,25,14,15,528.0,302.0,3.1,38.0,776.0,521.27,369.55
2016,7,25,14,30,802.0,146.0,3.2,38.0,857.0,503.93,356.05
2016,7,25,14,45,776.5,153.5,3.35,38.0,821.0,453.37,317.15
2016,7,25,15,0,751.0,161.0,3.5,38.0,785.0,404.58,278.76
2016,7,25,15,15,487.0,260.0,3.6,37.5,657.5,342.89,235.98
2016,7,25,15,30,223.0,359.0,3.7,37.0,530.0,325.51,228.46
2016,7,25,15,45,444.5,259.5,3.8,37.0,573.5,269.05,178.86
2016,7,25,16,0,666.0,160.0,3.9,37.0,617.0,203.8,121.09
2016,7,25,16,15,524.5,195.0,4.0,36.5,538.5,175.18,108.02
2016,7,25,16,30,383.0,230.0,4.1,36.0,460.0,167.8,114.99
2016,7,25,16,45,191.5,157.5,4.2,35.5,272.5,108.45,82.06
2016,7,25,17,0,0.0,85.0,4.3,35.0,85.0,75.26,55.81
2016,7,25,17,15,0.0,74.5,4.25,34.5,74.5,65.9,48.54
2016,7,25,17,30,0.0,64.0,4.2,34.0,64.0,56.55,41.15
2016,7,25,17,45,0.0,53.5,4.2,33.5,53.5,47.23,33.66
2016,7,25,18,0,0.0,43.0,4.2,33.0,43.0,37.92,26.04
2016,7,25,18,15,0.0,33.5,4.05,32.0,33.5,29.51,19.08
2016,7,25,18,30,0.0,24.0,3.9,31.0,24.0,21.11,11.99
2016,7,25,18,45,0.0,15.5,3.8,30.5,15.5,13.62,5.54
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,6.14,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,3.18,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,4.0,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,8.0,8.0,2.2,25.0,8.0,11.79,0.0
2016,7,26,6,15,59.5,31.0,2.25,25.0,39.0,87.17,57.55
2016,7,26,6,30,111.0,54.0,2.3,25.0,70.0,165.15,127.51
2016,7,26,6,45,176.0,75.5,2.4,25.5,113.0,239.95,190.46
2016,7,26,7,0,241.0,97.0,2.5,26.0,156.0,319.39,255.36
2016,7,26,7,15,124.0,107.5,2.5,26.0,138.5,229.73,183.05
2016,7,26,7,30,7.0,118.0,2.5,26.0,121.0,120.72,92.66
2016,7,26,7,45,4.5,130.5,2.55,26.5,132.5,129.1,98.97
2016,7,26,8,0,2.0,143.0,2.6,27.0,144.0,137.63,105.07
2016,7,26,8,15,85.0,191.0,2.6,27.0,238.0,279.09,217.94
2016,7,26,8,30,168.0,239.0,2.6,27.0,332.0,430.16,332.75
2016,7,26,8,45,122.0,259.0,2.65,27.5,329.5,408.12,312.42
2016,7,26,9,0,76.0,279.0,2.7,28.0,327.0,365.25,277.67
2016,7,26,9,15,125.5,309.0,2.7,28.0,396.5,463.44,350.3
2016,7,26,9,30,175.0,339.0,2.7,28.0,466.0,543.17,407.32
2016,7,26,9,45,171.5,361.5,2.75,28.5,492.0,560.45,417.06
2016,7,26,10,0,168.0,384.0,2.8,29.0,518.0,576.5,426.25
2016,7,26,10,15,427.0,295.0,2.8,29.0,656.5,770.28,566.34
2016,7,26,10,30,686.0,206.0,2.8,29.0,795.0,935.5,678.56
2016,7,26,10,45,482.0,322.0,2.8,29.5,743.0,836.0,604.87
2016,7,26,11,0,278.0,438.0,2.8,30.0,691.0,727.14,524.78
2016,7,26,11,15,258.5,454.5,2.8,30.0,694.0,712.46,514.32
2016,7,26,11,30,239.0,471.0,2.8,30.0,697.0,685.93,495.48
2016,7,26,11,45,324.0,446.5,2.8,30.0,758.0,737.63,532.15
2016,7,26,12,0,409.0,422.0,2.8,30.0,819.0,779.47,561.24
2016,7,26,12,15,254.5,455.5,2.8,30.0,703.0,649.44,469.68
2016,7,26,12,30,100.0,489.0,2.8,30.0,587.0,525.21,380.78
2016,7,26,12,45,117.0,493.0,2.8,30.0,608.0,534.31,387.95
2016,7,26,13,0,134.0,497.0,2.8,30.0,629.0,537.95,390.62
2016,7,26,13,15,447.5,343.0,2.8,30.0,775.0,621.12,454.9
2016,7,26,13,30,761.0,189.0,2.8,30.0,921.0,678.82,498.47
2016,7,26,13,45,597.0,289.5,2.85,30.0,857.0,614.82,449.86
2016,7,26,14,0,433.0,390.0,2.9,30.0,793.0,564.16,411.32
2016,7,26,14,15,241.5,390.5,2.9,30.0,614.0,438.88,321.28
2016,7,26,14,30,50.0,391.0,2.9,30.0,435.0,343.43,252.19
2016,7,26,14,45,33.5,335.0,2.9,30.0,364.5,287.8,212.15
2016,7,26,15,0,17.0,279.0,2.9,30.0,294.0,243.41,179.89
2016,7,26,15,15,13.0,248.0,2.85,30.0,259.0,215.07,159.13
2016,7,26,15,30,9.0,217.0,2.8,30.0,224.0,187.43,138.74
2016,7,26,15,45,36.5,257.0,2.8,30.0,282.0,211.21,155.94
2016,7,26,16,0,64.0,297.0,2.8,30.0,340.0,235.15,173.03
2016,7,26,16,15,331.5,228.0,2.75,29.5,428.5,187.38,127.75
2016,7,26,16,30,599.0,159.0,2.7,29.0,517.0,117.92,75.52
2016,7,26,16,45,602.0,140.0,2.7,29.0,471.5,87.94,67.47
2016,7,26,17,0,605.0,121.0,2.7,29.0,426.0,78.3,59.79
2016,7,26,17,15,569.0,114.0,2.6,28.5,374.5,76.42,58.59
2016,7,26,17,30,533.0,107.0,2.5,28.0,323.0,74.36,57.21
2016,7,26,17,45,487.5,97.5,2.4,28.0,271.5,69.47,53.27
2016,7,26,18,0,442.0,88.0,2.3,28.0,220.0,64.0,48.72
2016,7,26,18,15,375.0,76.0,2.1,27.5,172.0,56.31,42.23
2016,7,26,18,30,308.0,64.0,1.9,27.0,124.0,48.32,35.22
2016,7,26,18,45,220.5,47.5,1.7,26.5,83.5,36.46,24.7
2016,7,26,19,0,133.0,31.0,1.5,26.0,43.0,24.17,12.59
2016,7,26,19,15,66.5,15.5,1.5,26.0,21.5,14.1,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,2.0,0.8,24.0,2.0,1.75,0.0
2016,7,27,6,30,0.0,4.0,1.0,24.0,4.0,3.5,0.0
2016,7,27,6,45,0.0,6.5,1.2,24.5,6.5,5.7,0.0
2016,7,27,7,0,0.0,9.0,1.4,25.0,9.0,7.9,0.88
2016,7,27,7,15,0.0,11.5,1.45,25.5,11.5,10.1,2.71
2016,7,27,7,30,0.0,14.0,1.5,26.0,14.0,12.31,4.5
2016,7,27,7,45,0.0,18.5,1.55,26.5,18.5,16.28,7.72
2016,7,27,8,0,0.0,23.0,1.6,27.0,23.0,20.26,10.89
2016,7,27,8,15,0.0,17.0,1.6,27.5,17.0,14.98,6.52
2016,7,27,8,30,0.0,11.0,1.6,28.0,11.0,9.7,2.18
2016,7,27,8,45,0.0,63.5,1.65,28.5,63.5,56.19,39.29
2016,7,27,9,0,0.0,116.0,1.7,29.0,116.0,104.05,76.55
2016,7,27,9,15,0.0,73.5,1.75,29.0,73.5,65.15,45.88
2016,7,27,9,30,0.0,31.0,1.8,29.0,31.0,27.44,16.11
2016,7,27,9,45,7.5,145.0,1.85,29.5,151.0,138.36,102.54
2016,7,27,10,0,15.0,259.0,1.9,30.0,271.0,255.11,189.74
2016,7,27,10,15,50.5,332.5,2.0,30.0,375.5,379.6,280.88
2016,7,27,10,30,86.0,406.0,2.1,30.0,480.0,488.59,357.96
2016,7,27,10,45,237.0,399.0,2.25,30.5,612.5,656.84,476.58
2016,7,27,11,0,388.0,392.0,2.4,31.0,745.0,788.47,565.82
2016,7,27,11,15,323.0,429.0,2.5,31.0,728.0,749.45,536.91
2016,7,27,11,30,258.0,466.0,2.6,31.0,711.0,709.69,508.63
2016,7,27,11,45,318.5,449.0,2.75,31.0,755.5,734.75,527.55
2016,7,27,12,0,379.0,432.0,2.9,31.0,800.0,756.21,543.47
2016,7,27,12,15,346.5,454.0,2.95,31.0,792.0,728.04,523.33
2016,7,27,12,30,314.0,476.0,3.0,31.0,784.0,699.55,503.25
2016,7,27,12,45,358.5,452.0,3.15,31.5,802.5,693.6,499.78
2016,7,27,13,0,403.0,428.0,3.3,32.0,821.0,684.51,493.8
2016,7,27,13,15,536.0,342.0,3.35,32.0,859.5,683.95,496.05
2016,7,27,13,30,669.0,256.0,3.4,32.0,898.0,670.42,488.65
2016,7,27,13,45,670.5,249.5,3.45,32.0,882.5,629.49,459.3
2016,7,27,14,0,672.0,243.0,3.5,32.0,867.0,587.5,428.65
2016,7,27,14,15,663.5,240.0,3.5,32.0,842.5,541.85,394.47
2016,7,27,14,30,655.0,237.0,3.5,32.0,818.0,496.29,359.57
2016,7,27,14,45,473.5,311.0,3.5,32.0,723.0,435.76,314.14
2016,7,27,15,0,292.0,385.0,3.5,32.0,628.0,395.28,284.73
2016,7,27,15,15,250.0,372.5,3.45,31.5,573.5,350.51,252.17
2016,7,27,15,30,208.0,360.0,3.4,31.0,519.0,321.14,231.12
2016,7,27,15,45,402.0,276.5,3.35,31.0,559.5,269.88,185.23
2016,7,27,16,0,596.0,193.0,3.3,31.0,600.0,214.21,134.76
2016,7,27,16,15,571.5,186.5,3.15,31.0,553.5,170.45,105.34
2016,7,27,16,30,547.0,180.0,3.0,31.0,507.0,130.58,86.29
2016,7,27,16,45,520.5,170.0,2.85,31.0,458.0,108.84,83.93
2016,7,27,17,0,494.0,160.0,2.7,31.0,409.0,105.12,81.23
2016,7,27,17,15,454.0,150.0,2.3,30.5,358.0,100.96,78.27
2016,7,27,17,30,414.0,140.0,1.9,30.0,307.0,96.51,75.01
2016,7,27,17,45,368.5,125.5,1.55,29.5,257.5,88.53,68.74
2016,7,27,18,0,323.0,111.0,1.2,29.0,208.0,83.23,64.52
2016,7,27,18,15,255.5,94.0,1.1,28.5,161.0,71.32,54.57
2016,7,27,18,30,188.0,77.0,1.0,28.0,114.0,59.04,43.98
2016,7,27,18,45,117.5,54.5,0.9,27.5,75.0,42.56,29.57
2016,7,27,19,0,47.0,32.0,0.8,27.0,36.0,26.27,13.83
2016,7,27,19,15,23.5,16.0,0.8,26.5,18.0,14.55,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,8.5,5.0,2.1,24.5,5.5,0.0,0.0
2016,7,28,6,0,17.0,10.0,2.3,25.0,11.0,18.65,0.0
2016,7,28,6,15,105.5,29.5,2.4,25.0,43.0,123.51,81.11
2016,7,28,6,30,194.0,49.0,2.5,25.0,75.0,225.02,175.06
2016,7,28,6,45,285.5,62.5,2.7,25.5,121.0,311.31,248.06
2016,7,28,7,0,377.0,76.0,2.9,26.0,167.0,405.62,324.86
2016,7,28,7,15,275.0,105.5,2.95,26.0,181.0,360.34,288.82
2016,7,28,7,30,173.0,135.0,3.0,26.0,195.0,305.98,244.21
2016,7,28,7,45,389.0,120.0,3.15,26.5,286.0,505.54,401.31
2016,7,28,8,0,605.0,105.0,3.3,27.0,377.0,696.17,540.58
2016,7,28,8,15,367.5,171.5,3.25,27.5,343.0,566.51,439.04
2016,7,28,8,30,130.0,238.0,3.2,28.0,309.0,393.56,302.8
2016,7,28,8,45,96.5,255.0,3.2,28.5,310.5,360.96,276.44
2016,7,28,9,0,63.0,272.0,3.2,29.0,312.0,344.53,261.55
2016,7,28,9,15,92.5,303.5,3.1,29.0,368.0,405.99,306.94
2016,7,28,9,30,122.0,335.0,3.0,29.0,424.0,485.73,364.08
2016,7,28,9,45,460.0,230.5,2.9,29.5,591.5,741.86,551.59
2016,7,28,10,0,798.0,126.0,2.8,30.0,759.0,965.71,698.16
2016,7,28,10,15,807.5,128.0,2.75,30.0,794.5,973.56,699.49
2016,7,28,10,30,817.0,130.0,2.7,30.0,830.0,967.05,693.66
2016,7,28,10,45,825.5,131.5,2.7,30.5,859.0,966.98,691.29
2016,7,28,11,0,834.0,133.0,2.7,31.0,888.0,963.58,686.88
2016,7,28,11,15,838.5,134.0,2.75,31.0,910.0,952.43,679.5
2016,7,28,11,30,843.0,135.0,2.8,31.0,932.0,938.04,670.2
2016,7,28,11,45,847.5,135.0,2.85,31.5,946.0,919.54,657.02
2016,7,28,12,0,852.0,135.0,2.9,32.0,960.0,897.98,641.98
2016,7,28,12,15,853.0,135.0,2.95,32.0,966.0,870.41,624.4
2016,7,28,12,30,854.0,135.0,3.0,32.0,972.0,840.3,605.13
2016,7,28,12,45,853.5,135.0,3.1,32.5,970.0,806.65,582.52
2016,7,28,13,0,853.0,135.0,3.2,33.0,968.0,770.95,558.45
2016,7,28,13,15,851.0,134.5,3.25,33.0,958.0,731.82,532.39
2016,7,28,13,30,849.0,134.0,3.3,33.0,948.0,690.97,503.53
2016,7,28,13,45,844.0,133.5,3.4,33.0,930.0,646.6,471.7
2016,7,28,14,0,839.0,133.0,3.5,33.0,912.0,601.02,438.18
2016,7,28,14,15,588.0,269.0,3.55,32.5,808.0,522.73,379.92
2016,7,28,14,30,337.0,405.0,3.6,32.0,704.0,475.6,344.63
2016,7,28,14,45,253.0,404.5,3.7,32.0,624.0,414.16,300.23
2016,7,28,15,0,169.0,404.0,3.8,32.0,544.0,371.26,269.51
2016,7,28,15,15,183.5,382.0,3.8,31.5,527.5,345.26,250.15
2016,7,28,15,30,198.0,360.0,3.8,31.0,511.0,317.99,229.37
2016,7,28,15,45,143.5,333.0,3.85,31.0,439.0,272.06,196.77
2016,7,28,16,0,89.0,306.0,3.9,31.0,367.0,243.83,178.13
2016,7,28,16,15,80.5,280.0,3.85,30.5,332.0,216.26,158.97
2016,7,28,16,30,72.0,254.0,3.8,30.0,297.0,190.1,141.6
2016,7,28,16,45,58.5,225.5,3.8,30.0,258.5,168.25,132.49
2016,7,28,17,0,45.0,197.0,3.8,30.0,220.0,149.71,117.99
2016,7,28,17,15,41.5,174.0,3.65,29.5,193.5,134.0,105.83
2016,7,28,17,30,38.0,151.0,3.5,29.0,167.0,117.88,93.12
2016,7,28,17,45,31.0,128.5,3.35,28.5,140.0,101.65,80.07
2016,7,28,18,0,24.0,106.0,3.2,28.0,113.0,85.06,66.42
2016,7,28,18,15,13.0,84.5,3.0,27.5,88.0,70.66,54.29
2016,7,28,18,30,2.0,63.0,2.8,27.0,63.0,53.22,39.29
2016,7,28,18,45,1.0,42.0,2.6,26.5,42.0,36.04,24.26
2016,7,28,19,0,0.0,21.0,2.4,26.0,21.0,18.51,7.89
2016,7,28,19,15,0.0,10.5,2.4,26.0,10.5,9.55,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,10.01,0.0
2016,7,29,6,15,107.5,29.0,1.95,24.0,43.0,123.5,79.74
2016,7,29,6,30,215.0,47.0,2.1,24.0,75.0,235.88,184.08
2016,7,29,6,45,299.0,60.5,2.25,24.5,120.5,317.87,253.77
2016,7,29,7,0,383.0,74.0,2.4,25.0,166.0,407.2,326.59
2016,7,29,7,15,443.0,84.0,2.45,25.0,217.0,479.08,383.56
2016,7,29,7,30,503.0,94.0,2.5,25.0,268.0,561.89,445.91
2016,7,29,7,45,251.5,112.5,2.6,25.5,199.5,359.11,286.74
2016,7,29,8,0,0.0,131.0,2.7,26.0,131.0,123.04,93.52
2016,7,29,8,15,164.5,172.5,2.7,26.5,262.5,345.76,272.55
2016,7,29,8,30,329.0,214.0,2.7,27.0,394.0,568.47,438.92
2016,7,29,8,45,519.5,170.0,2.75,27.5,486.0,720.76,548.48
2016,7,29,9,0,710.0,126.0,2.8,28.0,578.0,869.84,647.27
2016,7,29,9,15,569.0,201.0,2.75,28.0,581.0,815.89,607.22
2016,7,29,9,30,428.0,276.0,2.7,28.0,584.0,760.97,563.91
2016,7,29,9,45,368.5,317.0,2.7,28.5,593.5,727.14,537.03
2016,7,29,10,0,309.0,358.0,2.7,29.0,603.0,708.03,519.81
2016,7,29,10,15,240.5,389.5,2.65,29.0,585.5,666.72,488.23
2016,7,29,10,30,172.0,421.0,2.6,29.0,568.0,607.4,444.55
2016,7,29,10,45,121.0,422.5,2.55,29.5,527.5,550.54,402.32
2016,7,29,11,0,70.0,424.0,2.5,30.0,487.0,479.93,350.34
2016,7,29,11,15,55.5,415.0,2.35,30.0,466.5,451.02,329.21
2016,7,29,11,30,41.0,406.0,2.2,30.0,446.0,422.93,308.45
2016,7,29,11,45,220.5,414.0,2.1,30.5,628.0,610.33,442.25
2016,7,29,12,0,400.0,422.0,2.0,31.0,810.0,765.25,545.78
2016,7,29,12,15,356.0,447.0,1.85,31.0,794.0,729.44,518.3
2016,7,29,12,30,312.0,472.0,1.7,31.0,778.0,693.85,492.59
2016,7,29,12,45,590.0,299.0,1.6,31.5,875.0,745.19,531.54
2016,7,29,13,0,868.0,126.0,1.5,32.0,972.0,774.33,552.28
2016,7,29,13,15,866.0,125.5,1.45,32.0,962.5,734.65,525.75
2016,7,29,13,30,864.0,125.0,1.4,32.0,953.0,693.2,496.87
2016,7,29,13,45,864.0,121.5,1.4,32.5,936.0,649.02,465.04
2016,7,29,14,0,864.0,118.0,1.4,33.0,919.0,603.16,431.36
2016,7,29,14,15,858.5,117.0,1.5,33.0,894.0,554.75,396.38
2016,7,29,14,30,853.0,116.0,1.6,33.0,869.0,505.47,359.51
2016,7,29,14,45,816.5,131.5,1.7,33.0,830.5,454.24,320.09
2016,7,29,15,0,780.0,147.0,1.8,33.0,792.0,400.45,278.02
2016,7,29,15,15,768.5,144.0,1.9,33.0,753.5,348.67,236.22
2016,7,29,15,30,757.0,141.0,2.0,33.0,715.0,297.72,194.47
2016,7,29,15,45,747.5,134.5,2.1,33.0,673.0,245.62,152.24
2016,7,29,16,0,738.0,128.0,2.2,33.0,631.0,194.54,112.85
2016,7,29,16,15,718.5,124.0,2.25,33.0,583.0,138.06,74.79
2016,7,29,16,30,699.0,120.0,2.3,33.0,535.0,90.96,53.72
2016,7,29,16,45,677.0,113.5,2.35,33.0,484.5,70.87,52.5
2016,7,29,17,0,655.0,107.0,2.4,33.0,434.0,69.21,51.37
2016,7,29,17,15,620.0,101.0,2.15,32.0,381.0,67.58,50.46
2016,7,29,17,30,585.0,95.0,1.9,31.0,328.0,65.81,49.4
2016,7,29,17,45,539.5,86.5,1.7,30.5,276.0,61.86,46.35
2016,7,29,18,0,494.0,78.0,1.5,30.0,224.0,57.67,42.99
2016,7,29,18,15,425.5,67.5,1.4,29.5,174.0,51.42,37.73
2016,7,29,18,30,357.0,57.0,1.3,29.0,124.0,43.3,30.67
2016,7,29,18,45,258.5,42.5,1.25,28.5,82.5,32.78,21.34
2016,7,29,19,0,160.0,28.0,1.2,28.0,41.0,21.92,9.94
2016,7,29,19,15,80.0,14.0,1.2,27.5,20.5,12.73,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,15.0,5.0,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,30.0,10.0,2.1,24.0,11.0,25.91,0.0
2016,7,30,6,15,138.5,27.0,2.25,24.5,44.0,151.41,96.2
2016,7,30,6,30,247.0,44.0,2.4,25.0,77.0,252.24,196.27
2016,7,30,6,45,347.5,54.5,2.6,25.5,124.5,342.76,273.08
2016,7,30,7,0,448.0,65.0,2.8,26.0,172.0,448.44,358.43
2016,7,30,7,15,506.0,73.5,2.8,26.5,224.0,521.42,414.3
2016,7,30,7,30,564.0,82.0,2.8,27.0,276.0,597.09,469.29
2016,7,30,7,45,614.5,85.5,2.85,27.5,331.0,662.12,514.4
2016,7,30,8,0,665.0,89.0,2.9,28.0,386.0,728.21,558.71
2016,7,30,8,15,694.0,94.0,2.85,28.0,439.0,777.33,590.45
2016,7,30,8,30,723.0,99.0,2.8,28.0,492.0,820.74,617.64
2016,7,30,8,45,748.5,100.5,2.75,28.5,543.0,860.17,640.4
2016,7,30,9,0,774.0,102.0,2.7,29.0,594.0,897.68,661.45
2016,7,30,9,15,790.0,105.0,2.65,29.5,640.5,925.43,675.76
2016,7,30,9,30,806.0,108.0,2.6,30.0,687.0,950.48,688.23
2016,7,30,9,45,821.5,108.5,2.55,30.5,729.5,958.61,689.77
2016,7,30,10,0,837.0,109.0,2.5,31.0,772.0,974.43,696.48
2016,7,30,10,15,846.0,111.0,2.5,31.5,807.5,982.17,698.52
2016,7,30,10,30,855.0,113.0,2.5,32.0,843.0,986.58,698.65
2016,7,30,10,45,864.0,112.5,2.5,32.5,872.5,984.96,695.17
2016,7,30,11,0,873.0,112.0,2.5,33.0,902.0,979.94,689.77
2016,7,30,11,15,877.5,113.0,2.55,33.0,924.0,968.63,682.45
2016,7,30,11,30,882.0,114.0,2.6,33.0,946.0,953.95,673.16
2016,7,30,11,45,890.0,111.0,2.65,33.5,961.5,935.38,660.16
2016,7,30,12,0,898.0,108.0,2.7,34.0,977.0,913.57,645.21
2016,7,30,12,15,899.0,108.0,2.8,34.0,982.5,885.22,627.8
2016,7,30,12,30,900.0,108.0,2.9,34.0,988.0,854.13,608.53
2016,7,30,12,45,900.0,107.5,3.0,34.5,986.0,819.27,585.45
2016,7,30,13,0,900.0,107.0,3.1,35.0,984.0,782.11,560.76
2016,7,30,13,15,898.0,106.5,3.15,35.0,974.0,741.35,534.4
2016,7,30,13,30,896.0,106.0,3.2,35.0,964.0,698.7,504.92
2016,7,30,13,45,891.5,106.0,3.3,35.0,945.5,653.11,472.49
2016,7,30,14,0,887.0,106.0,3.4,35.0,927.0,606.13,438.19
2016,7,30,14,15,881.5,105.0,3.45,35.0,901.5,556.63,401.01
2016,7,30,14,30,876.0,104.0,3.5,35.0,876.0,506.23,362.09
2016,7,30,14,45,867.5,103.0,3.55,35.0,843.5,453.84,320.62
2016,7,30,15,0,859.0,102.0,3.6,35.0,811.0,401.27,277.91
2016,7,30,15,15,849.0,100.0,3.65,35.0,772.0,347.53,233.48
2016,7,30,15,30,839.0,98.0,3.7,35.0,733.0,294.22,188.97
2016,7,30,15,45,824.0,96.5,3.75,35.0,688.5,240.86,145.27
2016,7,30,16,0,809.0,95.0,3.8,35.0,644.0,188.88,105.23
2016,7,30,16,15,791.5,92.0,3.75,34.5,595.5,127.72,64.3
2016,7,30,16,30,774.0,89.0,3.7,34.0,547.0,77.85,43.13
2016,7,30,16,45,748.0,86.5,3.7,34.0,495.0,60.0,43.48
2016,7,30,17,0,722.0,84.0,3.7,34.0,443.0,60.0,43.67
2016,7,30,17,15,689.5,79.5,3.45,33.5,389.5,58.42,42.65
2016,7,30,17,30,657.0,75.0,3.2,33.0,336.0,51.64,37.3
2016,7,30,17,45,609.0,69.5,3.0,32.5,282.5,49.26,35.52
2016,7,30,18,0,561.0,64.0,2.8,32.0,229.0,46.78,33.56
2016,7,30,18,15,492.5,56.5,2.55,31.0,178.5,42.51,30.04
2016,7,30,18,30,424.0,49.0,2.3,30.0,128.0,38.1,26.18
2016,7,30,18,45,316.0,37.5,2.1,29.5,85.0,29.87,18.81
2016,7,30,19,0,208.0,26.0,1.9,29.0,42.0,20.42,8.44
2016,7,30,19,15,104.0,13.0,1.9,28.5,21.0,11.82,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,17.5,5.0,3.15,24.0,5.5,0.0,0.0
2016,7,31,6,0,35.0,10.0,3.3,24.0,11.0,28.69,0.0
2016,7,31,6,15,154.0,25.5,3.4,24.5,44.0,157.34,97.53
2016,7,31,6,30,273.0,41.0,3.5,25.0,77.0,264.46,206.32
2016,7,31,6,45,380.0,49.5,3.65,25.5,125.5,363.4,290.37
2016,7,31,7,0,487.0,58.0,3.8,26.0,174.0,468.49,375.73
2016,7,31,7,15,544.0,65.5,3.8,26.0,226.0,540.56,431.81
2016,7,31,7,30,601.0,73.0,3.8,26.0,278.0,615.35,487.63
2016,7,31,7,45,650.0,75.0,3.85,26.5,333.5,677.98,531.51
2016,7,31,8,0,699.0,77.0,3.9,27.0,389.0,737.71,571.83
2016,7,31,8,15,726.5,81.0,3.9,27.5,441.5,785.49,602.31
2016,7,31,8,30,754.0,85.0,3.9,28.0,494.0,832.08,631.29
2016,7,31,8,45,773.0,88.5,3.95,28.5,544.5,868.39,652.85
2016,7,31,9,0,792.0,92.0,4.0,29.0,595.0,902.52,672.71
2016,7,31,9,15,807.5,95.0,4.0,29.5,641.5,920.04,680.96
2016,7,31,9,30,823.0,98.0,4.0,30.0,688.0,944.88,694.25
2016,7,31,9,45,836.0,99.0,4.05,30.5,729.5,962.01,702.62
2016,7,31,10,0,849.0,100.0,4.1,31.0,771.0,976.09,709.1
2016,7,31,10,15,857.5,102.0,4.1,31.5,806.5,983.51,711.07
2016,7,31,10,30,866.0,104.0,4.1,32.0,842.0,987.55,711.02
2016,7,31,10,45,873.5,104.5,4.15,32.5,871.5,985.56,707.51
2016,7,31,11,0,881.0,105.0,4.2,33.0,901.0,980.13,701.98
2016,7,31,11,15,646.0,254.0,4.2,33.0,845.5,902.17,649.77
2016,7,31,11,30,411.0,403.0,4.2,33.0,790.0,801.38,575.6
2016,7,31,11,45,655.0,253.5,4.25,33.5,881.5,868.92,626.75
2016,7,31,12,0,899.0,104.0,4.3,34.0,973.0,910.08,652.86
2016,7,31,12,15,900.0,104.5,4.35,34.0,979.0,882.2,634.32
2016,7,31,12,30,901.0,105.0,4.4,34.0,985.0,851.55,614.36
2016,7,31,12,45,899.0,106.0,4.45,34.5,982.5,816.35,590.09
2016,7,31,13,0,897.0,107.0,4.5,35.0,980.0,778.94,564.32
2016,7,31,13,15,895.0,106.5,4.55,35.0,970.0,738.23,537.36
2016,7,31,13,30,893.0,106.0,4.6,35.0,960.0,695.64,507.22
2016,7,31,13,45,886.5,107.0,4.65,35.0,941.0,649.65,473.7
2016,7,31,14,0,880.0,108.0,4.7,35.0,922.0,602.45,438.54
2016,7,31,14,15,874.5,107.0,4.7,35.0,896.5,553.2,400.94
2016,7,31,14,30,869.0,106.0,4.7,35.0,871.0,503.07,361.67
2016,7,31,14,45,846.5,113.5,4.7,35.0,835.0,451.32,320.27
