Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,15,0,824.0,121.0,4.7,35.0,799.0,400.66,278.82
2016,7,31,15,15,813.0,118.5,4.7,34.5,761.0,347.92,235.57
2016,7,31,15,30,802.0,116.0,4.7,34.0,723.0,288.13,186.69
2016,7,31,15,45,785.0,114.5,4.75,34.0,678.5,235.64,143.62
2016,7,31,16,0,768.0,113.0,4.8,34.0,634.0,184.93,104.54
2016,7,31,16,15,749.0,109.5,4.8,33.5,585.5,134.59,71.8
2016,7,31,16,30,730.0,106.0,4.8,33.0,537.0,86.67,51.81
2016,7,31,16,45,702.5,102.5,4.8,33.0,485.5,64.11,47.05
2016,7,31,17,0,675.0,99.0,4.8,33.0,434.0,64.09,47.24
2016,7,31,17,15,640.5,93.5,4.65,32.5,381.0,62.56,46.27
2016,7,31,17,30,606.0,88.0,4.5,32.0,328.0,60.89,45.16
2016,7,31,17,45,555.0,81.5,4.35,31.5,274.5,58.23,43.17
2016,7,31,18,0,504.0,75.0,4.2,31.0,221.0,55.47,40.98
2016,7,31,18,15,433.0,65.0,4.05,30.5,171.5,49.53,35.97
2016,7,31,18,30,362.0,55.0,3.9,30.0,122.0,41.88,29.29
2016,7,31,18,45,253.5,41.0,3.75,29.5,80.0,31.67,20.22
2016,7,31,19,0,145.0,27.0,3.6,29.0,38.0,21.16,8.47
2016,7,31,19,15,72.5,13.5,3.7,28.5,19.0,12.28,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,6.02,0.0
2016,8,1,6,15,63.0,29.5,3.45,23.5,37.0,87.3,50.04
2016,8,1,6,30,125.0,53.0,3.6,24.0,68.0,175.94,135.78
2016,8,1,6,45,248.0,65.5,3.75,24.5,116.5,289.64,231.67
2016,8,1,7,0,371.0,78.0,3.9,25.0,165.0,403.72,325.5
2016,8,1,7,15,435.0,89.0,3.95,25.5,217.5,479.33,385.54
2016,8,1,7,30,499.0,100.0,4.0,26.0,270.0,558.87,445.87
2016,8,1,7,45,571.0,100.0,4.1,27.0,327.5,642.65,505.51
2016,8,1,8,0,643.0,100.0,4.2,28.0,385.0,722.42,559.84
2016,8,1,8,15,674.5,105.0,4.25,28.5,438.5,773.24,592.74
2016,8,1,8,30,706.0,110.0,4.3,29.0,492.0,823.18,624.42
2016,8,1,8,45,738.5,110.5,4.35,30.0,545.0,861.87,646.4
2016,8,1,9,0,771.0,111.0,4.4,31.0,598.0,904.89,670.95
2016,8,1,9,15,788.0,114.0,4.4,31.5,645.5,933.51,686.55
2016,8,1,9,30,805.0,117.0,4.4,32.0,693.0,959.41,700.32
2016,8,1,9,45,821.0,117.5,4.4,32.5,736.0,978.46,709.56
2016,8,1,10,0,837.0,118.0,4.4,33.0,779.0,983.55,709.79
2016,8,1,10,15,847.0,120.0,4.4,33.5,815.5,992.05,712.47
2016,8,1,10,30,857.0,122.0,4.4,34.0,852.0,997.19,713.09
2016,8,1,10,45,866.0,122.5,4.4,34.5,882.0,996.32,710.0
2016,8,1,11,0,875.0,123.0,4.4,35.0,912.0,992.0,704.89
2016,8,1,11,15,879.5,124.0,4.4,35.0,934.5,980.31,696.69
2016,8,1,11,30,884.0,125.0,4.4,35.0,957.0,965.23,686.47
2016,8,1,11,45,889.0,124.0,4.45,35.5,971.5,945.41,672.17
2016,8,1,12,0,894.0,123.0,4.5,36.0,986.0,922.39,655.93
2016,8,1,12,15,895.0,123.5,4.5,36.0,992.0,894.14,637.5
2016,8,1,12,30,896.0,124.0,4.5,36.0,998.0,863.16,617.3
2016,8,1,12,45,897.0,123.0,4.5,36.5,996.0,828.38,593.33
2016,8,1,13,0,898.0,122.0,4.5,37.0,994.0,791.27,567.84
2016,8,1,13,15,895.5,121.5,4.5,37.0,983.5,749.85,540.44
2016,8,1,13,30,893.0,121.0,4.5,37.0,973.0,706.61,509.78
2016,8,1,13,45,890.0,119.0,4.5,37.0,955.0,660.18,476.3
2016,8,1,14,0,887.0,117.0,4.5,37.0,937.0,612.28,440.99
2016,8,1,14,15,881.0,115.5,4.5,37.0,910.5,561.86,402.99
2016,8,1,14,30,875.0,114.0,4.5,37.0,884.0,510.6,363.35
2016,8,1,14,45,867.5,112.0,4.5,37.0,851.0,457.7,321.47
2016,8,1,15,0,860.0,110.0,4.5,37.0,818.0,404.53,278.33
2016,8,1,15,15,849.5,108.0,4.45,37.0,778.5,350.36,233.67
2016,8,1,15,30,839.0,106.0,4.4,37.0,739.0,296.67,189.09
2016,8,1,15,45,825.5,103.5,4.4,37.0,694.5,242.71,145.27
2016,8,1,16,0,812.0,101.0,4.4,37.0,650.0,180.97,98.44
2016,8,1,16,15,793.5,97.5,4.35,36.5,600.5,128.17,64.78
2016,8,1,16,30,775.0,94.0,4.3,36.0,551.0,77.71,44.72
2016,8,1,16,45,750.0,90.5,4.3,35.5,498.0,63.01,45.65
2016,8,1,17,0,725.0,87.0,4.3,35.0,445.0,62.42,45.46
2016,8,1,17,15,691.5,82.5,4.0,34.5,391.0,55.33,39.94
2016,8,1,17,30,658.0,78.0,3.7,34.0,337.0,53.98,39.07
2016,8,1,17,45,609.0,72.0,3.4,33.5,282.5,51.32,37.06
2016,8,1,18,0,560.0,66.0,3.1,33.0,228.0,48.55,34.87
2016,8,1,18,15,488.0,58.0,2.9,32.0,176.5,43.93,31.06
2016,8,1,18,30,416.0,50.0,2.7,31.0,125.0,39.17,26.89
2016,8,1,18,45,299.5,38.0,2.5,30.0,82.0,30.51,19.18
2016,8,1,19,0,183.0,26.0,2.3,29.0,39.0,20.44,7.45
2016,8,1,19,15,91.5,13.0,2.5,28.5,19.5,11.82,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,8.0,4.0,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,16.0,8.0,2.3,23.0,9.0,16.21,0.0
2016,8,2,6,15,124.0,26.0,2.55,23.5,41.0,138.9,79.41
2016,8,2,6,30,232.0,44.0,2.8,24.0,73.0,243.05,189.0
2016,8,2,6,45,343.5,54.0,3.1,25.0,121.5,339.24,270.9
2016,8,2,7,0,455.0,64.0,3.4,26.0,170.0,451.62,361.74
2016,8,2,7,15,514.5,72.0,3.45,26.5,222.5,525.39,418.77
2016,8,2,7,30,574.0,80.0,3.5,27.0,275.0,601.89,475.03
2016,8,2,7,45,631.0,82.0,3.55,27.5,331.5,670.71,523.33
2016,8,2,8,0,688.0,84.0,3.6,28.0,388.0,740.92,570.91
2016,8,2,8,15,716.0,88.0,3.55,28.5,441.0,784.04,597.53
2016,8,2,8,30,744.0,92.0,3.5,29.0,494.0,830.83,626.16
2016,8,2,8,45,770.5,93.5,3.5,30.0,546.0,871.57,648.95
2016,8,2,9,0,797.0,95.0,3.5,31.0,598.0,910.41,669.99
2016,8,2,9,15,812.5,97.5,3.45,31.5,645.0,927.2,677.18
2016,8,2,9,30,828.0,100.0,3.4,32.0,692.0,951.42,689.42
2016,8,2,9,45,841.5,101.0,3.35,32.5,734.0,969.0,697.23
2016,8,2,10,0,855.0,102.0,3.3,33.0,776.0,983.51,703.13
2016,8,2,10,15,863.5,104.0,3.25,33.5,812.0,990.82,704.54
2016,8,2,10,30,872.0,106.0,3.2,34.0,848.0,994.73,703.97
2016,8,2,10,45,879.5,106.5,3.2,34.5,877.5,992.57,700.11
2016,8,2,11,0,887.0,107.0,3.2,35.0,907.0,986.94,694.27
2016,8,2,11,15,891.5,108.0,3.2,35.0,929.0,975.42,686.33
2016,8,2,11,30,896.0,109.0,3.2,35.0,951.0,960.46,676.39
2016,8,2,11,45,899.0,109.0,3.25,35.5,965.0,939.79,661.92
2016,8,2,12,0,902.0,109.0,3.3,36.0,979.0,915.93,645.54
2016,8,2,12,15,903.0,109.5,3.35,36.0,985.0,887.75,627.77
2016,8,2,12,30,904.0,110.0,3.4,36.0,991.0,856.77,608.17
2016,8,2,12,45,904.0,109.0,3.45,36.5,988.5,821.11,584.23
2016,8,2,13,0,904.0,108.0,3.5,37.0,986.0,783.15,558.73
2016,8,2,13,15,901.5,107.5,3.55,37.0,975.5,741.64,531.9
2016,8,2,13,30,899.0,107.0,3.6,37.0,965.0,698.26,501.78
2016,8,2,13,45,895.5,106.5,3.7,37.0,947.0,652.52,469.27
2016,8,2,14,0,892.0,106.0,3.8,37.0,929.0,605.3,434.82
2016,8,2,14,15,886.5,104.5,3.85,37.0,903.0,554.94,397.09
2016,8,2,14,30,881.0,103.0,3.9,37.0,877.0,503.68,357.62
2016,8,2,14,45,873.0,102.0,3.95,37.0,844.5,451.04,316.04
2016,8,2,15,0,865.0,101.0,4.0,37.0,812.0,398.17,273.17
2016,8,2,15,15,855.0,99.0,4.0,36.5,772.5,343.91,228.94
2016,8,2,15,30,845.0,97.0,4.0,36.0,733.0,290.09,184.55
2016,8,2,15,45,831.0,95.0,4.05,36.0,688.5,236.1,140.59
2016,8,2,16,0,817.0,93.0,4.1,36.0,644.0,183.39,100.5
2016,8,2,16,15,799.5,90.0,4.05,35.5,595.0,121.62,60.26
2016,8,2,16,30,782.0,87.0,4.0,35.0,546.0,71.19,41.05
2016,8,2,16,45,757.5,84.0,4.0,35.0,493.5,58.57,42.15
2016,8,2,17,0,733.0,81.0,4.0,35.0,441.0,58.13,41.98
2016,8,2,17,15,700.5,76.5,3.8,34.5,387.5,56.45,40.86
2016,8,2,17,30,668.0,72.0,3.6,34.0,334.0,49.81,35.64
2016,8,2,17,45,619.0,67.0,3.45,33.5,279.5,47.69,34.06
2016,8,2,18,0,570.0,62.0,3.3,33.0,225.0,45.51,32.35
2016,8,2,18,15,499.5,54.0,3.0,32.0,174.0,40.75,28.4
2016,8,2,18,30,429.0,46.0,2.7,31.0,123.0,35.81,24.09
2016,8,2,18,45,311.5,35.0,2.4,30.5,80.5,27.91,16.98
2016,8,2,19,0,194.0,24.0,2.1,30.0,38.0,18.89,5.78
2016,8,2,19,15,97.0,12.0,2.2,29.5,19.0,10.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.5,19.0,2.35,25.5,37.5,137.96,74.63
2016,8,3,6,30,293.0,38.0,2.5,26.0,75.0,275.51,212.6
2016,8,3,6,45,394.0,47.5,2.65,26.5,123.0,370.06,292.92
2016,8,3,7,0,495.0,57.0,2.8,27.0,171.0,472.33,375.19
2016,8,3,7,15,553.0,64.0,2.75,27.5,224.0,544.76,429.85
2016,8,3,7,30,611.0,71.0,2.7,28.0,277.0,619.94,483.81
2016,8,3,7,45,657.0,74.5,2.7,28.5,332.5,682.34,526.3
2016,8,3,8,0,703.0,78.0,2.7,29.0,388.0,741.46,564.91
2016,8,3,8,15,731.0,82.0,2.7,29.5,441.5,789.81,594.85
2016,8,3,8,30,759.0,86.0,2.7,30.0,495.0,836.96,623.26
2016,8,3,8,45,781.0,88.5,2.7,31.0,546.0,874.94,643.64
2016,8,3,9,0,803.0,91.0,2.7,32.0,597.0,910.85,662.26
2016,8,3,9,15,818.5,93.5,2.65,32.5,644.0,927.95,669.36
2016,8,3,9,30,834.0,96.0,2.6,33.0,691.0,952.31,681.28
2016,8,3,9,45,845.5,98.0,2.6,33.5,733.0,969.13,688.72
2016,8,3,10,0,857.0,100.0,2.6,34.0,775.0,982.79,694.28
2016,8,3,10,15,865.5,102.0,2.6,34.0,811.0,990.13,697.43
2016,8,3,10,30,874.0,104.0,2.6,34.0,847.0,994.04,698.64
2016,8,3,10,45,881.0,105.0,2.65,34.5,876.5,991.9,695.27
2016,8,3,11,0,888.0,106.0,2.7,35.0,906.0,986.27,689.93
2016,8,3,11,15,892.5,107.0,2.75,35.0,928.0,974.71,682.46
2016,8,3,11,30,897.0,108.0,2.8,35.0,950.0,959.72,672.99
2016,8,3,11,45,898.5,109.0,2.85,35.5,963.5,938.57,658.38
2016,8,3,12,0,900.0,110.0,2.9,36.0,977.0,914.26,641.89
2016,8,3,12,15,901.0,110.0,2.95,36.0,983.0,885.6,624.0
2016,8,3,12,30,902.0,110.0,3.0,36.0,989.0,854.18,604.3
2016,8,3,12,45,902.0,109.5,3.1,36.5,987.0,818.96,581.1
2016,8,3,13,0,902.0,109.0,3.2,37.0,985.0,781.42,556.28
2016,8,3,13,15,900.0,109.0,3.25,37.0,974.5,740.67,530.09
2016,8,3,13,30,898.0,109.0,3.3,37.0,964.0,697.99,500.46
2016,8,3,13,45,894.5,107.5,3.4,37.0,945.5,651.4,467.53
2016,8,3,14,0,891.0,106.0,3.5,37.0,927.0,603.35,432.66
2016,8,3,14,15,885.5,105.0,3.55,37.0,901.5,553.35,395.27
2016,8,3,14,30,880.0,104.0,3.6,37.0,876.0,502.45,356.12
2016,8,3,14,45,868.5,104.5,3.65,37.0,842.5,449.43,314.37
2016,8,3,15,0,857.0,105.0,3.7,37.0,809.0,396.53,271.63
2016,8,3,15,15,847.0,103.0,3.75,36.5,769.5,342.61,227.79
2016,8,3,15,30,837.0,101.0,3.8,36.0,730.0,289.13,183.8
2016,8,3,15,45,824.0,98.5,3.9,36.0,686.0,235.34,140.12
2016,8,3,16,0,811.0,96.0,4.0,36.0,642.0,182.73,100.29
2016,8,3,16,15,793.0,93.0,4.0,35.5,593.0,121.22,60.63
2016,8,3,16,30,775.0,90.0,4.0,35.0,544.0,71.11,42.34
2016,8,3,16,45,751.0,86.5,4.0,35.0,491.5,60.35,43.61
2016,8,3,17,0,727.0,83.0,4.0,35.0,439.0,59.64,43.21
2016,8,3,17,15,694.5,78.5,3.9,34.5,385.0,58.03,42.17
2016,8,3,17,30,662.0,74.0,3.8,34.0,331.0,51.28,36.86
2016,8,3,17,45,614.0,68.0,3.7,33.5,277.0,48.5,34.74
2016,8,3,18,0,566.0,62.0,3.6,33.0,223.0,45.58,32.41
2016,8,3,18,15,495.5,54.0,3.3,32.0,172.0,40.83,28.46
2016,8,3,18,30,425.0,46.0,3.0,31.0,121.0,35.9,24.15
2016,8,3,18,45,310.5,34.5,2.7,30.5,78.5,27.56,16.64
2016,8,3,19,0,196.0,23.0,2.4,30.0,36.0,18.87,4.98
2016,8,3,19,15,98.0,11.5,2.3,29.5,18.0,10.46,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.5,18.0,2.65,24.5,37.5,150.77,77.43
2016,8,4,6,30,325.0,36.0,2.8,25.0,75.0,294.04,227.65
2016,8,4,6,45,423.0,44.5,3.0,26.0,123.5,386.23,306.48
2016,8,4,7,0,521.0,53.0,3.2,27.0,172.0,485.94,386.18
2016,8,4,7,15,577.5,59.0,3.2,27.5,225.0,556.65,439.88
2016,8,4,7,30,634.0,65.0,3.2,28.0,278.0,630.06,492.92
2016,8,4,7,45,676.0,69.0,3.25,28.5,333.0,686.41,531.49
2016,8,4,8,0,718.0,73.0,3.3,29.0,388.0,747.9,572.37
2016,8,4,8,15,745.0,76.5,3.3,29.5,441.5,795.07,601.76
2016,8,4,8,30,772.0,80.0,3.3,30.0,495.0,841.0,629.63
2016,8,4,8,45,791.5,83.5,3.3,31.0,546.0,878.18,649.71
2016,8,4,9,0,811.0,87.0,3.3,32.0,597.0,903.35,661.47
2016,8,4,9,15,826.0,89.5,3.3,32.5,644.0,930.12,675.58
2016,8,4,9,30,841.0,92.0,3.3,33.0,691.0,954.13,687.79
2016,8,4,9,45,850.0,95.0,3.3,33.5,732.5,969.71,694.58
2016,8,4,10,0,859.0,98.0,3.3,34.0,774.0,982.04,699.42
2016,8,4,10,15,867.5,100.0,3.3,34.0,810.0,989.39,702.65
2016,8,4,10,30,876.0,102.0,3.3,34.0,846.0,993.31,703.9
2016,8,4,10,45,879.0,105.5,3.35,34.5,874.0,989.83,699.55
2016,8,4,11,0,882.0,109.0,3.4,35.0,902.0,982.82,693.19
2016,8,4,11,15,886.5,109.5,3.45,35.0,924.0,970.73,685.19
2016,8,4,11,30,891.0,110.0,3.5,35.0,946.0,955.25,675.18
2016,8,4,11,45,892.5,111.5,3.6,35.5,959.5,934.62,660.9
2016,8,4,12,0,894.0,113.0,3.7,36.0,973.0,910.81,644.68
2016,8,4,12,15,895.0,113.5,3.75,36.0,979.0,882.66,626.74
2016,8,4,12,30,896.0,114.0,3.8,36.0,985.0,851.74,606.98
2016,8,4,12,45,891.5,116.5,3.9,36.5,982.0,815.57,582.71
2016,8,4,13,0,887.0,119.0,4.0,37.0,979.0,777.33,556.99
2016,8,4,13,15,885.0,118.5,4.05,37.0,968.5,736.55,530.13
2016,8,4,13,30,883.0,118.0,4.1,37.0,958.0,693.91,500.07
2016,8,4,13,45,875.5,119.5,4.15,37.0,938.5,647.69,466.79
2016,8,4,14,0,868.0,121.0,4.2,37.0,919.0,600.35,431.93
2016,8,4,14,15,862.0,119.5,4.2,37.0,893.5,550.62,394.4
2016,8,4,14,30,856.0,118.0,4.2,37.0,868.0,500.09,355.29
2016,8,4,14,45,847.5,116.5,4.25,37.0,835.0,447.9,314.0
2016,8,4,15,0,839.0,115.0,4.3,37.0,802.0,395.56,271.55
2016,8,4,15,15,828.5,113.0,4.3,36.5,763.0,342.32,228.14
2016,8,4,15,30,818.0,111.0,4.3,36.0,724.0,289.58,184.73
2016,8,4,15,45,806.0,107.0,4.3,36.0,680.0,227.39,134.88
2016,8,4,16,0,794.0,103.0,4.3,36.0,636.0,174.26,94.73
2016,8,4,16,15,775.5,99.5,4.2,35.5,587.0,122.4,62.61
2016,8,4,16,30,757.0,96.0,4.1,35.0,538.0,72.89,45.17
2016,8,4,16,45,736.0,91.0,4.1,35.0,486.5,63.52,46.18
2016,8,4,17,0,715.0,86.0,4.1,35.0,435.0,61.87,45.03
2016,8,4,17,15,681.5,81.0,3.95,34.5,381.0,54.47,39.26
2016,8,4,17,30,648.0,76.0,3.8,34.0,327.0,52.72,38.05
2016,8,4,17,45,604.5,69.5,3.7,33.5,274.0,49.67,35.71
2016,8,4,18,0,561.0,63.0,3.6,33.0,221.0,46.45,33.12
2016,8,4,18,15,490.0,54.5,3.25,32.0,170.0,41.32,28.86
2016,8,4,18,30,419.0,46.0,2.9,31.0,119.0,36.0,24.2
2016,8,4,18,45,307.0,34.0,2.6,30.5,77.0,27.21,16.29
2016,8,4,19,0,195.0,22.0,2.3,30.0,35.0,18.04,3.57
2016,8,4,19,15,97.5,11.0,2.4,30.0,17.5,10.01,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,151.0,18.5,2.35,25.5,36.5,138.74,65.32
2016,8,5,6,30,302.0,37.0,2.5,26.0,73.0,279.88,215.12
2016,8,5,6,45,397.0,47.0,2.65,26.5,121.0,371.08,293.34
2016,8,5,7,0,492.0,57.0,2.8,27.0,169.0,469.58,372.91
2016,8,5,7,15,551.5,64.5,2.8,27.5,222.5,543.7,429.18
2016,8,5,7,30,611.0,72.0,2.8,28.0,276.0,620.68,484.77
2016,8,5,7,45,654.0,76.5,2.8,28.5,331.0,681.91,526.52
2016,8,5,8,0,697.0,81.0,2.8,29.0,386.0,743.77,567.17
2016,8,5,8,15,725.5,85.5,2.75,29.5,440.0,788.46,594.32
2016,8,5,8,30,754.0,90.0,2.7,30.0,494.0,836.54,623.12
2016,8,5,8,45,776.0,93.0,2.65,30.5,545.5,875.02,644.76
2016,8,5,9,0,798.0,96.0,2.6,31.0,597.0,911.39,664.64
2016,8,5,9,15,813.5,99.0,2.55,31.0,644.0,938.97,679.88
2016,8,5,9,30,829.0,102.0,2.5,31.0,691.0,953.4,686.67
2016,8,5,9,45,840.5,104.0,2.45,31.5,733.0,970.0,693.63
2016,8,5,10,0,852.0,106.0,2.4,32.0,775.0,983.45,698.6
2016,8,5,10,15,860.5,108.0,2.4,32.5,810.5,990.58,700.19
2016,8,5,10,30,869.0,110.0,2.4,33.0,846.0,994.3,699.84
2016,8,5,10,45,874.5,111.5,2.4,33.5,875.0,991.01,695.32
2016,8,5,11,0,880.0,113.0,2.4,34.0,904.0,984.26,688.86
2016,8,5,11,15,884.0,114.0,2.45,34.0,925.5,972.07,681.08
2016,8,5,11,30,888.0,115.0,2.5,34.0,947.0,956.5,671.32
2016,8,5,11,45,884.0,120.0,2.55,34.5,959.0,933.99,655.94
2016,8,5,12,0,880.0,125.0,2.6,35.0,971.0,908.42,638.74
2016,8,5,12,15,542.5,310.0,2.65,35.0,832.5,768.94,545.12
2016,8,5,12,30,205.0,495.0,2.7,35.0,694.0,620.01,438.57
2016,8,5,12,45,224.0,490.5,2.8,35.0,708.0,615.43,436.87
2016,8,5,13,0,243.0,486.0,2.9,35.0,722.0,609.02,432.98
2016,8,5,13,15,556.5,306.0,2.95,35.0,837.5,663.09,475.81
2016,8,5,13,30,870.0,126.0,3.0,35.0,953.0,690.29,498.19
2016,8,5,13,45,863.0,126.5,3.1,35.0,933.5,644.0,464.87
2016,8,5,14,0,856.0,127.0,3.2,35.0,914.0,596.62,430.31
2016,8,5,14,15,849.5,126.0,3.25,35.0,888.0,547.46,393.38
2016,8,5,14,30,843.0,125.0,3.3,35.0,862.0,497.57,354.84
2016,8,5,14,45,823.5,129.0,3.35,35.0,826.0,445.32,313.61
2016,8,5,15,0,804.0,133.0,3.4,35.0,790.0,388.34,268.12
2016,8,5,15,15,792.0,130.5,3.45,34.5,751.0,335.17,224.94
2016,8,5,15,30,780.0,128.0,3.5,34.0,712.0,282.85,181.98
2016,8,5,15,45,438.5,215.0,3.55,34.0,539.5,227.27,149.81
2016,8,5,16,0,97.0,302.0,3.6,34.0,367.0,239.1,172.3
2016,8,5,16,15,401.5,208.0,3.65,33.5,445.5,160.55,104.93
2016,8,5,16,30,706.0,114.0,3.7,33.0,524.0,74.98,55.68
2016,8,5,16,45,680.5,108.5,3.75,33.0,472.5,68.41,50.6
2016,8,5,17,0,655.0,103.0,3.8,33.0,421.0,67.25,49.86
2016,8,5,17,15,618.0,97.0,3.7,32.5,367.5,65.49,48.71
2016,8,5,17,30,581.0,91.0,3.6,32.0,314.0,63.59,47.42
2016,8,5,17,45,536.5,82.0,3.5,32.0,262.0,59.13,43.83
2016,8,5,18,0,492.0,73.0,3.4,32.0,210.0,54.39,39.89
2016,8,5,18,15,417.0,62.5,3.15,31.5,160.5,47.97,34.44
2016,8,5,18,30,342.0,52.0,2.9,31.0,111.0,39.76,27.27
2016,8,5,18,45,238.5,37.5,2.65,30.5,71.0,29.1,17.73
2016,8,5,19,0,135.0,23.0,2.4,30.0,31.0,18.1,2.4
2016,8,5,19,15,67.5,11.5,2.35,29.5,15.5,10.46,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,121.5,19.5,2.45,25.0,33.5,122.6,51.76
2016,8,6,6,30,243.0,39.0,2.6,25.0,67.0,242.83,186.69
2016,8,6,6,45,335.5,51.0,2.8,25.5,113.0,329.11,261.52
2016,8,6,7,0,428.0,63.0,3.0,26.0,159.0,429.41,343.43
2016,8,6,7,15,490.0,71.5,3.05,26.5,211.0,504.61,402.14
2016,8,6,7,30,552.0,80.0,3.1,27.0,263.0,582.79,459.88
2016,8,6,7,45,599.0,85.0,3.15,27.5,317.5,646.27,504.41
2016,8,6,8,0,646.0,90.0,3.2,28.0,372.0,710.65,548.05
2016,8,6,8,15,676.5,95.0,3.15,28.5,425.0,760.54,579.64
2016,8,6,8,30,707.0,100.0,3.1,29.0,478.0,809.56,609.82
2016,8,6,8,45,506.5,182.0,3.1,30.0,467.0,721.13,542.99
2016,8,6,9,0,306.0,264.0,3.1,31.0,456.0,608.99,455.77
2016,8,6,9,15,549.5,187.5,3.05,31.5,565.0,787.23,583.38
2016,8,6,9,30,793.0,111.0,3.0,32.0,674.0,938.22,679.44
2016,8,6,9,45,807.0,112.5,3.0,32.5,716.0,956.28,686.82
2016,8,6,10,0,821.0,114.0,3.0,33.0,758.0,960.65,686.58
2016,8,6,10,15,831.0,116.0,3.0,33.5,794.0,969.09,689.21
2016,8,6,10,30,841.0,118.0,3.0,34.0,830.0,974.21,689.82
2016,8,6,10,45,847.5,120.0,3.0,34.5,859.5,972.44,686.23
2016,8,6,11,0,854.0,122.0,3.0,35.0,889.0,967.25,680.7
2016,8,6,11,15,859.0,123.0,3.0,35.0,911.0,956.17,673.04
2016,8,6,11,30,864.0,124.0,3.0,35.0,933.0,941.75,663.43
2016,8,6,11,45,866.0,125.5,3.05,35.5,946.5,921.73,649.4
2016,8,6,12,0,868.0,127.0,3.1,36.0,960.0,898.61,633.51
2016,8,6,12,15,869.5,127.0,3.1,36.0,966.0,870.77,615.66
2016,8,6,12,30,871.0,127.0,3.1,36.0,972.0,840.24,596.08
2016,8,6,12,45,869.0,128.0,3.15,36.5,969.5,805.27,572.65
2016,8,6,13,0,867.0,129.0,3.2,37.0,967.0,768.18,547.78
2016,8,6,13,15,864.5,128.5,3.2,37.0,956.5,727.56,520.68
2016,8,6,13,30,862.0,128.0,3.2,37.0,946.0,685.19,490.94
2016,8,6,13,45,856.5,128.0,3.25,37.0,927.5,639.72,458.57
2016,8,6,14,0,851.0,128.0,3.3,37.0,909.0,593.03,424.52
2016,8,6,14,15,845.0,126.5,3.25,37.0,883.0,543.93,387.62
2016,8,6,14,30,839.0,125.0,3.2,37.0,857.0,494.05,349.19
2016,8,6,14,45,827.5,125.0,3.2,37.0,823.5,442.4,308.58
2016,8,6,15,0,816.0,125.0,3.2,37.0,790.0,390.93,267.11
2016,8,6,15,15,804.5,122.5,3.15,37.0,750.5,331.23,219.04
2016,8,6,15,30,793.0,120.0,3.1,37.0,711.0,278.34,175.62
2016,8,6,15,45,777.5,117.0,3.1,37.0,666.5,225.3,133.29
2016,8,6,16,0,762.0,114.0,3.1,37.0,622.0,173.93,95.35
2016,8,6,16,15,741.5,110.5,3.05,36.5,573.0,123.68,65.37
2016,8,6,16,30,721.0,107.0,3.0,36.0,524.0,76.05,55.82
2016,8,6,16,45,694.5,102.5,3.0,36.0,472.0,64.7,46.93
2016,8,6,17,0,668.0,98.0,3.0,36.0,420.0,64.02,46.58
2016,8,6,17,15,631.5,92.0,2.9,35.5,366.5,62.09,45.3
2016,8,6,17,30,595.0,86.0,2.8,35.0,313.0,60.01,43.86
2016,8,6,17,45,543.0,78.5,2.7,34.5,260.0,56.52,41.19
2016,8,6,18,0,491.0,71.0,2.6,34.0,207.0,52.86,38.25
2016,8,6,18,15,414.5,61.0,2.3,33.0,157.5,46.8,33.22
2016,8,6,18,30,338.0,51.0,2.0,32.0,108.0,39.03,26.51
2016,8,6,18,45,225.0,36.5,1.75,31.5,68.5,28.33,16.94
2016,8,6,19,0,112.0,22.0,1.5,31.0,29.0,17.3,0.56
2016,8,6,19,15,56.0,11.0,1.55,30.5,14.5,10.01,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,101.5,20.5,2.7,25.5,32.0,112.11,40.94
2016,8,7,6,30,203.0,41.0,2.9,26.0,64.0,220.54,168.11
2016,8,7,6,45,311.5,52.5,3.1,26.5,111.0,314.88,249.28
2016,8,7,7,0,420.0,64.0,3.3,27.0,158.0,424.35,338.48
2016,8,7,7,15,482.5,73.0,3.3,27.5,210.0,500.32,397.82
2016,8,7,7,30,545.0,82.0,3.3,28.0,262.0,579.29,456.06
2016,8,7,7,45,599.5,85.5,3.35,29.0,317.5,647.02,502.71
2016,8,7,8,0,654.0,89.0,3.4,30.0,373.0,716.02,548.37
2016,8,7,8,15,684.5,93.5,3.3,30.5,426.0,765.46,579.18
2016,8,7,8,30,715.0,98.0,3.2,31.0,479.0,809.18,605.25
2016,8,7,8,45,742.0,100.0,3.15,31.5,531.0,850.38,629.27
2016,8,7,9,0,769.0,102.0,3.1,32.0,583.0,889.72,651.57
2016,8,7,9,15,785.5,105.0,2.95,32.5,630.0,917.76,665.41
2016,8,7,9,30,802.0,108.0,2.8,33.0,677.0,943.09,677.3
2016,8,7,9,45,816.0,109.5,2.7,34.0,719.0,950.65,676.71
2016,8,7,10,0,830.0,111.0,2.6,35.0,761.0,965.79,681.11
2016,8,7,10,15,839.5,113.0,2.55,35.0,797.0,973.75,684.22
2016,8,7,10,30,849.0,115.0,2.5,35.0,833.0,978.36,685.41
2016,8,7,10,45,856.5,116.0,2.45,35.5,862.5,976.5,681.34
2016,8,7,11,0,864.0,117.0,2.4,36.0,892.0,971.2,675.35
2016,8,7,11,15,868.5,118.0,2.45,36.5,913.5,959.56,666.54
2016,8,7,11,30,873.0,119.0,2.5,37.0,935.0,944.54,655.82
2016,8,7,11,45,877.5,118.5,2.55,37.5,949.5,924.8,642.29
2016,8,7,12,0,882.0,118.0,2.6,38.0,964.0,901.89,626.89
2016,8,7,12,15,883.0,118.5,2.65,38.0,970.0,873.8,609.58
2016,8,7,12,30,884.0,119.0,2.7,38.0,976.0,842.97,590.51
2016,8,7,12,45,883.5,118.5,2.8,38.0,973.5,807.55,568.68
2016,8,7,13,0,883.0,118.0,2.9,38.0,971.0,769.89,545.19
2016,8,7,13,15,880.5,117.5,2.95,38.0,960.0,728.7,518.47
2016,8,7,13,30,878.0,117.0,3.0,38.0,949.0,685.7,488.71
2016,8,7,13,45,874.0,116.0,3.1,38.5,930.5,639.7,455.4
2016,8,7,14,0,870.0,115.0,3.2,39.0,912.0,592.33,420.36
2016,8,7,14,15,864.0,114.0,3.2,38.5,886.0,542.72,384.26
2016,8,7,14,30,858.0,113.0,3.2,38.0,860.0,492.29,346.36
2016,8,7,14,45,840.5,116.5,3.25,38.0,825.0,439.81,305.29
2016,8,7,15,0,823.0,120.0,3.3,38.0,790.0,388.05,263.77
2016,8,7,15,15,812.0,117.5,3.3,38.0,750.5,334.96,220.48
2016,8,7,15,30,801.0,115.0,3.3,38.0,711.0,274.7,171.89
2016,8,7,15,45,785.0,112.5,3.3,38.0,666.5,221.47,129.58
2016,8,7,16,0,769.0,110.0,3.3,38.0,622.0,169.94,91.85
2016,8,7,16,15,749.0,106.5,3.3,37.5,573.0,119.31,62.15
2016,8,7,16,30,729.0,103.0,3.3,37.0,524.0,71.24,51.76
2016,8,7,16,45,701.5,99.0,3.3,37.0,471.5,62.59,45.04
2016,8,7,17,0,674.0,95.0,3.3,37.0,419.0,62.13,44.86
2016,8,7,17,15,638.0,89.5,3.2,36.5,365.5,60.46,43.78
2016,8,7,17,30,602.0,84.0,3.1,36.0,312.0,58.67,42.58
2016,8,7,17,45,548.0,77.0,3.05,35.5,258.5,55.49,40.16
2016,8,7,18,0,494.0,70.0,3.0,35.0,205.0,52.18,37.52
2016,8,7,18,15,418.0,60.0,2.7,34.0,155.5,46.09,32.47
2016,8,7,18,30,342.0,50.0,2.4,33.0,106.0,38.32,25.77
2016,8,7,18,45,226.5,35.5,2.1,32.5,66.5,27.58,16.16
2016,8,7,19,0,111.0,21.0,1.8,32.0,27.0,16.53,0.0
2016,8,7,19,15,55.5,10.5,1.85,31.5,13.5,9.55,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,69.0,22.0,2.7,25.5,29.5,84.04,24.27
2016,8,8,6,30,138.0,44.0,2.8,26.0,59.0,170.79,128.88
2016,8,8,6,45,240.5,59.0,2.95,26.5,104.5,275.65,217.51
2016,8,8,7,0,343.0,74.0,3.1,27.0,150.0,377.16,300.71
2016,8,8,7,15,408.0,85.5,3.1,27.5,201.5,452.74,360.51
2016,8,8,7,30,473.0,97.0,3.1,28.0,253.0,532.46,420.79
2016,8,8,7,45,534.0,101.5,3.1,28.5,308.5,610.9,476.78
2016,8,8,8,0,595.0,106.0,3.1,29.0,364.0,685.38,527.75
2016,8,8,8,15,628.0,112.0,3.05,29.5,417.0,737.48,560.99
2016,8,8,8,30,661.0,118.0,3.0,30.0,470.0,788.83,592.89
2016,8,8,8,45,692.0,120.0,2.95,31.0,521.5,832.23,617.32
2016,8,8,9,0,723.0,122.0,2.9,32.0,573.0,874.07,640.1
2016,8,8,9,15,741.0,126.0,2.85,32.5,620.0,898.14,652.05
2016,8,8,9,30,759.0,130.0,2.8,33.0,667.0,925.44,666.13
2016,8,8,9,45,774.0,132.0,2.8,33.5,709.0,944.63,675.24
2016,8,8,10,0,789.0,134.0,2.8,34.0,751.0,960.77,682.51
2016,8,8,10,15,799.5,136.5,2.8,34.5,787.0,969.74,685.32
2016,8,8,10,30,810.0,139.0,2.8,35.0,823.0,975.35,686.21
2016,8,8,10,45,818.0,140.5,2.8,35.5,852.0,973.99,682.88
2016,8,8,11,0,826.0,142.0,2.8,36.0,881.0,958.29,670.8
2016,8,8,11,15,831.0,143.0,2.85,36.5,903.0,947.09,662.21
2016,8,8,11,30,836.0,144.0,2.9,37.0,925.0,932.62,651.66
2016,8,8,11,45,843.5,141.5,2.95,37.5,940.0,914.03,638.64
2016,8,8,12,0,851.0,139.0,3.0,38.0,955.0,892.32,623.77
2016,8,8,12,15,852.0,139.5,3.0,38.0,960.5,864.61,606.14
2016,8,8,12,30,853.0,140.0,3.0,38.0,966.0,834.27,586.86
2016,8,8,12,45,658.0,280.0,3.05,38.0,916.5,776.02,546.28
2016,8,8,13,0,463.0,420.0,3.1,38.0,867.0,715.45,501.78
2016,8,8,13,15,414.5,423.5,3.1,38.0,820.5,654.66,460.82
2016,8,8,13,30,366.0,427.0,3.1,38.0,774.0,601.25,424.2
2016,8,8,13,45,430.5,400.0,3.1,38.5,800.0,590.26,416.19
2016,8,8,14,0,495.0,373.0,3.1,39.0,826.0,577.27,405.87
2016,8,8,14,15,654.5,256.5,3.1,38.5,836.5,536.53,378.48
2016,8,8,14,30,814.0,140.0,3.1,38.0,847.0,486.33,341.98
2016,8,8,14,45,801.5,139.5,3.1,38.0,813.5,433.98,301.15
2016,8,8,15,0,789.0,139.0,3.1,38.0,780.0,382.1,259.69
2016,8,8,15,15,776.5,136.5,3.1,37.5,740.5,329.42,217.46
2016,8,8,15,30,764.0,134.0,3.1,37.0,701.0,277.69,175.67
2016,8,8,15,45,746.0,131.0,3.15,37.0,656.0,225.73,134.61
2016,8,8,16,0,728.0,128.0,3.2,37.0,611.0,168.53,92.91
2016,8,8,16,15,706.0,124.0,3.15,36.5,562.0,119.13,64.18
2016,8,8,16,30,684.0,120.0,3.1,36.0,513.0,73.48,53.78
2016,8,8,16,45,654.0,115.0,3.1,36.0,461.0,72.98,53.63
2016,8,8,17,0,624.0,110.0,3.1,36.0,409.0,72.38,53.36
2016,8,8,17,15,584.5,103.5,3.0,35.5,355.5,70.5,52.16
2016,8,8,17,30,545.0,97.0,2.9,35.0,302.0,68.48,50.8
2016,8,8,17,45,491.5,88.0,2.8,35.0,249.5,64.21,47.41
2016,8,8,18,0,438.0,79.0,2.7,35.0,197.0,58.25,42.49
2016,8,8,18,15,359.0,67.0,2.5,34.5,148.5,50.29,35.81
2016,8,8,18,30,280.0,55.0,2.3,34.0,100.0,42.03,28.63
2016,8,8,18,45,175.5,37.5,2.15,33.5,62.0,29.1,17.14
2016,8,8,19,0,71.0,20.0,2.0,33.0,24.0,16.32,0.0
2016,8,8,19,15,35.5,10.0,2.1,32.5,12.0,9.1,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,105.0,19.5,2.85,26.0,31.0,111.32,26.14
2016,8,9,6,30,210.0,39.0,3.0,26.0,62.0,222.29,168.62
2016,8,9,6,45,315.0,51.0,3.2,26.5,108.5,315.06,249.21
2016,8,9,7,0,420.0,63.0,3.4,27.0,155.0,422.63,337.12
2016,8,9,7,15,483.5,71.5,3.4,27.5,207.0,498.7,396.74
2016,8,9,7,30,547.0,80.0,3.4,28.0,259.0,577.8,455.26
2016,8,9,7,45,601.5,84.0,3.4,29.0,315.0,646.11,502.3
2016,8,9,8,0,656.0,88.0,3.4,30.0,371.0,715.74,548.29
2016,8,9,8,15,687.0,92.5,3.35,30.5,424.5,765.63,579.66
2016,8,9,8,30,718.0,97.0,3.3,31.0,478.0,809.9,606.39
2016,8,9,8,45,747.0,98.5,3.25,31.5,530.0,852.4,631.33
2016,8,9,9,0,776.0,100.0,3.2,32.0,582.0,893.08,654.55
2016,8,9,9,15,792.5,102.5,3.15,32.5,629.0,920.58,668.72
2016,8,9,9,30,809.0,105.0,3.1,33.0,676.0,945.34,681.07
2016,8,9,9,45,823.5,106.5,3.05,33.5,719.0,953.59,682.77
2016,8,9,10,0,838.0,108.0,3.0,34.0,762.0,969.23,689.42
2016,8,9,10,15,847.5,109.5,2.95,34.5,798.0,976.62,690.84
2016,8,9,10,30,857.0,111.0,2.9,35.0,834.0,980.64,690.32
2016,8,9,10,45,864.5,112.0,2.9,35.5,863.5,978.7,686.63
2016,8,9,11,0,872.0,113.0,2.9,36.0,893.0,973.28,680.98
2016,8,9,11,15,877.0,114.0,2.95,36.0,915.0,961.97,673.61
2016,8,9,11,30,882.0,115.0,3.0,36.0,937.0,947.24,664.23
2016,8,9,11,45,889.0,112.5,3.1,36.5,952.0,927.65,650.86
2016,8,9,12,0,896.0,110.0,3.2,37.0,967.0,904.81,635.51
2016,8,9,12,15,897.0,110.0,3.3,37.0,973.0,875.91,617.62
2016,8,9,12,30,898.0,110.0,3.4,37.0,979.0,844.24,597.87
2016,8,9,12,45,667.0,264.0,3.5,37.5,908.5,768.5,544.93
2016,8,9,13,0,436.0,418.0,3.6,38.0,838.0,692.8,488.47
2016,8,9,13,15,665.0,263.0,3.65,38.0,895.5,697.53,496.42
2016,8,9,13,30,894.0,108.0,3.7,38.0,953.0,686.03,491.7
2016,8,9,13,45,890.0,107.0,3.8,38.0,934.0,639.23,458.17
2016,8,9,14,0,886.0,106.0,3.9,38.0,915.0,591.03,422.9
2016,8,9,14,15,880.5,105.0,3.95,38.0,889.0,540.81,385.09
2016,8,9,14,30,875.0,104.0,4.0,38.0,863.0,489.7,345.54
2016,8,9,14,45,867.0,102.5,4.05,38.0,830.0,436.5,303.38
2016,8,9,15,0,859.0,101.0,4.1,38.0,797.0,383.09,260.0
2016,8,9,15,15,848.5,99.0,4.1,38.0,757.5,328.58,215.1
2016,8,9,15,30,838.0,97.0,4.1,38.0,718.0,274.57,170.52
2016,8,9,15,45,824.0,94.5,4.15,38.0,673.0,220.28,127.22
2016,8,9,16,0,810.0,92.0,4.2,38.0,628.0,167.31,88.7
2016,8,9,16,15,791.5,89.0,4.15,37.5,578.5,105.56,51.83
2016,8,9,16,30,773.0,86.0,4.1,37.0,529.0,58.81,41.84
2016,8,9,16,45,746.5,83.0,4.1,36.5,476.0,58.39,41.79
2016,8,9,17,0,720.0,80.0,4.1,36.0,423.0,57.93,41.68
2016,8,9,17,15,686.0,75.5,4.0,35.5,369.0,56.22,40.55
2016,8,9,17,30,652.0,71.0,3.9,35.0,315.0,49.6,35.34
2016,8,9,17,45,598.5,65.5,3.8,35.0,260.5,47.09,33.35
2016,8,9,18,0,545.0,60.0,3.7,35.0,206.0,44.5,31.19
2016,8,9,18,15,468.5,51.5,3.35,34.0,156.0,39.28,26.83
2016,8,9,18,30,392.0,43.0,3.0,33.0,106.0,33.88,22.08
2016,8,9,18,45,266.0,30.5,2.65,32.5,65.5,24.53,13.53
2016,8,9,19,0,140.0,18.0,2.3,32.0,25.0,14.21,0.0
2016,8,9,19,15,70.0,9.0,2.25,31.5,12.5,8.19,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,93.0,19.5,2.5,26.0,30.0,103.66,15.49
2016,8,10,6,30,186.0,39.0,2.7,26.0,60.0,207.11,156.17
2016,8,10,6,45,287.0,52.5,2.9,26.5,105.5,298.14,235.33
2016,8,10,7,0,388.0,66.0,3.1,27.0,151.0,398.6,317.82
2016,8,10,7,15,452.5,76.0,3.15,27.5,202.5,479.67,381.69
2016,8,10,7,30,517.0,86.0,3.2,28.0,254.0,560.44,441.9
2016,8,10,7,45,573.0,90.0,3.3,28.5,309.5,629.34,490.85
2016,8,10,8,0,629.0,94.0,3.4,29.0,365.0,699.52,539.03
2016,8,10,8,15,660.5,99.5,3.4,29.5,418.0,750.41,571.68
2016,8,10,8,30,692.0,105.0,3.4,30.0,471.0,800.48,603.0
2016,8,10,8,45,720.5,107.0,3.45,31.0,522.5,836.93,623.31
2016,8,10,9,0,749.0,109.0,3.5,32.0,574.0,877.28,645.94
2016,8,10,9,15,766.5,112.0,3.45,32.5,621.0,905.9,661.12
2016,8,10,9,30,784.0,115.0,3.4,33.0,668.0,931.85,674.47
2016,8,10,9,45,799.0,116.5,3.35,33.5,710.0,950.65,683.12
2016,8,10,10,0,814.0,118.0,3.3,34.0,752.0,966.37,689.84
2016,8,10,10,15,823.5,120.0,3.25,34.5,788.0,963.27,684.64
2016,8,10,10,30,833.0,122.0,3.2,35.0,824.0,967.65,684.53
2016,8,10,10,45,841.5,123.0,3.2,35.5,853.5,966.6,681.41
2016,8,10,11,0,850.0,124.0,3.2,36.0,883.0,962.13,676.33
2016,8,10,11,15,855.0,125.0,3.2,36.0,905.0,950.85,668.52
2016,8,10,11,30,860.0,126.0,3.2,36.0,927.0,936.22,658.78
2016,8,10,11,45,864.5,125.5,3.2,36.5,941.5,916.44,644.53
2016,8,10,12,0,869.0,125.0,3.2,37.0,956.0,893.52,628.45
2016,8,10,12,15,870.0,125.5,3.25,37.0,961.5,865.46,610.76
2016,8,10,12,30,871.0,126.0,3.3,37.0,967.0,834.71,591.3
2016,8,10,12,45,870.5,125.5,3.4,37.5,964.5,799.41,567.85
2016,8,10,13,0,870.0,125.0,3.5,38.0,962.0,761.9,542.86
2016,8,10,13,15,868.0,124.5,3.55,38.0,951.5,721.25,515.69
2016,8,10,13,30,866.0,124.0,3.6,38.0,941.0,678.78,485.91
2016,8,10,13,45,861.5,123.0,3.65,38.5,922.5,632.7,452.0
2016,8,10,14,0,857.0,122.0,3.7,39.0,904.0,585.32,416.47
2016,8,10,14,15,851.0,121.0,3.7,39.0,877.5,536.05,379.51
2016,8,10,14,30,845.0,120.0,3.7,39.0,851.0,485.99,340.95
2016,8,10,14,45,836.5,118.0,3.75,39.0,818.0,433.58,299.77
2016,8,10,15,0,828.0,116.0,3.8,39.0,785.0,381.08,257.49
2016,8,10,15,15,816.5,113.5,3.8,38.5,745.5,327.43,214.17
2016,8,10,15,30,805.0,111.0,3.8,38.0,706.0,266.5,165.39
2016,8,10,15,45,789.5,108.5,3.85,38.0,661.0,213.05,123.05
2016,8,10,16,0,774.0,106.0,3.9,38.0,616.0,161.25,85.71
2016,8,10,16,15,754.0,102.5,3.9,37.5,566.5,110.3,57.24
2016,8,10,16,30,734.0,99.0,3.9,37.0,517.0,67.56,48.85
