Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,16,45,688.0,101.0,3.9,37.0,462.0,64.16,46.34
2016,8,10,17,0,642.0,103.0,3.9,37.0,407.0,67.86,49.52
2016,8,10,17,15,610.0,94.5,3.8,36.5,353.5,64.3,46.93
2016,8,10,17,30,578.0,86.0,3.7,36.0,300.0,60.45,44.05
2016,8,10,17,45,526.5,77.5,3.65,35.5,247.5,56.19,40.75
2016,8,10,18,0,475.0,69.0,3.6,35.0,195.0,51.7,37.11
2016,8,10,18,15,397.5,58.5,3.35,34.5,146.5,45.16,31.57
2016,8,10,18,30,320.0,48.0,3.1,34.0,98.0,36.87,24.35
2016,8,10,18,45,160.0,35.0,2.9,33.5,60.0,27.19,15.36
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,18.49,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,10.01,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,69.0,19.0,2.9,26.5,26.5,77.47,2.73
2016,8,11,6,30,138.0,38.0,3.0,27.0,53.0,160.21,119.23
2016,8,11,6,45,228.0,53.5,3.2,27.5,95.5,259.09,203.43
2016,8,11,7,0,318.0,69.0,3.4,28.0,138.0,351.63,279.7
2016,8,11,7,15,367.0,83.0,3.45,28.5,185.0,417.26,332.03
2016,8,11,7,30,416.0,97.0,3.5,29.0,232.0,485.73,384.33
2016,8,11,7,45,364.5,128.0,3.55,29.5,262.5,493.36,387.02
2016,8,11,8,0,313.0,159.0,3.6,30.0,293.0,477.24,372.02
2016,8,11,8,15,341.5,178.0,3.55,30.5,343.0,531.0,410.0
2016,8,11,8,30,370.0,197.0,3.5,31.0,393.0,584.79,446.66
2016,8,11,8,45,335.5,229.5,3.45,32.0,420.5,594.86,448.72
2016,8,11,9,0,301.0,262.0,3.4,33.0,448.0,601.32,448.41
2016,8,11,9,15,387.0,256.5,3.3,33.5,516.0,678.2,501.4
2016,8,11,9,30,473.0,251.0,3.2,34.0,584.0,775.43,565.58
2016,8,11,9,45,651.0,179.5,3.1,34.5,668.5,880.31,634.36
2016,8,11,10,0,829.0,108.0,3.0,35.0,753.0,958.84,680.71
2016,8,11,10,15,838.5,110.0,2.95,35.5,789.0,966.69,681.92
2016,8,11,10,30,848.0,112.0,2.9,36.0,825.0,971.17,681.71
2016,8,11,10,45,853.5,114.5,2.85,36.5,854.0,968.76,677.36
2016,8,11,11,0,859.0,117.0,2.8,37.0,883.0,962.89,671.06
2016,8,11,11,15,597.0,277.0,2.85,37.0,816.0,870.66,610.63
2016,8,11,11,30,335.0,437.0,2.9,37.0,749.0,749.82,525.49
2016,8,11,11,45,596.0,284.5,2.95,37.5,849.0,836.09,588.02
2016,8,11,12,0,857.0,132.0,3.0,38.0,949.0,888.08,621.79
2016,8,11,12,15,858.0,132.0,3.1,38.0,955.0,859.72,603.77
2016,8,11,12,30,859.0,132.0,3.2,38.0,961.0,828.73,584.54
2016,8,11,12,45,854.0,135.0,3.3,38.5,957.0,793.07,560.97
2016,8,11,13,0,849.0,138.0,3.4,39.0,953.0,755.45,536.02
2016,8,11,13,15,846.5,137.5,3.5,39.0,942.5,715.04,508.86
2016,8,11,13,30,844.0,137.0,3.6,39.0,932.0,672.92,479.6
2016,8,11,13,45,835.5,138.5,3.7,39.0,912.0,627.08,447.02
2016,8,11,14,0,827.0,140.0,3.8,39.0,892.0,580.33,412.94
2016,8,11,14,15,820.0,138.5,3.85,39.0,866.0,531.41,376.35
2016,8,11,14,30,813.0,137.0,3.9,39.0,840.0,478.03,335.68
2016,8,11,14,45,802.0,136.0,3.95,39.0,806.5,425.83,294.72
2016,8,11,15,0,791.0,135.0,4.0,39.0,773.0,373.94,253.03
2016,8,11,15,15,779.0,132.0,4.0,38.5,733.5,320.81,210.26
2016,8,11,15,30,767.0,129.0,4.0,38.0,694.0,268.58,168.03
2016,8,11,15,45,751.0,125.5,4.0,38.0,649.5,216.37,126.93
2016,8,11,16,0,735.0,122.0,4.0,38.0,605.0,165.94,90.95
2016,8,11,16,15,714.0,118.0,3.95,37.5,556.0,109.28,58.32
2016,8,11,16,30,693.0,114.0,3.9,37.0,507.0,70.14,50.94
2016,8,11,16,45,667.5,107.5,3.85,37.0,455.5,68.48,49.82
2016,8,11,17,0,642.0,101.0,3.8,37.0,404.0,66.59,48.5
2016,8,11,17,15,603.0,95.0,3.65,36.5,350.5,64.77,47.32
2016,8,11,17,30,564.0,89.0,3.5,36.0,297.0,62.83,46.0
2016,8,11,17,45,510.5,80.5,3.4,35.5,244.5,58.68,42.79
2016,8,11,18,0,457.0,72.0,3.3,35.0,192.0,54.32,39.25
2016,8,11,18,15,376.5,60.5,2.95,34.5,143.5,45.66,31.96
2016,8,11,18,30,296.0,49.0,2.6,34.0,95.0,37.62,24.93
2016,8,11,18,45,182.0,33.0,2.3,33.5,57.5,25.7,14.02
2016,8,11,19,0,68.0,17.0,2.0,33.0,20.0,13.94,0.0
2016,8,11,19,15,34.0,8.5,2.05,33.0,10.0,7.73,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,61.0,20.5,3.05,26.0,27.0,75.85,0.0
2016,8,12,6,30,122.0,41.0,3.2,26.0,54.0,156.89,116.41
2016,8,12,6,45,224.5,57.0,3.35,26.5,98.5,262.09,206.33
2016,8,12,7,0,327.0,73.0,3.5,27.0,143.0,363.88,290.28
2016,8,12,7,15,397.0,81.0,3.55,27.5,191.5,437.53,349.47
2016,8,12,7,30,467.0,89.0,3.6,28.0,240.0,515.96,409.54
2016,8,12,7,45,493.0,104.0,3.65,29.0,290.5,570.55,447.77
2016,8,12,8,0,519.0,119.0,3.7,30.0,341.0,624.98,484.45
2016,8,12,8,15,584.5,119.0,3.65,30.5,401.0,705.1,538.92
2016,8,12,8,30,650.0,119.0,3.6,31.0,461.0,778.2,586.49
2016,8,12,8,45,681.0,121.5,3.6,32.0,512.5,821.86,611.57
2016,8,12,9,0,712.0,124.0,3.6,33.0,564.0,863.97,635.18
2016,8,12,9,15,730.5,127.5,3.4,33.5,610.5,893.17,649.96
2016,8,12,9,30,749.0,131.0,3.2,34.0,657.0,914.36,659.28
2016,8,12,9,45,764.0,133.5,3.05,35.0,699.0,933.88,666.37
2016,8,12,10,0,779.0,136.0,2.9,36.0,741.0,950.35,671.38
2016,8,12,10,15,789.5,138.5,2.7,36.5,777.0,959.1,672.49
2016,8,12,10,30,800.0,141.0,2.5,37.0,813.0,964.52,671.54
2016,8,12,10,45,806.0,143.5,2.35,37.5,841.5,962.08,666.24
2016,8,12,11,0,812.0,146.0,2.2,38.0,870.0,956.23,659.01
2016,8,12,11,15,817.5,147.5,2.15,38.0,891.5,945.45,651.27
2016,8,12,11,30,823.0,149.0,2.1,38.0,913.0,921.22,635.44
2016,8,12,11,45,803.0,166.0,2.05,38.5,921.0,905.63,623.83
2016,8,12,12,0,783.0,183.0,2.0,39.0,929.0,877.1,604.3
2016,8,12,12,15,784.5,183.0,2.05,39.0,934.5,849.27,587.5
2016,8,12,12,30,786.0,183.0,2.1,39.0,940.0,818.91,569.02
2016,8,12,12,45,782.0,185.0,2.15,39.5,937.0,783.62,545.9
2016,8,12,13,0,778.0,187.0,2.2,40.0,934.0,746.54,520.62
2016,8,12,13,15,775.0,186.5,2.2,40.0,923.0,706.51,493.86
2016,8,12,13,30,772.0,186.0,2.2,40.0,912.0,665.07,465.63
2016,8,12,13,45,765.5,185.5,2.25,40.0,893.0,620.22,434.7
2016,8,12,14,0,759.0,185.0,2.3,40.0,874.0,574.61,402.42
2016,8,12,14,15,751.5,182.5,2.25,40.0,848.0,526.34,367.14
2016,8,12,14,30,744.0,180.0,2.2,40.0,822.0,477.82,330.76
2016,8,12,14,45,715.0,188.0,2.2,40.0,785.0,423.33,289.69
2016,8,12,15,0,686.0,196.0,2.2,40.0,748.0,375.22,252.33
2016,8,12,15,15,671.5,191.5,2.15,39.5,709.0,324.88,213.17
2016,8,12,15,30,657.0,187.0,2.1,39.0,670.0,275.95,174.97
2016,8,12,15,45,641.0,180.5,2.1,39.0,626.5,226.94,137.59
2016,8,12,16,0,625.0,174.0,2.1,39.0,583.0,179.9,104.9
2016,8,12,16,15,509.5,193.0,2.05,38.5,509.0,147.9,92.89
2016,8,12,16,30,394.0,212.0,2.0,38.0,435.0,143.07,108.05
2016,8,12,16,45,383.5,190.0,1.95,38.0,389.0,131.28,99.21
2016,8,12,17,0,373.0,168.0,1.9,38.0,343.0,111.51,83.99
2016,8,12,17,15,336.0,154.0,1.8,37.5,296.5,110.53,83.71
2016,8,12,17,30,299.0,140.0,1.7,37.0,250.0,101.84,77.19
2016,8,12,17,45,261.0,120.5,1.6,36.5,204.5,89.16,67.25
2016,8,12,18,0,223.0,101.0,1.5,36.0,159.0,75.95,56.61
2016,8,12,18,15,170.0,79.5,1.35,35.0,117.0,60.81,44.17
2016,8,12,18,30,117.0,58.0,1.2,34.0,75.0,45.15,30.94
2016,8,12,18,45,58.5,35.5,1.05,33.5,44.0,29.01,16.3
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,11.82,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,10.5,1.45,26.0,10.5,9.23,0.0
2016,8,13,6,30,0.0,21.0,1.4,26.0,21.0,18.49,8.56
2016,8,13,6,45,0.0,45.0,1.35,26.0,45.0,43.2,29.16
2016,8,13,7,0,0.0,69.0,1.3,26.0,69.0,68.87,50.45
2016,8,13,7,15,11.0,92.0,1.3,26.0,95.5,100.57,76.75
2016,8,13,7,30,22.0,115.0,1.3,26.0,122.0,132.45,102.72
2016,8,13,7,45,28.5,138.0,1.3,26.5,149.0,173.93,135.27
2016,8,13,8,0,35.0,161.0,1.3,27.0,176.0,203.76,157.91
2016,8,13,8,15,218.5,175.0,1.25,27.0,288.0,416.04,323.5
2016,8,13,8,30,402.0,189.0,1.2,27.0,400.0,623.09,472.8
2016,8,13,8,45,403.5,212.0,1.15,27.5,442.5,656.44,490.46
2016,8,13,9,0,405.0,235.0,1.1,28.0,485.0,687.61,507.83
2016,8,13,9,15,498.0,219.5,1.05,28.0,551.5,763.07,557.98
2016,8,13,9,30,591.0,204.0,1.0,28.0,618.0,845.76,610.49
2016,8,13,9,45,611.0,207.5,0.95,28.0,659.5,869.72,622.63
2016,8,13,10,0,631.0,211.0,0.9,28.0,701.0,890.96,633.55
2016,8,13,10,15,644.0,215.5,0.9,28.0,736.0,903.38,639.8
2016,8,13,10,30,657.0,220.0,0.9,28.0,771.0,912.75,644.37
2016,8,13,10,45,553.0,291.5,0.95,28.5,766.5,867.99,612.05
2016,8,13,11,0,449.0,363.0,1.0,29.0,762.0,825.07,580.86
2016,8,13,11,15,270.5,408.0,1.05,29.0,650.5,673.52,479.46
2016,8,13,11,30,92.0,453.0,1.1,29.0,539.0,515.8,370.33
2016,8,13,11,45,143.5,468.5,1.15,29.0,605.0,579.33,415.77
2016,8,13,12,0,195.0,484.0,1.2,29.0,671.0,627.67,448.66
2016,8,13,12,15,129.0,468.0,1.2,29.0,592.0,543.0,389.71
2016,8,13,12,30,63.0,452.0,1.2,29.0,513.0,458.72,330.95
2016,8,13,12,45,86.0,466.0,1.25,29.0,548.5,481.09,347.56
2016,8,13,13,0,109.0,480.0,1.3,29.0,584.0,500.81,361.45
2016,8,13,13,15,170.5,475.5,1.3,29.0,636.5,527.29,380.42
2016,8,13,13,30,232.0,471.0,1.3,29.0,689.0,548.43,395.17
2016,8,13,13,45,330.5,424.5,1.3,29.0,728.0,548.29,395.72
2016,8,13,14,0,429.0,378.0,1.3,29.0,767.0,538.43,388.82
2016,8,13,14,15,253.0,391.5,1.3,29.0,619.5,435.83,315.97
2016,8,13,14,30,77.0,405.0,1.3,29.0,472.0,361.9,263.83
2016,8,13,14,45,90.5,393.5,1.3,29.0,469.0,349.31,254.95
2016,8,13,15,0,104.0,382.0,1.3,29.0,466.0,335.16,244.32
2016,8,13,15,15,124.5,364.5,1.3,28.5,459.5,307.12,223.63
2016,8,13,15,30,145.0,347.0,1.3,28.0,453.0,286.67,208.06
2016,8,13,15,45,75.5,267.0,1.3,28.0,322.0,220.4,161.6
2016,8,13,16,0,6.0,187.0,1.3,28.0,191.0,158.61,118.31
2016,8,13,16,15,3.0,99.5,1.3,27.5,101.5,87.97,64.3
2016,8,13,16,30,0.0,12.0,1.3,27.0,12.0,10.58,3.29
2016,8,13,16,45,0.0,10.0,1.3,27.0,10.0,8.81,1.83
2016,8,13,17,0,0.0,8.0,1.3,27.0,8.0,7.04,0.35
2016,8,13,17,15,0.0,7.0,1.25,27.0,7.0,6.16,0.0
2016,8,13,17,30,0.0,6.0,1.2,27.0,6.0,5.27,0.0
2016,8,13,17,45,0.0,4.5,1.15,27.0,4.5,3.95,0.0
2016,8,13,18,0,0.0,3.0,1.1,27.0,3.0,2.63,0.0
2016,8,13,18,15,0.0,2.0,1.05,26.5,2.0,1.75,0.0
2016,8,13,18,30,0.0,1.0,1.0,26.0,1.0,0.88,0.0
2016,8,13,18,45,0.0,0.5,1.0,26.0,0.5,0.44,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,12.0,4.6,24.0,12.0,10.56,0.0
2016,8,14,6,30,0.0,24.0,4.7,24.0,24.0,21.16,10.61
2016,8,14,6,45,0.0,46.5,4.85,24.5,46.5,45.55,31.19
2016,8,14,7,0,0.0,69.0,5.0,25.0,69.0,69.13,50.89
2016,8,14,7,15,9.5,91.0,5.15,25.0,94.5,98.35,75.39
2016,8,14,7,30,19.0,113.0,5.3,25.0,120.0,127.72,99.67
2016,8,14,7,45,9.5,109.5,5.45,25.0,113.0,111.64,86.1
2016,8,14,8,0,0.0,106.0,5.6,25.0,106.0,97.46,73.97
2016,8,14,8,15,0.0,122.5,5.75,25.0,122.5,113.03,86.25
2016,8,14,8,30,0.0,139.0,5.9,25.0,139.0,128.53,98.33
2016,8,14,8,45,56.0,207.5,6.05,25.5,242.0,267.35,209.51
2016,8,14,9,0,112.0,276.0,6.2,26.0,345.0,398.68,311.01
2016,8,14,9,15,137.5,301.5,6.15,26.0,393.5,467.6,362.37
2016,8,14,9,30,163.0,327.0,6.1,26.0,442.0,517.8,399.22
2016,8,14,9,45,140.0,347.5,6.1,26.0,450.5,513.27,393.73
2016,8,14,10,0,117.0,368.0,6.1,26.0,459.0,507.54,387.6
2016,8,14,10,15,128.0,378.0,5.95,26.0,481.5,523.24,398.49
2016,8,14,10,30,139.0,388.0,5.8,26.0,504.0,538.25,408.76
2016,8,14,10,45,121.0,411.0,5.7,26.0,515.5,537.43,406.42
2016,8,14,11,0,103.0,434.0,5.6,26.0,527.0,521.55,393.38
2016,8,14,11,15,57.0,326.0,5.45,26.0,378.0,363.66,275.57
2016,8,14,11,30,11.0,218.0,5.3,26.0,229.0,206.7,155.59
2016,8,14,11,45,5.5,164.5,5.15,26.0,170.0,152.4,113.77
2016,8,14,12,0,0.0,111.0,5.0,26.0,111.0,99.12,72.25
2016,8,14,12,15,0.0,86.0,4.8,26.0,86.0,76.71,54.77
2016,8,14,12,30,0.0,61.0,4.6,26.0,61.0,54.39,37.28
2016,8,14,12,45,46.0,266.0,4.45,26.5,310.0,273.68,206.76
2016,8,14,13,0,92.0,471.0,4.3,27.0,559.0,480.25,357.59
2016,8,14,13,15,55.5,395.5,4.1,27.0,448.5,381.92,284.8
2016,8,14,13,30,19.0,320.0,3.9,27.0,338.0,291.59,217.79
2016,8,14,13,45,17.5,306.5,3.7,27.0,323.0,276.86,207.01
2016,8,14,14,0,16.0,293.0,3.5,27.0,308.0,262.42,196.27
2016,8,14,14,15,13.5,260.0,3.35,26.5,272.5,231.67,173.64
2016,8,14,14,30,11.0,227.0,3.2,26.0,237.0,201.49,151.25
2016,8,14,14,45,5.5,183.5,3.1,26.0,188.5,161.86,121.15
2016,8,14,15,0,0.0,140.0,3.0,26.0,140.0,122.8,91.23
2016,8,14,15,15,33.0,232.0,3.0,26.0,256.0,198.62,149.11
2016,8,14,15,30,66.0,324.0,3.0,26.0,372.0,264.23,197.75
2016,8,14,15,45,63.0,301.0,3.0,26.0,344.5,239.61,179.2
2016,8,14,16,0,60.0,278.0,3.0,26.0,317.0,215.66,161.68
2016,8,14,16,15,33.0,226.5,3.0,25.5,248.0,174.22,132.04
2016,8,14,16,30,6.0,175.0,3.0,25.0,179.0,145.48,116.25
2016,8,14,16,45,3.0,117.5,3.0,25.0,119.5,101.49,80.16
2016,8,14,17,0,0.0,60.0,3.0,25.0,60.0,53.02,39.61
2016,8,14,17,15,0.0,51.5,2.95,24.5,51.5,45.46,33.43
2016,8,14,17,30,0.0,43.0,2.9,24.0,43.0,37.92,27.13
2016,8,14,17,45,0.0,35.0,2.85,24.0,35.0,30.83,21.06
2016,8,14,18,0,0.0,27.0,2.8,24.0,27.0,23.76,14.91
2016,8,14,18,15,0.0,20.0,2.6,23.5,20.0,17.58,9.48
2016,8,14,18,30,0.0,13.0,2.4,23.0,13.0,11.42,4.01
2016,8,14,18,45,0.0,7.5,2.25,23.0,7.5,6.58,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.82,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,4.5,2.45,22.0,4.5,3.94,0.0
2016,8,15,6,30,0.0,9.0,2.5,22.0,9.0,7.9,0.44
2016,8,15,6,45,0.0,16.5,2.6,22.0,16.5,14.5,6.21
2016,8,15,7,0,0.0,24.0,2.7,22.0,24.0,21.11,11.9
2016,8,15,7,15,0.0,32.5,2.75,22.0,32.5,28.62,18.27
2016,8,15,7,30,0.0,41.0,2.8,22.0,41.0,36.14,24.56
2016,8,15,7,45,0.0,75.0,2.85,22.5,75.0,66.79,49.78
2016,8,15,8,0,0.0,109.0,2.9,23.0,109.0,100.68,77.14
2016,8,15,8,15,0.0,112.0,2.9,23.0,112.0,102.26,78.09
2016,8,15,8,30,0.0,115.0,2.9,23.0,115.0,104.27,79.41
2016,8,15,8,45,4.0,153.5,2.95,23.5,156.0,145.73,112.22
2016,8,15,9,0,8.0,192.0,3.0,24.0,197.0,187.48,144.55
2016,8,15,9,15,12.0,216.0,2.9,24.0,224.0,214.25,164.96
2016,8,15,9,30,16.0,240.0,2.8,24.0,251.0,240.86,185.04
2016,8,15,9,45,10.5,210.0,2.75,24.0,217.5,203.95,155.89
2016,8,15,10,0,5.0,180.0,2.7,24.0,184.0,168.72,128.11
2016,8,15,10,15,2.5,155.0,2.6,24.0,157.0,142.3,107.25
2016,8,15,10,30,0.0,130.0,2.5,24.0,130.0,116.55,86.87
2016,8,15,10,45,0.0,132.0,2.45,24.5,132.0,118.34,87.98
2016,8,15,11,0,0.0,134.0,2.4,25.0,134.0,120.11,89.05
2016,8,15,11,15,6.5,194.5,2.3,25.0,200.5,181.49,136.49
2016,8,15,11,30,13.0,255.0,2.2,25.0,267.0,242.54,182.66
2016,8,15,11,45,11.0,227.5,2.15,25.0,238.0,214.54,161.16
2016,8,15,12,0,9.0,200.0,2.1,25.0,209.0,187.06,140.22
2016,8,15,12,15,9.5,205.5,2.05,25.0,215.5,191.7,143.74
2016,8,15,12,30,10.0,211.0,2.0,25.0,222.0,196.19,147.08
2016,8,15,12,45,12.0,237.0,2.0,25.0,249.0,219.8,164.94
2016,8,15,13,0,14.0,263.0,2.0,25.0,276.0,242.81,182.18
2016,8,15,13,15,11.0,226.5,1.95,25.0,237.5,207.49,155.48
2016,8,15,13,30,8.0,190.0,1.9,25.0,199.0,172.77,129.19
2016,8,15,13,45,10.0,217.5,1.9,25.0,228.0,196.77,147.61
2016,8,15,14,0,12.0,245.0,1.9,25.0,257.0,219.96,165.19
2016,8,15,14,15,17.5,281.0,1.9,25.0,297.0,250.93,188.53
2016,8,15,14,30,23.0,317.0,1.9,25.0,337.0,279.92,210.17
2016,8,15,14,45,19.5,291.0,1.9,25.0,307.5,254.65,191.37
2016,8,15,15,0,16.0,265.0,1.9,25.0,278.0,230.05,173.18
2016,8,15,15,15,47.5,297.5,1.9,25.0,333.0,249.46,187.19
2016,8,15,15,30,79.0,330.0,1.9,25.0,388.0,270.49,201.86
2016,8,15,15,45,103.0,312.5,1.95,25.0,383.0,252.75,187.6
2016,8,15,16,0,127.0,295.0,2.0,25.0,378.0,221.26,163.48
2016,8,15,16,15,88.0,260.5,1.95,24.5,315.5,196.42,148.25
2016,8,15,16,30,49.0,226.0,1.9,24.0,253.0,168.71,135.54
2016,8,15,16,45,66.5,208.0,1.9,24.0,241.0,156.61,126.16
2016,8,15,17,0,84.0,190.0,1.9,24.0,229.0,144.12,116.31
2016,8,15,17,15,75.5,165.5,1.85,24.0,197.0,127.23,102.64
2016,8,15,17,30,67.0,141.0,1.8,24.0,165.0,109.92,88.39
2016,8,15,17,45,54.5,117.0,1.75,24.0,134.0,92.47,73.76
2016,8,15,18,0,42.0,93.0,1.7,24.0,103.0,74.66,58.5
2016,8,15,18,15,24.5,69.5,1.65,23.5,75.0,56.78,42.95
2016,8,15,18,30,7.0,46.0,1.6,23.0,47.0,39.1,27.29
2016,8,15,18,45,3.5,26.5,1.55,23.0,27.0,22.93,11.44
2016,8,15,19,0,0.0,7.0,1.5,23.0,7.0,6.37,0.0
2016,8,15,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,9.5,16.0,2.55,21.0,17.0,23.18,0.0
2016,8,16,6,30,19.0,32.0,2.6,21.0,34.0,51.14,34.08
2016,8,16,6,45,47.5,53.5,2.65,21.5,62.5,96.92,74.47
2016,8,16,7,0,76.0,75.0,2.7,22.0,91.0,155.23,123.87
2016,8,16,7,15,93.5,99.0,2.75,22.0,124.5,198.7,160.4
2016,8,16,7,30,111.0,123.0,2.8,22.0,158.0,242.33,196.12
2016,8,16,7,45,66.0,137.5,2.85,22.5,159.5,205.44,164.48
2016,8,16,8,0,21.0,152.0,2.9,23.0,161.0,166.94,131.28
2016,8,16,8,15,10.5,114.0,2.85,23.0,118.5,113.79,87.81
2016,8,16,8,30,0.0,76.0,2.8,23.0,76.0,67.26,49.43
2016,8,16,8,45,25.0,164.5,2.8,23.5,180.0,188.77,147.3
2016,8,16,9,0,50.0,253.0,2.8,24.0,284.0,311.57,241.95
2016,8,16,9,15,35.5,252.5,2.7,24.5,275.5,292.68,225.3
2016,8,16,9,30,21.0,252.0,2.6,25.0,267.0,258.13,197.38
2016,8,16,9,45,36.5,293.0,2.55,25.5,320.5,331.33,252.13
2016,8,16,10,0,52.0,334.0,2.5,26.0,374.0,387.53,292.64
2016,8,16,10,15,56.5,346.5,2.35,26.0,392.5,400.9,301.43
2016,8,16,10,30,61.0,359.0,2.2,26.0,411.0,413.93,310.1
2016,8,16,10,45,62.5,372.0,2.1,26.0,426.5,424.07,316.62
2016,8,16,11,0,64.0,385.0,2.0,26.0,442.0,433.67,322.75
2016,8,16,11,15,50.0,372.5,1.9,26.0,417.5,402.65,299.39
2016,8,16,11,30,36.0,360.0,1.8,26.0,393.0,372.6,276.91
2016,8,16,11,45,36.0,365.0,1.7,26.5,399.0,372.86,276.23
2016,8,16,12,0,36.0,370.0,1.6,27.0,405.0,372.79,275.21
2016,8,16,12,15,32.5,376.0,1.55,27.0,407.5,370.35,273.06
2016,8,16,12,30,29.0,382.0,1.5,27.0,410.0,367.77,270.87
2016,8,16,12,45,19.0,287.0,1.5,27.0,305.0,269.3,199.41
2016,8,16,13,0,9.0,192.0,1.5,27.0,200.0,176.84,130.85
2016,8,16,13,15,4.5,150.0,1.55,27.0,154.0,136.09,100.15
2016,8,16,13,30,0.0,108.0,1.6,27.0,108.0,95.9,69.34
2016,8,16,13,45,0.0,98.0,1.7,27.0,98.0,87.04,62.6
2016,8,16,14,0,0.0,88.0,1.8,27.0,88.0,78.23,55.83
2016,8,16,14,15,0.0,63.0,1.85,27.0,63.0,56.03,38.56
2016,8,16,14,30,0.0,38.0,1.9,27.0,38.0,33.74,21.09
2016,8,16,14,45,0.0,31.0,2.0,27.0,31.0,27.5,16.2
2016,8,16,15,0,0.0,24.0,2.1,27.0,24.0,21.27,11.29
2016,8,16,15,15,0.0,40.5,2.2,26.5,40.5,35.89,23.01
2016,8,16,15,30,0.0,57.0,2.3,26.0,57.0,50.51,34.79
2016,8,16,15,45,0.0,68.0,2.4,26.0,68.0,60.26,42.65
2016,8,16,16,0,0.0,79.0,2.5,26.0,79.0,70.01,50.55
2016,8,16,16,15,0.0,113.0,2.5,25.5,113.0,98.82,73.8
2016,8,16,16,30,0.0,147.0,2.5,25.0,147.0,124.71,99.2
2016,8,16,16,45,0.0,114.0,2.55,25.0,114.0,98.65,77.82
2016,8,16,17,0,0.0,81.0,2.6,25.0,81.0,71.68,55.44
2016,8,16,17,15,0.0,70.0,2.45,24.5,70.0,61.89,47.46
2016,8,16,17,30,0.0,59.0,2.3,24.0,59.0,52.11,39.33
2016,8,16,17,45,0.0,48.0,2.2,24.0,48.0,42.35,30.99
2016,8,16,18,0,0.0,37.0,2.1,24.0,37.0,32.61,22.53
2016,8,16,18,15,0.0,27.0,1.95,24.0,27.0,23.77,14.73
2016,8,16,18,30,0.0,17.0,1.8,24.0,17.0,14.94,6.9
2016,8,16,18,45,0.0,9.5,1.7,24.0,9.5,8.34,0.35
2016,8,16,19,0,0.0,2.0,1.6,24.0,2.0,1.82,0.0
2016,8,16,19,15,0.0,1.0,1.55,23.5,1.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,12.5,2.3,23.0,12.5,11.37,0.0
2016,8,17,6,30,0.0,25.0,2.4,23.0,25.0,22.41,11.36
2016,8,17,6,45,0.0,46.5,2.5,23.5,46.5,46.42,31.95
2016,8,17,7,0,0.0,68.0,2.6,24.0,68.0,68.58,50.59
2016,8,17,7,15,10.0,90.0,2.7,24.0,93.0,98.13,75.43
2016,8,17,7,30,20.0,112.0,2.8,24.0,118.0,127.87,100.03
2016,8,17,7,45,10.5,122.5,2.95,24.5,126.0,127.8,99.22
2016,8,17,8,0,1.0,133.0,3.1,25.0,134.0,127.89,98.4
2016,8,17,8,15,11.5,161.0,3.15,25.0,167.5,165.13,128.14
2016,8,17,8,30,22.0,189.0,3.2,25.0,201.0,202.54,157.48
2016,8,17,8,45,83.5,232.5,3.25,25.5,283.0,323.52,252.2
2016,8,17,9,0,145.0,276.0,3.3,26.0,365.0,448.78,346.19
2016,8,17,9,15,172.5,299.5,3.3,26.0,413.5,499.36,382.45
2016,8,17,9,30,200.0,323.0,3.3,26.0,462.0,549.45,418.09
2016,8,17,9,45,250.0,336.0,3.3,26.5,521.5,627.26,472.53
2016,8,17,10,0,300.0,349.0,3.3,27.0,581.0,685.76,512.26
2016,8,17,10,15,225.5,379.0,3.3,27.0,557.5,620.69,463.15
2016,8,17,10,30,151.0,409.0,3.3,27.0,534.0,571.99,425.68
2016,8,17,10,45,100.5,400.0,3.3,27.5,484.5,490.17,364.93
2016,8,17,11,0,50.0,391.0,3.3,28.0,435.0,426.17,316.41
2016,8,17,11,15,62.5,415.0,3.3,28.0,472.0,456.65,338.49
2016,8,17,11,30,75.0,439.0,3.3,28.0,509.0,485.63,358.95
2016,8,17,11,45,40.5,303.0,3.3,28.5,341.0,318.06,236.53
2016,8,17,12,0,6.0,167.0,3.3,29.0,173.0,154.64,113.64
2016,8,17,12,15,3.0,146.0,3.3,29.0,149.0,132.86,97.16
2016,8,17,12,30,0.0,125.0,3.3,29.0,125.0,111.41,80.69
2016,8,17,12,45,26.5,279.0,3.3,29.0,304.0,269.71,200.59
2016,8,17,13,0,53.0,433.0,3.3,29.0,483.0,418.35,308.59
2016,8,17,13,15,37.0,382.5,3.25,29.0,417.5,357.59,263.98
2016,8,17,13,30,21.0,332.0,3.2,29.0,352.0,302.76,223.97
2016,8,17,13,45,96.0,391.5,3.2,29.0,478.5,388.14,287.24
2016,8,17,14,0,171.0,451.0,3.2,29.0,605.0,459.11,337.89
2016,8,17,14,15,102.5,400.0,3.15,29.0,491.5,378.68,279.27
2016,8,17,14,30,34.0,349.0,3.1,29.0,378.0,300.16,222.28
2016,8,17,14,45,151.0,360.0,3.1,29.0,481.0,338.73,249.46
2016,8,17,15,0,268.0,371.0,3.1,29.0,584.0,360.44,261.9
2016,8,17,15,15,163.5,343.0,3.05,28.5,471.0,301.42,220.21
2016,8,17,15,30,59.0,315.0,3.0,28.0,358.0,255.48,189.64
2016,8,17,15,45,142.0,301.5,2.95,28.0,395.5,240.23,175.02
2016,8,17,16,0,225.0,288.0,2.9,28.0,433.0,225.36,161.58
2016,8,17,16,15,118.0,236.0,2.8,27.5,312.0,171.65,127.42
2016,8,17,16,30,11.0,184.0,2.7,27.0,191.0,151.68,120.41
2016,8,17,16,45,40.5,184.0,2.65,27.0,203.5,141.89,112.86
2016,8,17,17,0,70.0,184.0,2.6,27.0,216.0,140.22,111.92
2016,8,17,17,15,66.0,159.5,2.45,26.5,186.5,123.28,98.47
2016,8,17,17,30,62.0,135.0,2.3,26.0,157.0,105.9,84.39
2016,8,17,17,45,52.0,111.5,2.15,26.0,127.5,88.69,70.0
2016,8,17,18,0,42.0,88.0,2.0,26.0,98.0,71.11,54.98
2016,8,17,18,15,25.5,65.5,1.9,25.5,71.5,53.81,40.0
2016,8,17,18,30,9.0,43.0,1.8,25.0,45.0,36.67,24.86
2016,8,17,18,45,4.5,24.5,1.75,24.5,25.5,21.22,8.94
2016,8,17,19,0,0.0,6.0,1.7,24.0,6.0,5.46,0.0
2016,8,17,19,15,0.0,3.0,1.8,24.0,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,14.5,1.3,23.0,14.5,13.19,0.0
2016,8,18,6,30,0.0,29.0,1.4,23.0,29.0,29.16,16.32
2016,8,18,6,45,19.0,50.5,1.55,23.0,54.5,73.0,53.94
2016,8,18,7,0,38.0,72.0,1.7,23.0,80.0,111.07,86.47
2016,8,18,7,15,53.0,95.5,1.75,23.0,110.5,149.51,118.73
2016,8,18,7,30,68.0,119.0,1.8,23.0,141.0,188.08,150.37
2016,8,18,7,45,34.5,126.0,1.9,23.5,137.5,164.01,129.41
2016,8,18,8,0,1.0,133.0,2.0,24.0,134.0,128.0,98.7
2016,8,18,8,15,0.5,133.0,2.05,24.5,133.5,124.77,95.6
2016,8,18,8,30,0.0,133.0,2.1,25.0,133.0,122.54,93.26
2016,8,18,8,45,2.0,154.5,2.2,25.5,156.0,144.98,110.53
2016,8,18,9,0,4.0,176.0,2.3,26.0,179.0,167.36,127.44
2016,8,18,9,15,14.0,217.0,2.3,26.0,226.5,217.35,165.99
2016,8,18,9,30,24.0,258.0,2.3,26.0,274.0,267.35,203.76
2016,8,18,9,45,56.0,307.5,2.3,26.0,349.5,366.78,278.36
2016,8,18,10,0,88.0,357.0,2.3,26.0,425.0,448.65,337.9
2016,8,18,10,15,98.0,379.0,2.25,26.0,458.0,477.14,357.32
2016,8,18,10,30,108.0,401.0,2.2,26.0,491.0,504.7,376.17
2016,8,18,10,45,102.5,414.5,2.15,26.5,503.0,507.15,375.94
2016,8,18,11,0,97.0,428.0,2.1,27.0,515.0,509.08,375.55
2016,8,18,11,15,177.0,441.0,2.05,27.0,602.5,603.48,442.75
2016,8,18,11,30,257.0,454.0,2.0,27.0,690.0,690.19,502.12
2016,8,18,11,45,190.0,465.0,1.95,27.0,641.5,616.31,448.9
2016,8,18,12,0,123.0,476.0,1.9,27.0,593.0,555.18,404.94
2016,8,18,12,15,131.5,480.5,1.85,27.0,605.5,554.69,404.71
2016,8,18,12,30,140.0,485.0,1.8,27.0,618.0,552.92,403.2
2016,8,18,12,45,140.0,483.5,1.8,27.0,616.5,538.17,392.8
2016,8,18,13,0,140.0,482.0,1.8,27.0,615.0,523.09,382.23
2016,8,18,13,15,209.5,468.0,1.75,27.0,664.5,545.45,398.69
2016,8,18,13,30,279.0,454.0,1.7,27.0,714.0,557.79,407.41
2016,8,18,13,45,210.0,451.0,1.7,27.0,644.5,497.66,364.17
2016,8,18,14,0,141.0,448.0,1.7,27.0,575.0,439.87,322.85
2016,8,18,14,15,71.0,293.5,1.7,27.0,357.5,280.93,208.39
2016,8,18,14,30,1.0,139.0,1.7,27.0,140.0,122.78,90.18
2016,8,18,14,45,38.0,251.0,1.75,27.0,281.0,222.44,166.0
2016,8,18,15,0,75.0,363.0,1.8,27.0,422.0,309.96,229.91
2016,8,18,15,15,46.5,307.0,1.85,27.0,343.0,254.71,189.37
2016,8,18,15,30,18.0,251.0,1.9,27.0,264.0,213.41,159.72
2016,8,18,15,45,19.0,240.5,1.95,27.0,253.5,202.27,151.71
2016,8,18,16,0,20.0,230.0,2.0,27.0,243.0,190.87,143.53
2016,8,18,16,15,115.0,233.5,2.0,26.5,298.0,169.37,126.3
2016,8,18,16,30,210.0,237.0,2.0,26.0,353.0,166.22,132.63
2016,8,18,16,45,148.5,211.5,2.05,26.0,289.5,150.75,120.48
2016,8,18,17,0,87.0,186.0,2.1,26.0,226.0,141.37,113.25
2016,8,18,17,15,82.5,160.5,2.0,25.5,194.5,123.84,99.29
2016,8,18,17,30,78.0,135.0,1.9,25.0,163.0,105.84,84.66
2016,8,18,17,45,66.5,111.5,1.85,25.0,132.0,88.61,70.2
2016,8,18,18,0,55.0,88.0,1.8,25.0,101.0,71.01,55.1
2016,8,18,18,15,36.0,65.5,1.85,24.5,73.0,53.69,40.03
2016,8,18,18,30,17.0,43.0,1.9,24.0,45.0,36.06,24.39
2016,8,18,18,45,8.5,24.5,1.95,24.0,25.5,21.0,7.98
2016,8,18,19,0,0.0,6.0,2.0,24.0,6.0,5.46,0.0
2016,8,18,19,15,0.0,3.0,2.1,23.5,3.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,58.5,17.5,2.0,23.0,22.5,50.46,0.0
2016,8,19,6,30,117.0,35.0,2.2,23.0,45.0,145.64,104.27
2016,8,19,6,45,220.5,51.0,2.4,23.5,88.5,251.13,198.46
2016,8,19,7,0,324.0,67.0,2.6,24.0,132.0,352.83,283.49
2016,8,19,7,15,395.0,78.0,2.8,24.5,183.0,430.78,346.95
2016,8,19,7,30,466.0,89.0,3.0,25.0,234.0,513.52,411.35
2016,8,19,7,45,236.0,113.5,3.2,25.5,187.5,347.02,278.26
2016,8,19,8,0,6.0,138.0,3.4,26.0,141.0,138.12,106.14
2016,8,19,8,15,327.5,126.0,3.5,26.0,294.5,471.13,374.92
2016,8,19,8,30,649.0,114.0,3.6,26.0,448.0,767.53,592.73
2016,8,19,8,45,342.0,176.5,3.7,26.5,354.5,555.23,430.91
2016,8,19,9,0,35.0,239.0,3.8,27.0,261.0,280.91,215.05
2016,8,19,9,15,394.0,181.5,3.8,27.0,453.0,615.2,474.96
2016,8,19,9,30,753.0,124.0,3.8,27.0,645.0,905.23,678.03
2016,8,19,9,45,774.0,123.0,3.8,27.5,688.5,926.37,687.14
2016,8,19,10,0,795.0,122.0,3.8,28.0,732.0,944.5,696.21
2016,8,19,10,15,478.5,265.0,3.75,28.0,637.5,781.41,580.65
2016,8,19,10,30,162.0,408.0,3.7,28.0,543.0,581.36,431.23
2016,8,19,10,45,498.0,267.5,3.7,28.5,702.5,784.92,582.41
2016,8,19,11,0,834.0,127.0,3.7,29.0,862.0,939.96,686.45
2016,8,19,11,15,839.0,128.5,3.65,29.0,883.5,928.76,676.87
2016,8,19,11,30,844.0,130.0,3.6,29.0,905.0,914.22,666.47
2016,8,19,11,45,832.5,140.5,3.6,29.5,914.5,889.85,648.68
2016,8,19,12,0,821.0,151.0,3.6,30.0,924.0,862.64,629.17
2016,8,19,12,15,822.0,151.5,3.55,30.0,929.5,834.84,610.35
2016,8,19,12,30,823.0,152.0,3.5,30.0,935.0,804.49,589.82
2016,8,19,12,45,602.5,287.0,3.45,30.0,859.5,725.53,531.55
2016,8,19,13,0,382.0,422.0,3.4,30.0,784.0,648.18,472.87
2016,8,19,13,15,595.0,288.5,3.35,30.0,844.5,656.2,482.35
2016,8,19,13,30,808.0,155.0,3.3,30.0,905.0,650.57,480.37
2016,8,19,13,45,799.0,156.5,3.25,30.0,884.5,604.11,445.39
2016,8,19,14,0,790.0,158.0,3.2,30.0,864.0,556.95,409.34
2016,8,19,14,15,573.5,270.0,3.1,30.0,774.0,489.11,357.19
2016,8,19,14,30,357.0,382.0,3.0,30.0,684.0,448.76,326.2
2016,8,19,14,45,287.0,380.0,2.95,30.0,617.0,393.89,285.78
2016,8,19,15,0,217.0,378.0,2.9,30.0,550.0,356.03,258.18
2016,8,19,15,15,118.5,318.5,2.7,29.5,412.0,271.86,198.54
2016,8,19,15,30,20.0,259.0,2.5,29.0,274.0,219.61,163.33
2016,8,19,15,45,199.0,256.0,2.4,29.0,384.0,219.23,156.02
2016,8,19,16,0,378.0,253.0,2.3,29.0,494.0,205.46,140.29
2016,8,19,16,15,321.0,241.0,2.15,28.5,433.5,168.34,121.37
2016,8,19,16,30,264.0,229.0,2.0,28.0,373.0,152.29,120.32
2016,8,19,16,45,342.0,189.5,1.9,28.0,355.5,131.11,103.49
2016,8,19,17,0,420.0,150.0,1.8,28.0,338.0,101.09,79.16
2016,8,19,17,15,466.5,120.0,1.7,27.5,302.5,83.46,64.93
2016,8,19,17,30,513.0,90.0,1.6,27.0,267.0,64.8,49.55
2016,8,19,17,45,454.0,80.0,1.55,27.0,215.5,58.6,44.35
2016,8,19,18,0,395.0,70.0,1.5,27.0,164.0,52.27,38.84
2016,8,19,18,15,304.0,57.0,1.55,26.5,117.5,43.29,30.92
2016,8,19,18,30,213.0,44.0,1.6,26.0,71.0,34.01,22.39
2016,8,19,18,45,106.5,22.0,1.7,26.0,35.5,17.2,4.54
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,6.0,1.85,24.0,6.0,5.46,0.0
2016,8,20,6,30,0.0,12.0,1.9,24.0,12.0,10.54,2.12
2016,8,20,6,45,0.0,24.5,2.0,24.0,24.5,21.57,11.79
2016,8,20,7,0,0.0,37.0,2.1,24.0,37.0,32.62,21.18
2016,8,20,7,15,0.0,51.5,2.15,24.0,51.5,45.47,31.97
2016,8,20,7,30,0.0,66.0,2.2,24.0,66.0,58.9,43.07
2016,8,20,7,45,0.0,71.0,2.3,24.5,71.0,62.9,46.17
2016,8,20,8,0,0.0,76.0,2.4,25.0,76.0,67.23,49.44
2016,8,20,8,15,0.0,97.0,2.5,25.0,97.0,87.29,65.47
2016,8,20,8,30,0.0,118.0,2.6,25.0,118.0,107.41,81.32
2016,8,20,8,45,2.5,149.5,2.75,25.5,151.5,140.43,107.1
2016,8,20,9,0,5.0,181.0,2.9,26.0,185.0,173.51,132.46
2016,8,20,9,15,4.0,177.5,2.9,26.0,181.0,167.63,127.36
2016,8,20,9,30,3.0,174.0,2.9,26.0,177.0,162.25,122.78
2016,8,20,9,45,6.0,195.0,2.95,26.5,200.5,184.88,139.81
2016,8,20,10,0,9.0,216.0,3.0,27.0,224.0,207.36,156.48
2016,8,20,10,15,14.0,253.5,2.95,27.0,266.0,247.65,186.78
2016,8,20,10,30,19.0,291.0,2.9,27.0,308.0,287.57,216.35
2016,8,20,10,45,23.5,318.0,2.9,27.0,339.0,316.29,237.31
2016,8,20,11,0,28.0,345.0,2.9,27.0,370.0,358.36,267.91
2016,8,20,11,15,26.0,345.5,2.85,27.0,369.5,352.97,263.36
2016,8,20,11,30,24.0,346.0,2.8,27.0,369.0,336.94,251.27
2016,8,20,11,45,20.5,328.0,2.8,27.5,348.0,314.91,234.4
2016,8,20,12,0,17.0,310.0,2.8,28.0,327.0,293.44,218.0
2016,8,20,12,15,16.0,299.0,2.7,28.0,315.0,280.88,208.61
2016,8,20,12,30,15.0,288.0,2.6,28.0,303.0,268.52,199.38
2016,8,20,12,45,17.0,306.0,2.55,28.0,322.5,284.19,210.93
2016,8,20,13,0,19.0,324.0,2.5,28.0,342.0,299.26,221.92
2016,8,20,13,15,21.0,332.5,2.45,28.0,352.5,305.52,226.46
2016,8,20,13,30,23.0,341.0,2.4,28.0,363.0,311.3,230.68
2016,8,20,13,45,19.0,309.5,2.35,28.0,327.0,279.67,207.46
2016,8,20,14,0,15.0,278.0,2.3,28.0,291.0,248.84,184.81
2016,8,20,14,15,7.5,179.0,2.15,27.5,185.5,160.39,118.79
2016,8,20,14,30,0.0,80.0,2.0,27.0,80.0,71.13,50.41
2016,8,20,14,45,0.0,79.0,1.95,27.0,79.0,70.2,49.85
2016,8,20,15,0,0.0,78.0,1.9,27.0,78.0,69.26,49.22
2016,8,20,15,15,0.0,50.5,1.75,26.5,50.5,44.76,30.06
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,20.35,10.7
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,16.35,7.54
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,12.36,4.35
2016,8,20,16,15,0.0,12.0,1.15,26.0,12.0,10.59,2.95
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,8.81,1.85
2016,8,20,16,45,0.0,8.5,0.85,26.0,8.5,7.49,0.74
2016,8,20,17,0,0.0,7.0,0.7,26.0,7.0,6.16,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.5,6.0,5.27,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,4.39,0.0
