Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.51,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.63,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.75,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.88,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.44,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,4.0,2.65,21.0,4.0,3.64,0.0
2016,8,21,6,30,0.0,8.0,2.6,21.0,8.0,7.02,0.0
2016,8,21,6,45,0.0,15.5,2.6,21.5,15.5,13.62,5.45
2016,8,21,7,0,0.0,23.0,2.6,22.0,23.0,20.23,11.13
2016,8,21,7,15,0.0,32.0,2.55,22.0,32.0,28.18,17.88
2016,8,21,7,30,0.0,41.0,2.5,22.0,41.0,36.14,24.56
2016,8,21,7,45,0.0,65.5,2.5,22.0,65.5,57.89,42.55
2016,8,21,8,0,0.0,90.0,2.5,22.0,90.0,81.21,61.57
2016,8,21,8,15,0.0,110.5,2.55,22.0,110.5,100.97,77.42
2016,8,21,8,30,0.0,131.0,2.6,22.0,131.0,120.62,92.98
2016,8,21,8,45,8.0,171.0,2.65,22.5,176.0,167.84,130.44
2016,8,21,9,0,16.0,211.0,2.7,23.0,221.0,215.33,167.25
2016,8,21,9,15,82.0,266.5,2.6,23.0,322.5,354.28,275.72
2016,8,21,9,30,148.0,322.0,2.5,23.0,424.0,496.82,381.81
2016,8,21,9,45,100.0,326.5,2.45,23.5,397.5,431.54,329.9
2016,8,21,10,0,52.0,331.0,2.4,24.0,371.0,384.27,292.07
2016,8,21,10,15,116.0,368.5,2.1,24.0,463.0,500.21,377.4
2016,8,21,10,30,180.0,406.0,1.8,24.0,555.0,596.43,444.45
2016,8,21,10,45,146.0,418.5,1.5,24.5,542.5,568.29,419.83
2016,8,21,11,0,112.0,431.0,1.2,25.0,530.0,526.06,386.65
2016,8,21,11,15,70.0,395.0,0.95,25.0,457.0,443.27,326.33
2016,8,21,11,30,28.0,359.0,0.7,25.0,384.0,363.8,267.93
2016,8,21,11,45,73.0,415.5,0.45,25.5,483.5,453.54,330.54
2016,8,21,12,0,118.0,472.0,0.2,26.0,583.0,546.06,390.08
2016,8,21,12,15,71.0,413.5,0.5,26.0,480.5,436.17,316.07
2016,8,21,12,30,24.0,355.0,0.8,26.0,378.0,338.89,248.88
2016,8,21,12,45,19.0,313.0,1.1,26.0,331.5,291.79,216.18
2016,8,21,13,0,14.0,271.0,1.4,26.0,285.0,249.43,185.65
2016,8,21,13,15,22.5,323.0,1.55,26.0,344.5,296.83,221.11
2016,8,21,13,30,31.0,375.0,1.7,26.0,404.0,340.94,253.42
2016,8,21,13,45,26.5,350.0,1.9,26.0,374.0,312.57,232.85
2016,8,21,14,0,22.0,325.0,2.1,26.0,344.0,291.33,217.64
2016,8,21,14,15,87.5,370.5,2.2,26.0,444.5,347.34,259.18
2016,8,21,14,30,153.0,416.0,2.3,26.0,545.0,390.62,289.85
2016,8,21,14,45,132.0,394.5,2.45,26.0,503.0,352.41,261.57
2016,8,21,15,0,111.0,373.0,2.6,26.0,461.0,326.66,242.77
2016,8,21,15,15,71.5,327.0,2.6,25.5,383.0,273.55,204.47
2016,8,21,15,30,32.0,281.0,2.6,25.0,305.0,225.89,170.36
2016,8,21,15,45,47.5,275.5,2.65,25.0,307.5,217.87,164.06
2016,8,21,16,0,63.0,270.0,2.7,25.0,310.0,207.36,156.21
2016,8,21,16,15,36.0,223.5,2.65,25.0,246.0,169.68,129.27
2016,8,21,16,30,9.0,177.0,2.6,25.0,182.0,146.35,117.1
2016,8,21,16,45,16.0,169.0,2.55,25.0,176.5,139.23,111.68
2016,8,21,17,0,23.0,161.0,2.5,25.0,171.0,131.88,105.98
2016,8,21,17,15,18.0,139.0,2.35,24.5,146.5,114.59,92.06
2016,8,21,17,30,13.0,117.0,2.2,24.0,122.0,97.14,77.71
2016,8,21,17,45,6.5,95.5,2.1,24.0,98.0,79.87,63.07
2016,8,21,18,0,0.0,74.0,2.0,24.0,74.0,62.45,47.99
2016,8,21,18,15,0.0,52.5,1.9,23.5,52.5,44.9,32.62
2016,8,21,18,30,0.0,31.0,1.8,23.0,31.0,27.12,16.8
2016,8,21,18,45,0.0,15.5,1.7,23.0,15.5,13.65,0.29
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.88,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.75,0.0
2016,8,22,7,15,0.0,3.5,2.35,24.0,3.5,3.07,0.0
2016,8,22,7,30,0.0,5.0,2.4,24.0,5.0,4.39,0.0
2016,8,22,7,45,12.0,77.5,2.45,24.5,82.5,79.62,60.4
2016,8,22,8,0,24.0,150.0,2.5,25.0,160.0,168.04,131.48
2016,8,22,8,15,13.5,154.0,2.6,25.5,159.5,159.61,123.5
2016,8,22,8,30,3.0,158.0,2.7,26.0,159.0,151.69,116.13
2016,8,22,8,45,5.0,172.0,2.85,26.5,175.0,166.13,126.89
2016,8,22,9,0,7.0,186.0,3.0,27.0,191.0,180.66,137.57
2016,8,22,9,15,10.5,208.0,3.05,27.0,215.5,204.86,155.92
2016,8,22,9,30,14.0,230.0,3.1,27.0,240.0,228.93,173.97
2016,8,22,9,45,33.5,280.5,3.2,27.5,306.0,314.77,238.55
2016,8,22,10,0,53.0,331.0,3.3,28.0,372.0,385.25,289.95
2016,8,22,10,15,171.0,359.0,3.35,28.0,499.0,543.92,407.62
2016,8,22,10,30,289.0,387.0,3.4,28.0,626.0,698.61,517.29
2016,8,22,10,45,303.0,399.0,3.45,28.0,657.0,714.8,527.0
2016,8,22,11,0,317.0,411.0,3.5,28.0,688.0,728.93,536.16
2016,8,22,11,15,318.0,422.0,3.5,28.0,706.5,727.61,534.32
2016,8,22,11,30,319.0,433.0,3.5,28.0,725.0,724.43,531.39
2016,8,22,11,45,588.0,280.5,3.55,28.5,828.0,813.52,598.39
2016,8,22,12,0,857.0,128.0,3.6,29.0,931.0,868.42,636.26
2016,8,22,12,15,858.5,128.0,3.6,29.0,936.5,839.77,616.48
2016,8,22,12,30,860.0,128.0,3.6,29.0,942.0,808.41,595.43
2016,8,22,12,45,617.5,275.5,3.6,29.0,858.5,722.95,532.82
2016,8,22,13,0,375.0,423.0,3.6,29.0,775.0,640.82,470.18
2016,8,22,13,15,615.5,274.5,3.6,29.0,844.5,654.17,483.99
2016,8,22,13,30,856.0,126.0,3.6,29.0,914.0,650.76,483.86
2016,8,22,13,45,851.0,125.0,3.6,29.0,894.5,603.84,448.18
2016,8,22,14,0,846.0,124.0,3.6,29.0,875.0,555.7,410.93
2016,8,22,14,15,839.5,122.5,3.6,29.0,848.0,505.42,371.11
2016,8,22,14,30,833.0,121.0,3.6,29.0,821.0,454.47,329.67
2016,8,22,14,45,823.0,120.0,3.6,29.0,787.0,402.08,286.13
2016,8,22,15,0,813.0,119.0,3.6,29.0,753.0,343.19,236.92
2016,8,22,15,15,418.0,190.0,3.6,29.0,515.5,240.51,166.54
2016,8,22,15,30,23.0,261.0,3.6,29.0,278.0,221.02,164.86
2016,8,22,15,45,384.5,186.0,3.6,29.0,428.5,175.7,115.55
2016,8,22,16,0,746.0,111.0,3.6,29.0,579.0,131.9,72.01
2016,8,22,16,15,723.5,107.0,3.4,28.5,529.0,82.2,52.8
2016,8,22,16,30,701.0,103.0,3.2,28.0,479.0,64.93,48.8
2016,8,22,16,45,667.5,99.0,3.05,28.0,425.5,64.54,48.68
2016,8,22,17,0,634.0,95.0,2.9,28.0,372.0,64.12,48.52
2016,8,22,17,15,590.5,88.5,2.7,27.5,318.0,61.72,46.77
2016,8,22,17,30,547.0,82.0,2.5,27.0,264.0,59.19,44.85
2016,8,22,17,45,481.0,73.5,2.35,27.0,211.0,54.79,41.11
2016,8,22,18,0,415.0,65.0,2.2,27.0,158.0,50.23,37.06
2016,8,22,18,15,318.5,52.0,2.25,26.5,111.5,39.72,27.8
2016,8,22,18,30,222.0,39.0,2.3,26.0,65.0,30.29,19.0
2016,8,22,18,45,111.0,19.5,2.35,26.0,32.5,15.32,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,62.0,16.0,3.7,24.0,21.0,50.96,0.0
2016,8,23,6,30,124.0,32.0,3.8,24.0,42.0,144.94,98.53
2016,8,23,6,45,230.5,48.0,3.9,24.5,86.0,253.76,199.7
2016,8,23,7,0,337.0,64.0,4.0,25.0,130.0,357.59,287.14
2016,8,23,7,15,410.5,75.0,4.2,25.0,181.5,437.6,353.56
2016,8,23,7,30,484.0,86.0,4.4,25.0,233.0,528.66,425.66
2016,8,23,7,45,543.5,91.5,4.6,25.5,288.5,600.91,479.56
2016,8,23,8,0,603.0,97.0,4.8,26.0,344.0,674.56,532.75
2016,8,23,8,15,638.5,103.0,4.9,26.0,398.0,728.46,570.67
2016,8,23,8,30,674.0,109.0,5.0,26.0,452.0,781.68,607.45
2016,8,23,8,45,710.0,109.0,5.1,26.5,505.0,826.69,636.53
2016,8,23,9,0,746.0,109.0,5.2,27.0,558.0,865.42,660.8
2016,8,23,9,15,515.5,206.5,5.2,27.5,529.0,760.18,581.39
2016,8,23,9,30,285.0,304.0,5.2,28.0,500.0,628.1,477.63
2016,8,23,9,45,556.0,208.5,5.2,28.5,621.0,809.34,612.42
2016,8,23,10,0,827.0,113.0,5.2,29.0,742.0,951.12,707.29
2016,8,23,10,15,837.5,115.0,5.2,29.0,779.0,959.05,710.4
2016,8,23,10,30,848.0,117.0,5.2,29.0,816.0,963.55,712.15
2016,8,23,10,45,859.0,116.5,5.25,29.5,846.0,962.41,709.18
2016,8,23,11,0,870.0,116.0,5.3,30.0,876.0,957.75,704.03
2016,8,23,11,15,875.0,117.0,5.25,30.0,898.0,945.38,694.68
2016,8,23,11,30,880.0,118.0,5.2,30.0,920.0,929.57,683.21
2016,8,23,11,45,881.5,119.5,5.2,30.0,933.5,907.71,668.11
2016,8,23,12,0,883.0,121.0,5.2,30.0,947.0,882.69,650.97
2016,8,23,12,15,884.0,121.5,5.2,30.0,952.5,853.34,630.93
2016,8,23,12,30,885.0,122.0,5.2,30.0,958.0,821.19,608.98
2016,8,23,12,45,884.5,122.0,5.2,30.5,955.0,784.84,582.89
2016,8,23,13,0,884.0,122.0,5.2,31.0,952.0,746.14,555.02
2016,8,23,13,15,881.5,121.0,5.15,31.0,940.5,703.08,523.17
2016,8,23,13,30,879.0,120.0,5.1,31.0,929.0,658.18,489.41
2016,8,23,13,45,874.0,119.5,5.1,31.0,909.0,610.55,453.08
2016,8,23,14,0,869.0,119.0,5.1,31.0,889.0,561.63,414.91
2016,8,23,14,15,862.5,118.0,5.05,31.0,861.5,510.53,374.03
2016,8,23,14,30,856.0,117.0,5.0,31.0,834.0,458.69,331.54
2016,8,23,14,45,837.5,120.0,4.95,31.0,797.0,404.8,286.68
2016,8,23,15,0,819.0,123.0,4.9,31.0,760.0,345.34,237.07
2016,8,23,15,15,806.0,120.5,4.8,30.5,719.0,290.32,190.76
2016,8,23,15,30,793.0,118.0,4.7,30.0,678.0,236.32,145.99
2016,8,23,15,45,771.5,117.0,4.65,30.0,630.5,183.48,105.22
2016,8,23,16,0,750.0,116.0,4.6,30.0,583.0,133.09,73.24
2016,8,23,16,15,726.5,111.5,4.35,29.5,532.5,75.16,56.73
2016,8,23,16,30,703.0,107.0,4.1,29.0,482.0,67.79,50.99
2016,8,23,16,45,667.0,103.0,3.9,29.0,427.5,67.51,50.96
2016,8,23,17,0,631.0,99.0,3.7,29.0,373.0,67.22,50.92
2016,8,23,17,15,586.0,92.5,3.4,28.5,318.5,64.96,49.31
2016,8,23,17,30,541.0,86.0,3.1,28.0,264.0,62.59,47.53
2016,8,23,17,45,473.5,76.5,2.85,27.5,210.5,57.5,43.31
2016,8,23,18,0,406.0,67.0,2.6,27.0,157.0,50.4,37.17
2016,8,23,18,15,305.5,53.5,2.55,26.5,110.0,40.9,28.74
2016,8,23,18,30,205.0,40.0,2.5,26.0,63.0,31.11,19.5
2016,8,23,18,45,102.5,20.0,2.5,26.0,31.5,15.75,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.5,14.0,2.75,23.0,23.0,78.11,0.0
2016,8,24,6,30,223.0,28.0,3.0,23.0,46.0,213.08,145.05
2016,8,24,6,45,341.5,39.0,3.3,23.5,92.5,318.76,251.97
2016,8,24,7,0,460.0,50.0,3.6,24.0,139.0,431.35,346.83
2016,8,24,7,15,529.5,58.0,3.75,24.5,192.5,511.46,411.2
2016,8,24,7,30,599.0,66.0,3.9,25.0,246.0,595.26,475.14
2016,8,24,7,45,653.0,69.0,4.1,25.5,303.0,662.3,523.89
2016,8,24,8,0,707.0,72.0,4.3,26.0,360.0,726.56,568.87
2016,8,24,8,15,737.5,76.0,4.3,26.0,415.0,776.58,602.73
2016,8,24,8,30,768.0,80.0,4.3,26.0,470.0,825.42,635.06
2016,8,24,8,45,794.5,81.5,4.35,26.5,523.0,865.74,659.76
2016,8,24,9,0,821.0,83.0,4.4,27.0,576.0,894.51,676.16
2016,8,24,9,15,836.5,85.5,4.4,27.5,624.0,921.08,690.76
2016,8,24,9,30,852.0,88.0,4.4,28.0,672.0,944.76,703.33
2016,8,24,9,45,580.0,215.0,4.4,28.5,624.0,838.84,627.23
2016,8,24,10,0,308.0,342.0,4.4,29.0,576.0,683.23,509.32
2016,8,24,10,15,601.0,218.0,4.4,29.0,702.5,854.1,635.7
2016,8,24,10,30,894.0,94.0,4.4,29.0,829.0,982.28,720.04
2016,8,24,10,45,900.0,95.5,4.4,29.5,858.5,978.41,714.06
2016,8,24,11,0,906.0,97.0,4.4,30.0,888.0,970.9,706.8
2016,8,24,11,15,910.0,97.5,4.35,30.0,909.0,956.84,696.57
2016,8,24,11,30,914.0,98.0,4.3,30.0,930.0,939.28,684.2
2016,8,24,11,45,908.5,103.5,4.3,30.5,941.5,914.65,666.19
2016,8,24,12,0,903.0,109.0,4.3,31.0,953.0,886.91,646.26
2016,8,24,12,15,903.5,109.5,4.25,31.0,957.5,856.71,625.84
2016,8,24,12,30,904.0,110.0,4.2,31.0,962.0,823.67,603.52
2016,8,24,12,45,901.0,111.0,4.2,31.0,958.0,785.74,578.04
2016,8,24,13,0,898.0,112.0,4.2,31.0,954.0,745.55,550.89
2016,8,24,13,15,895.5,111.5,4.15,31.0,941.5,702.37,519.4
2016,8,24,13,30,893.0,111.0,4.1,31.0,929.0,657.3,485.87
2016,8,24,13,45,885.5,111.5,4.1,31.0,908.5,608.39,448.95
2016,8,24,14,0,878.0,112.0,4.1,31.0,888.0,558.4,410.29
2016,8,24,14,15,871.5,111.0,4.05,31.0,860.0,506.84,369.38
2016,8,24,14,30,865.0,110.0,4.0,31.0,832.0,454.54,326.8
2016,8,24,14,45,843.5,115.0,3.95,31.0,794.5,400.62,282.16
2016,8,24,15,0,822.0,120.0,3.9,31.0,757.0,341.25,232.89
2016,8,24,15,15,809.0,117.5,3.85,30.5,715.5,286.05,186.69
2016,8,24,15,30,796.0,115.0,3.8,30.0,674.0,231.87,142.04
2016,8,24,15,45,776.5,113.0,3.75,30.0,627.0,178.42,101.1
2016,8,24,16,0,757.0,111.0,3.7,30.0,580.0,127.18,69.09
2016,8,24,16,15,734.0,106.5,3.5,29.5,529.5,76.51,57.84
2016,8,24,16,30,711.0,102.0,3.3,29.0,479.0,64.73,48.46
2016,8,24,16,45,677.5,97.5,3.1,29.0,425.0,63.96,48.01
2016,8,24,17,0,644.0,93.0,2.9,29.0,371.0,63.12,47.5
2016,8,24,17,15,600.5,86.5,2.6,28.5,316.5,60.65,45.69
2016,8,24,17,30,557.0,80.0,2.3,28.0,262.0,58.04,43.69
2016,8,24,17,45,487.5,71.5,2.05,27.5,208.0,53.55,39.96
2016,8,24,18,0,418.0,63.0,1.8,27.0,154.0,48.91,35.9
2016,8,24,18,15,320.5,50.0,1.75,26.5,107.5,38.33,26.54
2016,8,24,18,30,223.0,37.0,1.7,26.0,61.0,28.84,17.5
2016,8,24,18,45,111.5,18.5,1.65,26.0,30.5,14.59,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.5,1.4,22.5,22.0,74.63,0.0
2016,8,25,6,30,213.0,27.0,1.6,23.0,44.0,204.06,135.59
2016,8,25,6,45,319.0,40.0,1.8,23.5,89.5,304.34,238.88
2016,8,25,7,0,425.0,53.0,2.0,24.0,135.0,409.37,326.67
2016,8,25,7,15,495.5,62.0,2.1,24.0,188.0,490.36,392.01
2016,8,25,7,30,566.0,71.0,2.2,24.0,241.0,575.05,456.67
2016,8,25,7,45,611.5,77.5,2.3,24.5,296.0,638.76,502.19
2016,8,25,8,0,657.0,84.0,2.4,25.0,351.0,703.25,546.55
2016,8,25,8,15,689.5,89.0,2.4,25.0,405.5,754.45,580.57
2016,8,25,8,30,722.0,94.0,2.4,25.0,460.0,799.93,609.86
2016,8,25,8,45,748.5,97.0,2.4,25.5,512.0,841.2,634.49
2016,8,25,9,0,775.0,100.0,2.4,26.0,564.0,880.45,657.31
2016,8,25,9,15,792.0,103.0,2.35,26.5,611.5,908.19,671.7
2016,8,25,9,30,809.0,106.0,2.3,27.0,659.0,933.08,684.15
2016,8,25,9,45,824.5,107.0,2.25,27.5,702.0,940.92,685.46
2016,8,25,10,0,840.0,108.0,2.2,28.0,745.0,955.9,691.66
2016,8,25,10,15,849.5,110.0,2.15,28.0,781.0,962.77,694.03
2016,8,25,10,30,859.0,112.0,2.1,28.0,817.0,966.18,694.4
2016,8,25,10,45,866.0,113.0,2.05,28.5,846.0,962.56,689.1
2016,8,25,11,0,873.0,114.0,2.0,29.0,875.0,955.43,681.81
2016,8,25,11,15,549.5,284.0,1.95,29.0,767.5,816.52,588.16
2016,8,25,11,30,226.0,454.0,1.9,29.0,660.0,647.35,466.79
2016,8,25,11,45,559.0,283.5,1.9,29.0,802.0,786.53,569.65
2016,8,25,12,0,892.0,113.0,1.9,29.0,944.0,879.21,631.81
2016,8,25,12,15,892.5,113.5,1.9,29.0,948.5,849.18,611.3
2016,8,25,12,30,893.0,114.0,1.9,29.0,953.0,816.35,590.11
2016,8,25,12,45,626.0,271.5,1.9,29.5,858.5,721.19,521.98
2016,8,25,13,0,359.0,429.0,1.9,30.0,764.0,631.06,454.61
2016,8,25,13,15,621.5,270.5,1.9,30.0,842.5,649.82,472.23
2016,8,25,13,30,884.0,112.0,1.9,30.0,921.0,650.0,474.53
2016,8,25,13,45,879.0,111.5,1.9,30.0,900.5,602.09,438.94
2016,8,25,14,0,874.0,111.0,1.9,30.0,880.0,552.88,401.77
2016,8,25,14,15,680.5,214.5,1.9,30.0,802.0,486.56,351.48
2016,8,25,14,30,487.0,318.0,1.9,30.0,724.0,442.67,318.11
2016,8,25,14,45,427.5,327.0,1.95,30.0,672.5,393.8,281.44
2016,8,25,15,0,368.0,336.0,2.0,30.0,621.0,358.68,254.9
2016,8,25,15,15,336.5,322.5,2.0,29.5,571.5,314.17,221.75
2016,8,25,15,30,305.0,309.0,2.0,29.0,522.0,273.35,191.87
2016,8,25,15,45,359.0,272.0,2.0,29.0,506.0,233.03,159.76
2016,8,25,16,0,413.0,235.0,2.0,29.0,490.0,177.38,119.67
2016,8,25,16,15,508.5,184.0,1.9,28.5,470.0,116.79,90.98
2016,8,25,16,30,604.0,133.0,1.8,28.0,450.0,85.35,65.71
2016,8,25,16,45,619.5,112.5,1.75,28.0,406.5,74.32,56.84
2016,8,25,17,0,635.0,92.0,1.7,28.0,363.0,62.51,47.19
2016,8,25,17,15,590.5,85.5,1.55,27.5,309.0,60.01,45.35
2016,8,25,17,30,546.0,79.0,1.4,27.0,255.0,57.38,43.32
2016,8,25,17,45,479.5,70.0,1.3,26.5,202.0,52.45,39.2
2016,8,25,18,0,413.0,61.0,1.2,26.0,149.0,47.34,34.7
2016,8,25,18,15,315.5,48.0,1.2,25.5,103.0,36.84,25.38
2016,8,25,18,30,218.0,35.0,1.2,25.0,57.0,27.31,16.16
2016,8,25,18,45,109.0,17.5,1.2,25.0,28.5,13.82,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.0,14.0,0.7,23.0,19.0,48.39,0.0
2016,8,26,6,30,122.0,28.0,0.8,23.0,38.0,147.85,94.37
2016,8,26,6,45,222.5,45.0,0.9,23.5,80.5,243.91,189.99
2016,8,26,7,0,323.0,62.0,1.0,24.0,123.0,344.29,273.17
2016,8,26,7,15,394.5,74.0,1.0,24.0,174.0,423.34,336.68
2016,8,26,7,30,466.0,86.0,1.0,24.0,225.0,507.21,400.72
2016,8,26,7,45,517.0,94.5,1.05,24.5,278.5,580.78,453.02
2016,8,26,8,0,568.0,103.0,1.1,25.0,332.0,649.83,499.95
2016,8,26,8,15,387.5,158.5,1.0,25.0,325.0,563.04,432.63
2016,8,26,8,30,207.0,214.0,0.9,25.0,318.0,436.25,335.35
2016,8,26,8,45,283.0,226.0,0.85,25.5,385.5,538.36,409.07
2016,8,26,9,0,359.0,238.0,0.8,26.0,453.0,624.6,467.03
2016,8,26,9,15,351.0,263.5,0.7,26.5,487.5,646.59,476.96
2016,8,26,9,30,343.0,289.0,0.6,27.0,522.0,666.26,485.73
2016,8,26,9,45,387.0,293.5,0.5,27.5,573.0,710.82,512.19
2016,8,26,10,0,431.0,298.0,0.4,28.0,624.0,770.71,546.88
2016,8,26,10,15,610.0,221.5,0.45,28.0,707.5,864.42,609.46
2016,8,26,10,30,789.0,145.0,0.5,28.0,791.0,942.32,656.18
2016,8,26,10,45,554.5,276.0,0.6,28.0,738.0,841.81,591.54
2016,8,26,11,0,320.0,407.0,0.7,28.0,685.0,725.05,512.65
2016,8,26,11,15,322.5,417.5,0.8,28.0,704.0,724.46,514.14
2016,8,26,11,30,325.0,428.0,0.9,28.0,723.0,721.96,513.03
2016,8,26,11,45,347.5,424.0,1.0,28.5,743.5,721.49,512.87
2016,8,26,12,0,370.0,420.0,1.1,29.0,764.0,718.63,511.04
2016,8,26,12,15,603.5,283.0,1.2,29.0,847.5,772.16,552.4
2016,8,26,12,30,837.0,146.0,1.3,29.0,931.0,797.61,572.86
2016,8,26,12,45,835.0,146.0,1.4,29.0,927.5,761.22,549.95
2016,8,26,13,0,833.0,146.0,1.5,29.0,924.0,722.76,524.68
2016,8,26,13,15,470.5,299.5,1.55,29.0,738.0,573.33,417.54
2016,8,26,13,30,108.0,453.0,1.6,29.0,552.0,450.78,327.44
2016,8,26,13,45,108.5,442.0,1.7,29.0,539.5,431.24,314.61
2016,8,26,14,0,109.0,431.0,1.8,29.0,527.0,411.7,300.96
2016,8,26,14,15,321.0,367.5,1.9,29.0,637.0,438.56,319.89
2016,8,26,14,30,533.0,304.0,2.0,29.0,747.0,449.88,324.45
2016,8,26,14,45,529.5,286.5,2.1,29.0,710.5,400.14,285.62
2016,8,26,15,0,526.0,269.0,2.2,29.0,674.0,350.79,246.51
2016,8,26,15,15,437.5,282.5,2.25,28.5,606.5,302.32,210.79
2016,8,26,15,30,349.0,296.0,2.3,28.0,539.0,271.91,190.08
2016,8,26,15,45,235.5,286.5,2.35,28.0,446.0,235.43,167.62
2016,8,26,16,0,122.0,277.0,2.4,28.0,353.0,201.35,148.22
2016,8,26,16,15,160.0,251.0,2.35,27.5,341.0,173.53,137.57
2016,8,26,16,30,198.0,225.0,2.3,27.0,329.0,159.1,126.65
2016,8,26,16,45,185.0,199.5,2.25,27.0,288.0,143.75,114.56
2016,8,26,17,0,172.0,174.0,2.2,27.0,247.0,127.76,101.8
2016,8,26,17,15,160.0,149.5,2.1,26.5,209.5,111.75,89.0
2016,8,26,17,30,148.0,125.0,2.0,26.0,172.0,95.16,75.43
2016,8,26,17,45,128.0,101.5,1.9,26.0,136.0,78.6,61.4
2016,8,26,18,0,108.0,78.0,1.8,26.0,100.0,61.54,46.64
2016,8,26,18,15,74.5,55.5,1.8,25.5,68.5,44.63,31.81
2016,8,26,18,30,41.0,33.0,1.8,25.0,37.0,27.28,15.86
2016,8,26,18,45,20.5,16.5,1.85,24.5,18.5,15.01,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,73.5,13.5,0.6,22.5,19.0,55.18,0.0
2016,8,27,6,30,147.0,27.0,0.7,23.0,38.0,161.03,100.39
2016,8,27,6,45,249.5,42.5,0.8,23.5,81.0,258.13,200.78
2016,8,27,7,0,352.0,58.0,0.9,24.0,124.0,359.0,284.33
2016,8,27,7,15,422.5,69.0,0.9,24.0,175.0,437.09,346.91
2016,8,27,7,30,493.0,80.0,0.9,24.0,226.0,526.95,414.52
2016,8,27,7,45,541.5,88.0,0.9,24.5,279.5,592.81,460.3
2016,8,27,8,0,590.0,96.0,0.9,25.0,333.0,659.62,504.82
2016,8,27,8,15,624.5,102.5,0.75,25.5,386.5,712.64,536.17
2016,8,27,8,30,659.0,109.0,0.6,26.0,440.0,764.94,565.49
2016,8,27,8,45,686.0,113.0,0.45,26.5,491.0,805.99,586.04
2016,8,27,9,0,713.0,117.0,0.3,27.0,542.0,845.26,604.71
2016,8,27,9,15,732.0,121.0,0.4,27.0,589.0,869.37,619.27
2016,8,27,9,30,751.0,125.0,0.5,27.0,636.0,896.5,636.06
2016,8,27,9,45,763.5,129.5,0.6,27.5,677.5,914.91,646.19
2016,8,27,10,0,776.0,134.0,0.7,28.0,719.0,930.13,654.53
2016,8,27,10,15,787.0,136.5,0.8,28.0,755.0,938.35,659.99
2016,8,27,10,30,798.0,139.0,0.9,28.0,791.0,943.17,663.54
2016,8,27,10,45,804.0,142.0,1.05,28.5,819.5,940.22,661.96
2016,8,27,11,0,810.0,145.0,1.2,29.0,848.0,933.8,658.25
2016,8,27,11,15,534.0,295.5,1.3,29.0,763.5,811.07,577.8
2016,8,27,11,30,258.0,446.0,1.4,29.0,679.0,677.76,484.43
2016,8,27,11,45,166.0,445.0,1.5,29.0,595.5,571.64,412.63
2016,8,27,12,0,74.0,444.0,1.6,29.0,512.0,472.75,343.16
2016,8,27,12,15,454.0,295.5,1.65,29.0,719.5,659.27,481.62
2016,8,27,12,30,834.0,147.0,1.7,29.0,927.0,794.02,575.65
2016,8,27,12,45,599.5,285.5,1.8,29.0,845.0,709.7,514.25
2016,8,27,13,0,365.0,424.0,1.9,29.0,763.0,628.86,455.17
2016,8,27,13,15,593.5,285.5,1.95,29.0,829.0,639.74,466.98
2016,8,27,13,30,822.0,147.0,2.0,29.0,895.0,634.85,465.62
2016,8,27,13,45,513.5,291.5,2.05,29.0,755.5,531.25,388.72
2016,8,27,14,0,205.0,436.0,2.1,29.0,616.0,458.39,334.52
2016,8,27,14,15,161.0,419.5,2.1,29.0,558.0,407.78,298.34
2016,8,27,14,30,117.0,403.0,2.1,29.0,500.0,362.11,265.54
2016,8,27,14,45,204.5,377.5,2.15,29.0,537.5,362.35,264.03
2016,8,27,15,0,292.0,352.0,2.2,29.0,575.0,343.57,247.02
2016,8,27,15,15,513.5,244.5,2.15,29.0,610.5,292.9,200.65
2016,8,27,15,30,735.0,137.0,2.1,29.0,646.0,221.3,135.84
2016,8,27,15,45,713.0,134.0,2.1,29.0,599.5,169.64,97.55
2016,8,27,16,0,691.0,131.0,2.1,29.0,553.0,120.56,68.7
2016,8,27,16,15,666.0,125.5,2.0,28.5,503.0,77.64,59.02
2016,8,27,16,30,641.0,120.0,1.9,28.0,453.0,77.0,58.89
2016,8,27,16,45,608.0,113.0,1.85,28.0,400.5,75.08,57.52
2016,8,27,17,0,575.0,106.0,1.8,28.0,348.0,72.99,55.99
2016,8,27,17,15,528.5,97.5,1.65,27.5,294.5,69.45,53.31
2016,8,27,17,30,482.0,89.0,1.5,27.0,241.0,64.6,49.43
2016,8,27,17,45,418.0,77.0,1.4,26.5,189.5,56.98,43.01
2016,8,27,18,0,354.0,65.0,1.3,26.0,138.0,49.04,36.07
2016,8,27,18,15,260.5,49.0,1.3,25.5,93.5,37.6,25.89
2016,8,27,18,30,167.0,33.0,1.3,25.0,49.0,25.75,14.34
2016,8,27,18,45,83.5,16.5,1.3,25.0,24.5,15.01,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,13.0,1.7,21.5,18.0,48.25,0.0
2016,8,28,6,30,125.0,26.0,1.9,22.0,36.0,144.6,87.37
2016,8,28,6,45,221.0,43.5,2.1,22.5,78.0,240.72,188.83
2016,8,28,7,0,317.0,61.0,2.3,23.0,120.0,338.31,271.7
2016,8,28,7,15,387.5,73.5,2.35,23.5,170.5,416.84,336.13
2016,8,28,7,30,458.0,86.0,2.4,24.0,221.0,500.12,401.22
2016,8,28,7,45,508.0,95.0,2.45,24.5,274.0,572.74,454.56
2016,8,28,8,0,558.0,104.0,2.5,25.0,327.0,641.12,502.66
2016,8,28,8,15,594.0,111.0,2.6,25.5,380.0,695.28,539.13
2016,8,28,8,30,630.0,118.0,2.7,26.0,433.0,748.78,574.26
2016,8,28,8,45,660.5,121.5,2.8,26.5,484.5,791.87,601.37
2016,8,28,9,0,691.0,125.0,2.9,27.0,536.0,833.32,626.98
2016,8,28,9,15,711.0,129.5,2.95,27.0,583.0,863.91,645.86
2016,8,28,9,30,731.0,134.0,3.0,27.0,630.0,891.95,663.05
2016,8,28,9,45,751.5,134.5,3.15,27.5,673.0,907.55,671.27
2016,8,28,10,0,772.0,135.0,3.3,28.0,716.0,926.01,681.57
2016,8,28,10,15,516.5,262.0,3.35,28.0,659.0,808.1,598.23
2016,8,28,10,30,261.0,389.0,3.4,28.0,602.0,670.37,495.63
2016,8,28,10,45,241.0,408.5,3.45,28.0,610.5,646.91,478.89
2016,8,28,11,0,221.0,428.0,3.5,28.0,619.0,638.03,471.47
2016,8,28,11,15,265.0,429.5,3.5,28.0,664.5,681.48,501.97
2016,8,28,11,30,309.0,431.0,3.5,28.0,710.0,708.69,520.87
2016,8,28,11,45,565.5,291.0,3.55,28.5,811.0,794.88,585.45
2016,8,28,12,0,822.0,151.0,3.6,29.0,912.0,855.56,628.16
2016,8,28,12,15,823.0,151.0,3.65,29.0,916.5,825.62,607.64
2016,8,28,12,30,824.0,151.0,3.7,29.0,921.0,793.03,585.89
2016,8,28,12,45,827.0,148.5,3.75,29.0,918.5,752.94,558.85
2016,8,28,13,0,830.0,146.0,3.8,29.0,916.0,716.11,532.45
2016,8,28,13,15,827.0,145.0,3.8,29.0,904.0,674.26,501.72
2016,8,28,13,30,824.0,144.0,3.8,29.0,892.0,630.76,469.18
2016,8,28,13,45,823.5,140.0,3.85,29.0,873.0,584.92,434.33
2016,8,28,14,0,823.0,136.0,3.9,29.0,854.0,537.57,397.4
2016,8,28,14,15,815.5,134.5,3.9,29.0,826.5,483.95,354.81
2016,8,28,14,30,808.0,133.0,3.9,29.0,799.0,432.3,312.49
2016,8,28,14,45,546.5,242.5,3.95,29.0,684.0,370.74,266.15
2016,8,28,15,0,285.0,352.0,4.0,29.0,569.0,340.17,246.32
2016,8,28,15,15,262.0,334.5,3.95,28.5,525.5,299.76,215.84
2016,8,28,15,30,239.0,317.0,3.9,28.0,482.0,272.54,195.85
2016,8,28,15,45,467.0,222.5,3.85,28.0,516.0,199.86,131.8
2016,8,28,16,0,695.0,128.0,3.8,28.0,550.0,116.01,66.37
2016,8,28,16,15,669.5,122.5,3.65,27.5,499.5,75.92,57.92
2016,8,28,16,30,644.0,117.0,3.5,27.0,449.0,75.18,57.67
2016,8,28,16,45,612.5,110.0,3.4,27.0,396.5,73.17,56.22
2016,8,28,17,0,581.0,103.0,3.3,27.0,344.0,70.98,54.59
2016,8,28,17,15,534.0,94.5,2.9,26.5,290.5,67.33,51.79
2016,8,28,17,30,487.0,86.0,2.5,26.0,237.0,63.47,48.7
2016,8,28,17,45,421.0,74.5,2.15,26.0,186.0,55.25,41.63
2016,8,28,18,0,355.0,63.0,1.8,26.0,135.0,47.62,34.83
2016,8,28,18,15,260.0,47.5,1.65,25.5,91.0,36.51,24.91
2016,8,28,18,30,165.0,32.0,1.5,25.0,47.0,25.01,13.36
2016,8,28,18,45,82.5,16.0,1.4,24.5,23.5,14.55,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,13.0,2.9,22.0,17.5,47.61,0.0
2016,8,29,6,30,123.0,26.0,3.1,22.0,35.0,142.69,82.9
2016,8,29,6,45,229.5,41.5,3.3,22.5,77.0,243.23,191.22
2016,8,29,7,0,336.0,57.0,3.5,23.0,119.0,345.77,278.99
2016,8,29,7,15,408.5,68.5,3.65,23.5,169.5,425.22,345.04
2016,8,29,7,30,481.0,80.0,3.8,24.0,220.0,516.32,416.76
2016,8,29,7,45,541.0,85.0,3.95,24.5,275.0,587.5,469.9
2016,8,29,8,0,601.0,90.0,4.1,25.0,330.0,660.16,522.2
2016,8,29,8,15,300.5,77.5,4.2,25.0,197.5,379.89,306.17
2016,8,29,8,30,0.0,65.0,4.3,25.0,65.0,57.47,41.07
2016,8,29,8,45,35.5,160.0,4.4,25.5,181.0,194.03,151.28
2016,8,29,9,0,71.0,255.0,4.5,26.0,297.0,335.07,260.23
2016,8,29,9,15,103.0,285.0,4.55,26.0,352.0,396.34,306.45
2016,8,29,9,30,135.0,315.0,4.6,26.0,407.0,475.18,364.94
2016,8,29,9,45,149.5,337.5,4.65,26.5,445.5,509.56,388.61
2016,8,29,10,0,164.0,360.0,4.7,27.0,484.0,542.88,411.38
2016,8,29,10,15,223.5,371.5,4.7,27.0,548.5,606.73,458.06
2016,8,29,10,30,283.0,383.0,4.7,27.0,613.0,684.72,513.54
2016,8,29,10,45,273.0,401.0,4.75,27.5,629.5,683.82,510.3
2016,8,29,11,0,263.0,419.0,4.8,28.0,646.0,681.26,506.39
2016,8,29,11,15,142.5,375.0,4.8,28.0,498.5,501.45,375.42
2016,8,29,11,30,22.0,331.0,4.8,28.0,351.0,320.53,239.59
2016,8,29,11,45,452.5,219.5,4.8,28.5,637.0,627.75,475.25
2016,8,29,12,0,883.0,108.0,4.8,29.0,923.0,858.55,636.86
2016,8,29,12,15,491.0,285.0,4.8,29.0,738.5,677.38,504.79
2016,8,29,12,30,99.0,462.0,4.8,29.0,554.0,491.79,363.36
2016,8,29,12,45,87.0,453.0,4.85,29.0,534.0,465.34,344.67
2016,8,29,13,0,75.0,444.0,4.9,29.0,514.0,439.95,326.15
2016,8,29,13,15,186.0,440.0,4.9,29.0,610.0,499.15,370.68
2016,8,29,13,30,297.0,436.0,4.9,29.0,706.0,544.2,403.52
2016,8,29,13,45,578.5,273.5,4.9,29.0,782.5,547.85,408.09
2016,8,29,14,0,860.0,111.0,4.9,29.0,859.0,534.7,397.49
2016,8,29,14,15,473.5,250.0,4.9,28.5,660.0,411.9,305.28
2016,8,29,14,30,87.0,389.0,4.9,28.0,461.0,346.92,258.69
2016,8,29,14,45,453.0,249.0,4.9,28.0,596.0,340.67,247.48
2016,8,29,15,0,819.0,109.0,4.9,28.0,731.0,324.59,222.34
2016,8,29,15,15,806.0,106.5,4.8,27.5,690.0,262.52,170.05
2016,8,29,15,30,793.0,104.0,4.7,27.0,649.0,208.52,125.37
2016,8,29,15,45,771.5,103.0,4.65,27.0,602.0,155.84,86.17
2016,8,29,16,0,750.0,102.0,4.6,27.0,555.0,105.61,58.07
2016,8,29,16,15,727.0,98.0,4.4,26.5,504.5,67.42,51.1
2016,8,29,16,30,704.0,94.0,4.2,26.0,454.0,60.29,45.43
2016,8,29,16,45,352.0,110.0,4.05,26.0,290.0,73.26,56.57
2016,8,29,17,0,0.0,126.0,3.9,26.0,126.0,105.94,84.3
2016,8,29,17,15,0.0,106.5,3.55,25.5,106.5,90.2,71.39
2016,8,29,17,30,0.0,87.0,3.2,25.0,87.0,74.29,58.12
2016,8,29,17,45,0.0,68.0,2.85,25.0,68.0,58.61,44.65
2016,8,29,18,0,0.0,49.0,2.5,25.0,49.0,42.76,30.83
2016,8,29,18,15,0.0,32.5,2.35,24.5,32.5,28.67,18.4
2016,8,29,18,30,0.0,16.0,2.2,24.0,16.0,14.08,4.79
2016,8,29,18,45,0.0,8.0,2.05,24.0,8.0,7.28,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.5,12.0,2.15,22.0,17.5,53.62,0.0
2016,8,30,6,30,147.0,24.0,2.4,22.0,35.0,153.24,85.34
2016,8,30,6,45,253.5,39.0,2.65,22.5,77.0,255.18,200.25
2016,8,30,7,0,360.0,54.0,2.9,23.0,119.0,358.15,288.31
2016,8,30,7,15,431.5,64.5,2.95,23.5,170.0,442.58,357.63
2016,8,30,7,30,503.0,75.0,3.0,24.0,221.0,527.25,423.36
2016,8,30,7,45,362.5,116.0,3.05,24.5,233.0,472.01,377.84
2016,8,30,8,0,222.0,157.0,3.1,25.0,245.0,394.41,313.81
2016,8,30,8,15,271.5,175.5,3.15,25.0,299.5,462.38,366.07
2016,8,30,8,30,321.0,194.0,3.2,25.0,354.0,531.75,417.5
2016,8,30,8,45,381.0,204.0,3.25,25.5,414.0,601.18,467.31
2016,8,30,9,0,441.0,214.0,3.3,26.0,474.0,690.38,529.47
2016,8,30,9,15,603.0,164.5,3.35,26.5,552.5,799.03,605.95
2016,8,30,9,30,765.0,115.0,3.4,27.0,631.0,894.97,668.29
2016,8,30,9,45,570.5,217.0,3.5,27.5,615.5,819.6,613.03
2016,8,30,10,0,376.0,319.0,3.6,28.0,600.0,720.93,537.55
2016,8,30,10,15,423.0,315.5,3.65,28.0,647.0,771.22,572.74
2016,8,30,10,30,470.0,312.0,3.7,28.0,694.0,804.29,595.22
2016,8,30,10,45,349.5,368.5,3.75,28.0,658.0,722.44,534.71
2016,8,30,11,0,229.0,425.0,3.8,28.0,622.0,641.43,474.62
2016,8,30,11,15,218.0,438.5,3.8,28.0,630.0,633.8,468.62
2016,8,30,11,30,207.0,452.0,3.8,28.0,638.0,625.21,461.65
2016,8,30,11,45,326.0,420.0,3.85,28.5,718.0,695.01,512.0
2016,8,30,12,0,445.0,388.0,3.9,29.0,798.0,754.05,553.38
2016,8,30,12,15,384.5,418.5,3.9,29.0,774.0,704.35,516.89
2016,8,30,12,30,324.0,449.0,3.9,29.0,750.0,661.7,485.64
2016,8,30,12,45,178.5,414.5,3.95,29.0,580.5,501.48,370.77
2016,8,30,13,0,33.0,380.0,4.0,29.0,411.0,355.85,263.35
2016,8,30,13,15,435.0,257.0,3.95,29.0,650.0,508.9,381.68
2016,8,30,13,30,837.0,134.0,3.9,29.0,889.0,625.85,466.78
2016,8,30,13,45,524.5,282.5,3.9,29.0,751.5,525.1,389.07
2016,8,30,14,0,212.0,431.0,3.9,29.0,614.0,455.48,335.84
2016,8,30,14,15,118.5,370.5,3.8,29.0,472.5,350.67,259.59
2016,8,30,14,30,25.0,310.0,3.7,29.0,331.0,272.44,202.6
2016,8,30,14,45,54.0,330.0,3.65,29.0,372.0,283.01,210.19
2016,8,30,15,0,83.0,350.0,3.6,29.0,413.0,296.88,219.58
2016,8,30,15,15,232.0,315.0,3.45,28.5,477.0,287.87,207.74
2016,8,30,15,30,381.0,280.0,3.3,28.0,541.0,260.85,180.98
2016,8,30,15,45,344.0,266.0,3.2,28.0,489.0,219.34,151.9
2016,8,30,16,0,307.0,252.0,3.1,28.0,437.0,182.3,129.96
2016,8,30,16,15,342.5,220.0,2.85,27.5,409.0,147.57,116.8
2016,8,30,16,30,378.0,188.0,2.6,27.0,381.0,130.29,103.29
2016,8,30,16,45,345.5,169.5,2.4,27.0,330.0,119.7,94.93
2016,8,30,17,0,313.0,151.0,2.2,27.0,279.0,108.58,86.02
