Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,17,15,281.5,132.5,1.95,26.5,234.5,96.96,76.7
2016,8,30,17,30,250.0,114.0,1.7,26.0,190.0,84.82,66.72
2016,8,30,17,45,207.5,93.0,1.45,26.0,147.0,70.44,54.43
2016,8,30,18,0,165.0,72.0,1.2,26.0,104.0,55.51,41.39
2016,8,30,18,15,108.0,50.0,1.15,25.5,68.5,39.3,27.07
2016,8,30,18,30,51.0,28.0,1.1,25.0,33.0,23.27,10.88
2016,8,30,18,45,25.5,14.0,1.05,25.0,16.5,12.73,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,39.0,12.0,1.95,23.0,15.0,33.54,0.0
2016,8,31,6,30,78.0,24.0,2.1,23.0,30.0,96.72,48.65
2016,8,31,6,45,175.0,43.5,2.3,23.5,71.0,210.32,163.12
2016,8,31,7,0,272.0,63.0,2.5,24.0,112.0,308.84,246.8
2016,8,31,7,15,343.5,77.5,2.45,24.0,162.0,388.58,312.87
2016,8,31,7,30,415.0,92.0,2.4,24.0,212.0,473.15,379.94
2016,8,31,7,45,479.0,99.0,2.35,24.5,266.0,545.4,433.96
2016,8,31,8,0,543.0,106.0,2.3,25.0,320.0,628.51,492.89
2016,8,31,8,15,580.0,113.0,2.35,25.5,373.0,682.99,529.32
2016,8,31,8,30,617.0,120.0,2.4,26.0,426.0,736.85,564.45
2016,8,31,8,45,654.0,122.0,2.5,27.0,478.5,783.66,592.99
2016,8,31,9,0,691.0,124.0,2.6,28.0,531.0,829.03,619.95
2016,8,31,9,15,711.5,128.5,2.65,28.0,578.0,859.86,638.81
2016,8,31,9,30,732.0,133.0,2.7,28.0,625.0,888.12,656.02
2016,8,31,9,45,484.0,242.5,2.75,28.5,576.5,762.91,565.9
2016,8,31,10,0,236.0,352.0,2.8,29.0,528.0,603.44,447.47
2016,8,31,10,15,183.5,373.5,2.8,29.0,515.0,569.3,421.81
2016,8,31,10,30,131.0,395.0,2.8,29.0,502.0,534.26,394.75
2016,8,31,10,45,178.5,409.5,2.85,29.5,560.5,586.81,431.64
2016,8,31,11,0,226.0,424.0,2.9,30.0,619.0,637.02,465.75
2016,8,31,11,15,242.5,433.0,2.9,30.0,646.5,650.28,474.21
2016,8,31,11,30,259.0,442.0,2.9,30.0,674.0,671.8,488.35
2016,8,31,11,45,227.0,454.0,2.9,30.0,660.0,631.29,459.29
2016,8,31,12,0,195.0,466.0,2.9,30.0,646.0,601.3,437.6
2016,8,31,12,15,264.0,454.0,2.9,30.0,698.5,637.2,463.61
2016,8,31,12,30,333.0,442.0,2.9,30.0,751.0,661.48,480.95
2016,8,31,12,45,327.5,443.5,2.95,30.5,746.5,636.69,462.45
2016,8,31,13,0,322.0,445.0,3.0,31.0,742.0,611.38,443.79
2016,8,31,13,15,301.0,441.5,3.0,31.0,716.5,571.57,415.57
2016,8,31,13,30,280.0,438.0,3.0,31.0,691.0,533.17,388.16
2016,8,31,13,45,531.0,300.0,3.0,31.0,764.5,540.53,395.05
2016,8,31,14,0,782.0,162.0,3.0,31.0,838.0,526.94,384.2
2016,8,31,14,15,774.0,160.0,2.95,31.0,810.0,476.77,344.51
2016,8,31,14,30,766.0,158.0,2.9,31.0,782.0,426.37,303.79
2016,8,31,14,45,757.0,153.5,2.85,31.0,747.5,373.68,260.51
2016,8,31,15,0,748.0,149.0,2.8,31.0,713.0,321.32,216.84
2016,8,31,15,15,733.0,145.5,2.7,30.5,672.0,262.17,168.73
2016,8,31,15,30,718.0,142.0,2.6,30.0,631.0,210.39,127.55
2016,8,31,15,45,699.5,137.0,2.55,30.0,584.5,158.82,90.63
2016,8,31,16,0,681.0,132.0,2.5,30.0,538.0,109.49,64.35
2016,8,31,16,15,654.5,126.5,2.35,29.5,487.5,79.28,60.21
2016,8,31,16,30,628.0,121.0,2.2,29.0,437.0,78.66,60.09
2016,8,31,16,45,594.5,113.0,2.05,29.0,384.5,76.03,58.13
2016,8,31,17,0,561.0,105.0,1.9,29.0,332.0,73.17,55.96
2016,8,31,17,15,512.0,96.0,1.7,28.5,278.5,69.19,52.9
2016,8,31,17,30,463.0,87.0,1.5,28.0,225.0,63.5,48.29
2016,8,31,17,45,396.0,74.5,1.3,27.5,174.5,55.43,41.45
2016,8,31,18,0,329.0,62.0,1.1,27.0,124.0,47.03,34.07
2016,8,31,18,15,231.0,45.0,1.05,26.5,81.0,34.72,23.08
2016,8,31,18,30,133.0,28.0,1.0,26.0,38.0,21.95,9.04
2016,8,31,18,45,66.5,14.0,0.95,26.0,19.0,12.73,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.5,1.6,22.5,15.5,45.21,0.0
2016,9,1,6,30,120.0,23.0,1.9,23.0,31.0,133.16,64.13
2016,9,1,6,45,216.5,41.0,2.25,23.5,72.5,234.11,181.71
2016,9,1,7,0,313.0,59.0,2.6,24.0,114.0,332.03,265.45
2016,9,1,7,15,384.0,72.0,2.5,24.5,165.0,410.99,330.25
2016,9,1,7,30,455.0,85.0,2.4,25.0,216.0,494.74,395.5
2016,9,1,7,45,506.0,94.0,2.35,25.5,269.0,567.39,448.59
2016,9,1,8,0,557.0,103.0,2.3,26.0,322.0,636.24,496.49
2016,9,1,8,15,593.0,110.5,2.3,26.5,375.5,690.67,532.47
2016,9,1,8,30,629.0,118.0,2.3,27.0,429.0,744.42,566.94
2016,9,1,8,45,655.0,124.5,2.35,28.0,479.5,786.63,591.72
2016,9,1,9,0,681.0,131.0,2.4,29.0,530.0,827.0,614.77
2016,9,1,9,15,701.0,135.5,2.4,29.0,577.0,857.09,632.67
2016,9,1,9,30,721.0,140.0,2.4,29.0,624.0,884.6,648.85
2016,9,1,9,45,401.5,241.5,2.4,29.5,514.5,680.94,504.4
2016,9,1,10,0,82.0,343.0,2.4,30.0,405.0,426.49,315.76
2016,9,1,10,15,137.5,369.0,2.4,30.0,478.5,519.54,383.78
2016,9,1,10,30,193.0,395.0,2.4,30.0,552.0,593.54,435.36
2016,9,1,10,45,193.0,411.0,2.45,30.5,572.5,601.72,438.91
2016,9,1,11,0,193.0,427.0,2.5,31.0,593.0,608.6,442.02
2016,9,1,11,15,215.5,436.0,2.5,31.0,625.5,627.81,454.97
2016,9,1,11,30,238.0,445.0,2.5,31.0,658.0,644.94,466.37
2016,9,1,11,45,274.5,443.0,2.55,31.0,692.0,669.95,483.61
2016,9,1,12,0,311.0,441.0,2.6,31.0,726.0,681.83,491.97
2016,9,1,12,15,317.0,444.5,2.6,31.0,736.0,670.67,483.94
2016,9,1,12,30,323.0,448.0,2.6,31.0,746.0,657.85,474.9
2016,9,1,12,45,564.5,306.0,2.65,31.0,825.0,694.1,504.69
2016,9,1,13,0,806.0,164.0,2.7,31.0,904.0,708.05,517.79
2016,9,1,13,15,802.5,163.0,2.7,31.0,891.5,665.02,486.58
2016,9,1,13,30,799.0,162.0,2.7,31.0,879.0,620.49,454.01
2016,9,1,13,45,790.5,162.5,2.7,31.0,857.5,573.1,418.57
2016,9,1,14,0,782.0,163.0,2.7,31.0,836.0,525.05,381.72
2016,9,1,14,15,773.5,160.5,2.65,31.0,808.0,474.2,341.8
2016,9,1,14,30,765.0,158.0,2.6,31.0,780.0,423.19,300.73
2016,9,1,14,45,695.0,188.0,2.6,31.0,733.0,370.05,258.37
2016,9,1,15,0,625.0,218.0,2.6,31.0,686.0,328.43,224.84
2016,9,1,15,15,588.5,216.0,2.5,30.5,637.0,278.29,185.41
2016,9,1,15,30,552.0,214.0,2.4,30.0,588.0,232.71,150.98
2016,9,1,15,45,437.0,230.0,2.35,30.0,512.5,193.53,127.64
2016,9,1,16,0,322.0,246.0,2.3,30.0,437.0,176.27,124.93
2016,9,1,16,15,198.0,228.0,2.15,29.5,342.0,161.17,126.74
2016,9,1,16,30,74.0,210.0,2.0,29.0,247.0,157.38,124.39
2016,9,1,16,45,65.5,186.5,1.9,29.0,216.5,141.47,111.89
2016,9,1,17,0,57.0,163.0,1.8,29.0,186.0,125.14,98.9
2016,9,1,17,15,47.5,138.0,1.6,28.5,155.0,107.49,84.77
2016,9,1,17,30,38.0,113.0,1.4,28.0,124.0,89.4,69.94
2016,9,1,17,45,25.0,88.5,1.25,27.5,95.0,71.19,54.65
2016,9,1,18,0,12.0,64.0,1.1,27.0,66.0,53.7,39.59
2016,9,1,18,15,6.0,40.5,1.05,26.5,41.5,34.65,22.92
2016,9,1,18,30,0.0,17.0,1.0,26.0,17.0,14.97,3.59
2016,9,1,18,45,0.0,8.5,1.0,26.0,8.5,7.73,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.0,1.75,22.0,4.0,3.64,0.0
2016,9,2,6,30,0.0,8.0,1.9,22.0,8.0,7.02,0.0
2016,9,2,6,45,0.0,22.5,2.1,22.5,22.5,19.81,10.16
2016,9,2,7,0,0.0,37.0,2.3,23.0,37.0,32.64,21.13
2016,9,2,7,15,0.0,54.5,2.3,23.5,54.5,49.27,35.08
2016,9,2,7,30,0.0,72.0,2.3,24.0,72.0,66.34,49.17
2016,9,2,7,45,0.0,91.5,2.3,24.5,91.5,85.38,64.57
2016,9,2,8,0,0.0,111.0,2.3,25.0,111.0,104.18,79.44
2016,9,2,8,15,0.0,129.5,2.2,25.0,130.0,121.71,93.18
2016,9,2,8,30,0.0,148.0,2.1,25.0,149.0,139.11,106.61
2016,9,2,8,45,0.0,129.5,2.05,25.5,130.0,118.35,89.55
2016,9,2,9,0,0.0,111.0,2.0,26.0,111.0,99.58,74.24
2016,9,2,9,15,10.5,178.0,1.9,26.5,185.5,174.71,132.99
2016,9,2,9,30,21.0,245.0,1.8,27.0,260.0,251.44,190.93
2016,9,2,9,45,27.0,272.0,1.7,27.5,292.0,299.26,225.5
2016,9,2,10,0,33.0,299.0,1.6,28.0,324.0,330.61,247.34
2016,9,2,10,15,100.5,347.0,1.5,28.0,427.5,443.19,329.76
2016,9,2,10,30,168.0,395.0,1.4,28.0,531.0,569.14,417.35
2016,9,2,10,45,250.5,395.5,1.35,28.5,606.0,654.08,474.07
2016,9,2,11,0,333.0,396.0,1.3,29.0,681.0,720.47,517.12
2016,9,2,11,15,514.0,311.5,1.3,29.0,764.5,800.41,572.72
2016,9,2,11,30,695.0,227.0,1.3,29.0,848.0,864.78,616.83
2016,9,2,11,45,693.5,232.5,1.3,29.5,859.5,844.34,600.95
2016,9,2,12,0,692.0,238.0,1.3,30.0,871.0,821.16,584.28
2016,9,2,12,15,693.0,238.5,1.35,30.0,875.0,792.94,566.16
2016,9,2,12,30,694.0,239.0,1.4,30.0,879.0,762.39,546.27
2016,9,2,12,45,512.0,336.5,1.45,30.0,808.0,679.85,488.01
2016,9,2,13,0,330.0,434.0,1.5,30.0,737.0,605.44,434.88
2016,9,2,13,15,297.0,436.5,1.5,30.0,706.0,562.65,405.39
2016,9,2,13,30,264.0,439.0,1.5,30.0,675.0,522.1,376.91
2016,9,2,13,45,242.5,431.5,1.55,30.0,644.5,487.92,352.9
2016,9,2,14,0,221.0,424.0,1.6,30.0,614.0,451.83,327.29
2016,9,2,14,15,445.5,318.0,1.65,30.0,684.5,442.82,319.67
2016,9,2,14,30,670.0,212.0,1.7,30.0,755.0,419.3,298.05
2016,9,2,14,45,503.5,271.0,1.8,30.0,668.5,365.97,258.58
2016,9,2,15,0,337.0,330.0,1.9,30.0,582.0,333.25,236.23
2016,9,2,15,15,215.5,318.5,1.95,29.5,476.5,282.76,202.3
2016,9,2,15,30,94.0,307.0,2.0,29.0,371.0,247.0,180.89
2016,9,2,15,45,177.0,281.0,2.05,29.0,390.0,217.11,156.17
2016,9,2,16,0,260.0,255.0,2.1,29.0,409.0,177.34,128.04
2016,9,2,16,15,415.0,196.5,2.05,28.5,415.0,125.27,98.14
2016,9,2,16,30,570.0,138.0,2.0,28.0,421.0,91.33,70.83
2016,9,2,16,45,536.5,128.0,1.95,28.0,369.0,87.31,67.8
2016,9,2,17,0,503.0,118.0,1.9,28.0,317.0,82.37,63.92
2016,9,2,17,15,453.0,106.5,1.75,27.5,264.5,75.96,58.84
2016,9,2,17,30,403.0,95.0,1.6,27.0,212.0,69.24,53.33
2016,9,2,17,45,334.5,80.0,1.5,27.0,162.5,59.49,44.92
2016,9,2,18,0,266.0,65.0,1.4,27.0,113.0,49.33,35.89
2016,9,2,18,15,178.5,44.5,1.3,26.5,71.5,34.36,22.57
2016,9,2,18,30,91.0,24.0,1.2,26.0,30.0,19.49,4.96
2016,9,2,18,45,45.5,12.0,1.2,25.5,15.0,10.91,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,41.5,11.0,1.75,21.5,13.5,33.96,0.0
2016,9,3,6,30,83.0,22.0,1.9,22.0,27.0,95.09,35.95
2016,9,3,6,45,176.5,42.0,2.05,22.5,68.0,209.43,161.94
2016,9,3,7,0,270.0,62.0,2.2,23.0,109.0,305.71,244.5
2016,9,3,7,15,341.0,76.5,2.2,23.5,158.5,384.56,309.65
2016,9,3,7,30,412.0,91.0,2.2,24.0,208.0,468.25,375.57
2016,9,3,7,45,467.0,101.0,2.25,25.0,261.5,536.65,426.27
2016,9,3,8,0,522.0,111.0,2.3,26.0,315.0,607.2,475.6
2016,9,3,8,15,559.5,119.5,2.25,26.0,367.5,670.0,518.8
2016,9,3,8,30,597.0,128.0,2.2,26.0,420.0,725.41,555.5
2016,9,3,8,45,629.5,132.5,2.15,26.5,471.5,770.53,583.04
2016,9,3,9,0,662.0,137.0,2.1,27.0,523.0,814.03,608.87
2016,9,3,9,15,683.0,142.0,2.0,27.5,569.5,845.21,625.45
2016,9,3,9,30,704.0,147.0,1.9,28.0,616.0,873.86,640.12
2016,9,3,9,45,495.0,243.0,1.85,28.5,584.0,771.21,565.79
2016,9,3,10,0,286.0,339.0,1.8,29.0,552.0,653.15,478.31
2016,9,3,10,15,524.0,248.5,1.8,29.0,661.5,794.37,579.64
2016,9,3,10,30,762.0,158.0,1.8,29.0,771.0,917.4,659.68
2016,9,3,10,45,485.0,290.5,1.8,29.5,686.0,780.87,563.45
2016,9,3,11,0,208.0,423.0,1.8,30.0,601.0,617.44,445.89
2016,9,3,11,15,193.5,436.0,1.8,30.0,605.0,606.46,438.55
2016,9,3,11,30,179.0,449.0,1.8,30.0,609.0,594.79,429.68
2016,9,3,11,45,247.0,443.0,1.85,30.0,667.0,644.35,464.65
2016,9,3,12,0,315.0,437.0,1.9,30.0,725.0,679.42,489.08
2016,9,3,12,15,170.5,397.0,1.95,30.0,553.5,503.21,366.33
2016,9,3,12,30,26.0,357.0,2.0,30.0,382.0,340.28,248.84
2016,9,3,12,45,157.5,401.0,2.05,30.5,545.5,471.79,345.0
2016,9,3,13,0,289.0,445.0,2.1,31.0,709.0,585.1,423.17
2016,9,3,13,15,200.0,443.5,2.15,31.0,625.5,506.98,367.21
2016,9,3,13,30,111.0,442.0,2.2,31.0,542.0,439.4,319.17
2016,9,3,13,45,100.5,427.0,2.25,31.0,515.5,410.61,299.03
2016,9,3,14,0,90.0,412.0,2.3,31.0,489.0,383.09,279.47
2016,9,3,14,15,392.5,304.5,2.35,30.5,623.5,407.64,296.37
2016,9,3,14,30,695.0,197.0,2.4,30.0,758.0,415.1,296.19
2016,9,3,14,45,687.5,190.5,2.5,30.0,723.5,364.05,254.46
2016,9,3,15,0,680.0,184.0,2.6,30.0,689.0,313.38,212.59
2016,9,3,15,15,663.0,179.0,2.65,30.0,648.0,262.31,170.91
2016,9,3,15,30,646.0,174.0,2.7,30.0,607.0,213.08,132.43
2016,9,3,15,45,631.0,165.0,2.8,30.0,562.0,163.19,97.91
2016,9,3,16,0,616.0,156.0,2.9,30.0,517.0,115.29,74.13
2016,9,3,16,15,587.5,148.5,2.9,29.5,466.5,95.23,73.4
2016,9,3,16,30,559.0,141.0,2.9,29.0,416.0,94.0,72.85
2016,9,3,16,45,521.5,131.5,2.9,29.0,364.0,89.71,69.57
2016,9,3,17,0,484.0,122.0,2.9,29.0,312.0,85.16,66.03
2016,9,3,17,15,433.0,110.0,2.7,28.5,259.5,78.48,60.74
2016,9,3,17,30,382.0,98.0,2.5,28.0,207.0,71.46,54.99
2016,9,3,17,45,310.5,82.0,2.35,27.5,157.5,61.02,46.09
2016,9,3,18,0,239.0,66.0,2.2,27.0,108.0,51.4,37.56
2016,9,3,18,15,155.5,44.0,2.2,26.5,67.5,34.9,22.86
2016,9,3,18,30,72.0,22.0,2.2,26.0,27.0,17.92,2.29
2016,9,3,18,45,36.0,11.0,2.2,25.5,13.5,10.01,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,31.0,10.0,0.9,22.5,12.0,26.96,0.0
2016,9,4,6,30,62.0,20.0,1.1,23.0,24.0,77.57,23.75
2016,9,4,6,45,144.0,42.5,1.3,23.5,64.0,174.57,133.48
2016,9,4,7,0,226.0,65.0,1.5,24.0,104.0,265.09,210.59
2016,9,4,7,15,294.0,82.5,1.75,24.5,153.0,357.39,285.81
2016,9,4,7,30,362.0,100.0,2.0,25.0,202.0,440.54,351.56
2016,9,4,7,45,414.0,113.0,2.25,25.5,254.5,508.42,403.28
2016,9,4,8,0,466.0,126.0,2.5,26.0,307.0,578.26,454.69
2016,9,4,8,15,504.5,136.0,2.65,26.5,359.0,633.79,493.64
2016,9,4,8,30,543.0,146.0,2.8,27.0,411.0,689.36,531.3
2016,9,4,8,45,572.5,154.0,2.95,27.5,461.5,741.22,565.4
2016,9,4,9,0,602.0,162.0,3.1,28.0,512.0,785.02,593.3
2016,9,4,9,15,624.5,168.0,3.1,28.0,558.5,817.97,613.84
2016,9,4,9,30,647.0,174.0,3.1,28.0,605.0,848.46,632.63
2016,9,4,9,45,448.0,260.0,3.1,28.5,567.5,743.4,553.7
2016,9,4,10,0,249.0,346.0,3.1,29.0,530.0,624.61,463.76
2016,9,4,10,15,232.0,368.0,3.1,29.0,546.5,608.43,451.64
2016,9,4,10,30,215.0,390.0,3.1,29.0,563.0,607.87,449.7
2016,9,4,10,45,474.0,291.5,3.1,29.5,690.0,770.24,566.91
2016,9,4,11,0,733.0,193.0,3.1,30.0,817.0,902.41,656.56
2016,9,4,11,15,486.5,316.5,3.1,30.0,735.5,777.36,566.54
2016,9,4,11,30,240.0,440.0,3.1,30.0,654.0,639.65,466.24
2016,9,4,11,45,509.5,310.5,3.1,30.5,772.0,753.27,550.13
2016,9,4,12,0,779.0,181.0,3.1,31.0,890.0,832.35,605.88
2016,9,4,12,15,533.5,314.5,3.1,31.0,801.5,729.04,530.27
2016,9,4,12,30,288.0,448.0,3.1,31.0,713.0,627.61,455.3
2016,9,4,12,45,538.0,311.5,3.1,31.0,802.5,673.94,492.58
2016,9,4,13,0,788.0,175.0,3.1,31.0,892.0,697.47,511.91
2016,9,4,13,15,501.0,310.0,3.15,31.0,763.5,587.15,429.92
2016,9,4,13,30,214.0,445.0,3.2,31.0,635.0,498.62,363.6
2016,9,4,13,45,496.0,304.0,3.25,31.0,730.5,516.78,378.55
2016,9,4,14,0,778.0,163.0,3.3,31.0,826.0,514.76,375.46
2016,9,4,14,15,518.0,273.0,3.3,31.0,708.5,437.73,317.42
2016,9,4,14,30,258.0,383.0,3.3,31.0,591.0,388.52,282.03
2016,9,4,14,45,249.5,365.5,3.35,31.0,558.5,351.69,254.13
2016,9,4,15,0,241.0,348.0,3.4,31.0,526.0,325.34,233.71
2016,9,4,15,15,461.0,252.0,3.4,30.5,568.0,269.85,183.8
2016,9,4,15,30,681.0,156.0,3.4,30.0,610.0,202.84,123.41
2016,9,4,15,45,661.0,149.5,3.4,30.0,563.5,152.3,88.99
2016,9,4,16,0,641.0,143.0,3.4,30.0,517.0,104.27,66.6
2016,9,4,16,15,612.5,136.5,3.3,29.5,466.5,87.12,66.79
2016,9,4,16,30,584.0,130.0,3.2,29.0,416.0,86.12,66.37
2016,9,4,16,45,547.5,121.0,3.1,29.0,363.5,82.99,64.02
2016,9,4,17,0,511.0,112.0,3.0,29.0,311.0,78.61,60.59
2016,9,4,17,15,458.5,101.5,2.75,28.5,258.0,72.74,55.94
2016,9,4,17,30,406.0,91.0,2.5,28.0,205.0,66.6,50.89
2016,9,4,17,45,333.0,76.0,2.25,27.5,155.5,56.73,42.45
2016,9,4,18,0,260.0,61.0,2.0,27.0,106.0,46.44,33.36
2016,9,4,18,15,165.0,41.5,2.0,26.5,66.0,33.05,21.21
2016,9,4,18,30,70.0,22.0,2.0,26.0,26.0,17.87,0.0
2016,9,4,18,45,35.0,11.0,2.0,26.0,13.0,10.01,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.5,2.05,22.0,14.5,48.68,0.0
2016,9,5,6,30,136.0,21.0,2.3,22.0,29.0,136.82,37.4
2016,9,5,6,45,260.0,34.5,2.55,22.5,71.5,252.15,195.37
2016,9,5,7,0,384.0,48.0,2.8,23.0,114.0,369.35,296.08
2016,9,5,7,15,462.0,57.0,3.0,23.5,165.5,453.1,365.57
2016,9,5,7,30,540.0,66.0,3.2,24.0,217.0,541.19,434.32
2016,9,5,7,45,277.5,101.5,3.4,24.5,180.0,362.71,293.03
2016,9,5,8,0,15.0,137.0,3.6,25.0,143.0,147.0,114.25
2016,9,5,8,15,45.5,170.0,3.65,25.5,191.5,222.8,175.18
2016,9,5,8,30,76.0,203.0,3.7,26.0,240.0,286.55,224.71
2016,9,5,8,45,93.5,230.5,3.8,26.5,281.0,331.67,258.45
2016,9,5,9,0,111.0,258.0,3.9,27.0,322.0,376.55,291.39
2016,9,5,9,15,191.0,277.0,3.9,27.5,399.5,487.72,374.61
2016,9,5,9,30,271.0,296.0,3.9,28.0,477.0,599.97,455.42
2016,9,5,9,45,554.0,198.5,3.95,28.5,597.5,783.64,590.23
2016,9,5,10,0,837.0,101.0,4.0,29.0,718.0,928.42,686.12
2016,9,5,10,15,846.5,102.5,4.0,29.0,753.5,933.9,687.37
2016,9,5,10,30,856.0,104.0,4.0,29.0,789.0,935.92,687.46
2016,9,5,10,45,568.0,256.0,4.0,29.5,717.0,824.92,608.25
2016,9,5,11,0,280.0,408.0,4.0,30.0,645.0,680.75,499.66
2016,9,5,11,15,202.5,425.0,4.0,30.0,599.0,602.5,443.43
2016,9,5,11,30,125.0,442.0,4.0,30.0,553.0,538.97,396.36
2016,9,5,11,45,497.0,281.0,4.05,30.0,730.5,713.02,528.35
2016,9,5,12,0,869.0,120.0,4.1,30.0,908.0,841.61,619.69
2016,9,5,12,15,869.5,120.0,4.1,30.0,911.5,810.79,597.81
2016,9,5,12,30,870.0,120.0,4.1,30.0,915.0,777.26,575.06
2016,9,5,12,45,623.0,263.5,4.15,30.5,831.5,691.4,509.97
2016,9,5,13,0,376.0,407.0,4.2,31.0,748.0,610.61,447.33
2016,9,5,13,15,399.5,389.5,4.2,30.5,747.5,586.4,431.16
2016,9,5,13,30,423.0,372.0,4.2,30.0,747.0,556.94,410.52
2016,9,5,13,45,448.5,353.0,4.2,30.0,742.0,526.91,388.02
2016,9,5,14,0,474.0,334.0,4.2,30.0,737.0,494.19,362.82
2016,9,5,14,15,256.0,333.0,4.15,30.0,550.0,371.81,273.4
2016,9,5,14,30,38.0,332.0,4.1,30.0,363.0,283.26,209.9
2016,9,5,14,45,37.0,316.0,4.1,30.0,345.0,264.88,196.5
2016,9,5,15,0,36.0,300.0,4.1,30.0,327.0,246.83,183.15
2016,9,5,15,15,49.5,294.0,4.05,29.5,328.5,238.65,177.03
2016,9,5,15,30,63.0,288.0,4.0,29.0,330.0,228.36,169.32
2016,9,5,15,45,60.5,265.5,3.95,29.0,303.5,204.66,152.18
2016,9,5,16,0,58.0,243.0,3.9,29.0,277.0,181.56,136.37
2016,9,5,16,15,74.0,224.0,3.75,28.5,263.0,166.74,132.28
2016,9,5,16,30,90.0,205.0,3.6,28.0,249.0,153.91,122.54
2016,9,5,16,45,86.5,179.5,3.5,28.0,217.5,136.77,108.89
2016,9,5,17,0,83.0,154.0,3.4,28.0,186.0,119.14,94.65
2016,9,5,17,15,73.0,129.5,3.15,27.5,154.5,101.61,80.41
2016,9,5,17,30,63.0,105.0,2.9,27.0,123.0,83.67,65.49
2016,9,5,17,45,203.0,78.0,2.7,27.0,116.0,60.01,45.28
2016,9,5,18,0,343.0,51.0,2.5,27.0,109.0,39.09,27.16
2016,9,5,18,15,220.5,36.0,2.5,26.5,68.0,27.98,16.95
2016,9,5,18,30,98.0,21.0,2.5,26.0,27.0,16.55,0.0
2016,9,5,18,45,49.0,10.5,2.55,26.0,13.5,9.55,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,44.5,10.5,2.35,23.0,13.0,35.11,0.0
2016,9,6,6,30,89.0,21.0,2.5,23.0,26.0,96.28,17.2
2016,9,6,6,45,204.0,37.5,2.65,23.5,67.0,220.57,169.22
2016,9,6,7,0,319.0,54.0,2.8,24.0,108.0,327.96,261.79
2016,9,6,7,15,400.0,65.0,2.95,24.5,159.0,411.13,331.02
2016,9,6,7,30,481.0,76.0,3.1,25.0,210.0,506.62,406.23
2016,9,6,7,45,240.5,88.0,3.3,25.5,155.0,313.66,253.1
2016,9,6,8,0,0.0,100.0,3.5,26.0,100.0,92.54,69.62
2016,9,6,8,15,202.0,136.0,3.65,26.5,234.0,348.62,278.12
2016,9,6,8,30,404.0,172.0,3.8,27.0,368.0,594.36,464.59
2016,9,6,8,45,579.0,135.0,3.95,27.5,451.0,723.85,557.85
2016,9,6,9,0,754.0,98.0,4.1,28.0,534.0,844.04,639.29
2016,9,6,9,15,772.5,101.0,4.1,28.0,581.0,871.92,655.74
2016,9,6,9,30,791.0,104.0,4.1,28.0,628.0,896.99,670.83
2016,9,6,9,45,810.5,103.5,4.15,28.5,671.0,915.83,680.62
2016,9,6,10,0,830.0,103.0,4.2,29.0,714.0,922.17,682.1
2016,9,6,10,15,839.5,105.0,4.2,29.0,749.5,928.08,684.65
2016,9,6,10,30,849.0,107.0,4.2,29.0,785.0,930.52,685.03
2016,9,6,10,45,858.5,107.0,4.2,29.5,813.5,927.3,680.46
2016,9,6,11,0,868.0,107.0,4.2,30.0,842.0,920.55,673.76
2016,9,6,11,15,545.5,273.5,4.2,30.0,740.0,785.59,578.86
2016,9,6,11,30,223.0,440.0,4.2,30.0,638.0,623.08,457.57
2016,9,6,11,45,264.5,437.5,4.25,30.5,675.5,651.55,477.68
2016,9,6,12,0,306.0,435.0,4.3,31.0,713.0,666.84,487.68
2016,9,6,12,15,160.0,354.0,4.3,31.0,499.5,454.03,335.62
2016,9,6,12,30,14.0,273.0,4.3,31.0,286.0,253.16,186.5
2016,9,6,12,45,34.5,343.0,4.3,31.0,374.5,328.82,242.87
2016,9,6,13,0,55.0,413.0,4.3,31.0,463.0,397.04,292.3
2016,9,6,13,15,464.0,261.5,4.3,31.0,671.5,520.25,386.92
2016,9,6,13,30,873.0,110.0,4.3,31.0,880.0,608.39,451.07
2016,9,6,13,45,458.5,238.0,4.35,31.0,642.0,441.17,326.32
2016,9,6,14,0,44.0,366.0,4.4,31.0,404.0,324.27,239.1
2016,9,6,14,15,155.0,371.5,4.4,30.5,496.5,362.36,267.08
2016,9,6,14,30,266.0,377.0,4.4,30.0,589.0,384.83,281.51
2016,9,6,14,45,311.0,347.0,4.4,30.0,583.5,356.27,257.82
2016,9,6,15,0,356.0,317.0,4.4,30.0,578.0,323.18,230.01
2016,9,6,15,15,523.5,232.0,4.35,30.0,590.0,264.84,178.18
2016,9,6,15,30,691.0,147.0,4.3,30.0,602.0,192.21,115.13
2016,9,6,15,45,669.0,142.0,4.3,30.0,555.0,142.1,82.09
2016,9,6,16,0,647.0,137.0,4.3,30.0,508.0,94.71,62.54
2016,9,6,16,15,617.0,131.0,4.15,29.5,457.5,83.89,64.2
2016,9,6,16,30,587.0,125.0,4.0,29.0,407.0,83.06,63.9
2016,9,6,16,45,545.0,117.5,3.85,29.0,354.0,80.89,62.34
2016,9,6,17,0,503.0,110.0,3.7,29.0,301.0,77.47,59.69
2016,9,6,17,15,445.0,100.0,3.4,28.5,248.0,71.88,55.24
2016,9,6,17,30,387.0,90.0,3.1,28.0,195.0,66.04,50.41
2016,9,6,17,45,302.0,75.5,2.8,27.5,146.0,56.47,42.17
2016,9,6,18,0,217.0,61.0,2.5,27.0,97.0,47.67,34.26
2016,9,6,18,15,108.5,40.5,2.5,26.5,58.5,32.1,20.03
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,17.09,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.1,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,28.0,10.5,2.7,24.0,12.0,25.6,0.0
2016,9,7,6,30,56.0,21.0,2.8,24.0,24.0,75.8,5.45
2016,9,7,6,45,158.0,40.0,2.95,24.5,63.5,180.16,136.73
2016,9,7,7,0,260.0,59.0,3.1,25.0,103.0,293.83,233.39
2016,9,7,7,15,342.0,72.5,3.25,25.5,153.0,378.52,303.81
2016,9,7,7,30,424.0,86.0,3.4,26.0,203.0,469.02,375.94
2016,9,7,7,45,481.0,95.0,3.6,26.5,256.5,537.7,428.3
2016,9,7,8,0,538.0,104.0,3.8,27.0,310.0,616.3,485.6
2016,9,7,8,15,359.5,155.0,3.9,27.0,301.5,510.4,402.34
2016,9,7,8,30,181.0,206.0,4.0,27.0,293.0,401.35,314.35
2016,9,7,8,45,432.5,166.0,4.1,27.5,406.5,617.14,480.18
2016,9,7,9,0,684.0,126.0,4.2,28.0,520.0,816.58,621.31
2016,9,7,9,15,469.5,211.5,4.2,28.0,493.0,709.89,540.45
2016,9,7,9,30,255.0,297.0,4.2,28.0,466.0,584.85,443.8
2016,9,7,9,45,209.5,324.0,4.25,28.5,469.0,549.57,415.66
2016,9,7,10,0,164.0,351.0,4.3,29.0,472.0,530.2,398.44
2016,9,7,10,15,104.0,346.0,4.3,29.0,424.0,444.59,334.08
2016,9,7,10,30,44.0,341.0,4.3,29.0,376.0,376.94,282.19
2016,9,7,10,45,425.0,243.0,4.3,29.5,601.0,670.47,503.86
2016,9,7,11,0,806.0,145.0,4.3,30.0,826.0,909.14,668.42
2016,9,7,11,15,811.5,146.5,4.25,30.0,847.0,896.31,657.31
2016,9,7,11,30,817.0,148.0,4.2,30.0,868.0,880.11,645.74
2016,9,7,11,45,837.5,137.5,4.2,30.5,884.5,854.54,626.96
2016,9,7,12,0,858.0,127.0,4.2,31.0,901.0,833.9,611.69
2016,9,7,12,15,859.0,127.0,4.15,31.0,905.0,803.52,590.89
2016,9,7,12,30,860.0,127.0,4.1,31.0,909.0,770.43,568.3
2016,9,7,12,45,857.0,128.0,4.1,31.0,904.0,732.76,542.15
2016,9,7,13,0,854.0,129.0,4.1,31.0,899.0,692.95,513.05
2016,9,7,13,15,851.0,128.5,4.05,31.0,886.0,649.97,481.03
2016,9,7,13,30,848.0,128.0,4.0,31.0,873.0,605.26,447.08
2016,9,7,13,45,840.5,128.0,4.0,31.0,851.5,556.98,409.84
2016,9,7,14,0,833.0,128.0,4.0,31.0,830.0,507.75,370.93
2016,9,7,14,15,825.0,126.5,3.95,31.0,801.0,456.45,329.4
2016,9,7,14,30,817.0,125.0,3.9,31.0,772.0,399.56,282.78
2016,9,7,14,45,794.0,129.0,3.85,31.0,733.5,346.18,238.12
2016,9,7,15,0,771.0,133.0,3.8,31.0,695.0,294.52,194.62
2016,9,7,15,15,755.5,129.5,3.7,31.0,653.0,240.76,150.22
2016,9,7,15,30,740.0,126.0,3.6,31.0,611.0,188.48,109.81
2016,9,7,15,45,717.0,123.0,3.55,31.0,563.5,130.05,71.4
2016,9,7,16,0,694.0,120.0,3.5,31.0,516.0,81.27,53.26
2016,9,7,16,15,665.5,115.0,3.3,30.5,464.5,73.42,55.32
2016,9,7,16,30,637.0,110.0,3.1,30.0,413.0,72.76,55.11
2016,9,7,16,45,593.5,104.5,2.9,30.0,359.0,71.55,54.31
2016,9,7,17,0,550.0,99.0,2.7,30.0,305.0,70.31,53.47
2016,9,7,17,15,493.0,90.0,2.45,29.5,251.5,66.1,50.16
2016,9,7,17,30,436.0,81.0,2.2,29.0,198.0,59.8,44.94
2016,9,7,17,45,351.0,68.5,1.95,28.5,148.0,51.49,37.78
2016,9,7,18,0,266.0,56.0,1.7,28.0,98.0,42.89,30.08
2016,9,7,18,15,133.0,38.0,1.7,27.5,59.0,30.28,18.22
2016,9,7,18,30,0.0,20.0,1.7,27.0,20.0,16.95,0.0
2016,9,7,18,45,0.0,10.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.5,2.8,23.0,10.0,13.51,0.0
2016,9,8,6,30,17.0,19.0,3.1,23.0,20.0,32.54,0.0
2016,9,8,6,45,110.5,42.5,3.4,23.5,60.0,154.67,116.47
2016,9,8,7,0,204.0,66.0,3.7,24.0,100.0,252.3,200.93
2016,9,8,7,15,286.5,82.0,3.75,24.5,150.0,350.15,282.12
2016,9,8,7,30,369.0,98.0,3.8,25.0,200.0,441.77,355.79
2016,9,8,7,45,450.5,104.0,3.85,25.5,256.0,524.28,419.9
2016,9,8,8,0,532.0,110.0,3.9,26.0,312.0,610.72,483.71
2016,9,8,8,15,573.5,117.5,3.9,26.5,366.0,675.26,528.47
2016,9,8,8,30,615.0,125.0,3.9,27.0,420.0,732.91,566.95
2016,9,8,8,45,663.5,123.5,3.9,27.5,475.0,785.37,600.78
2016,9,8,9,0,712.0,122.0,3.9,28.0,530.0,836.43,632.89
2016,9,8,9,15,733.0,126.0,3.9,28.0,578.0,866.61,651.38
2016,9,8,9,30,754.0,130.0,3.9,28.0,626.0,888.47,664.24
2016,9,8,9,45,778.5,128.5,3.9,28.5,670.5,910.59,676.04
2016,9,8,10,0,803.0,127.0,3.9,29.0,715.0,929.51,685.67
2016,9,8,10,15,814.0,129.5,3.9,29.0,751.0,936.6,688.87
2016,9,8,10,30,825.0,132.0,3.9,29.0,787.0,940.15,689.97
2016,9,8,10,45,837.5,131.0,3.95,29.5,816.5,937.73,686.2
2016,9,8,11,0,850.0,130.0,4.0,30.0,846.0,922.84,674.36
2016,9,8,11,15,855.0,131.0,4.0,30.0,867.0,909.05,664.58
2016,9,8,11,30,860.0,132.0,4.0,30.0,888.0,891.87,652.66
2016,9,8,11,45,862.0,133.5,4.0,30.5,900.0,869.26,635.95
2016,9,8,12,0,864.0,135.0,4.0,31.0,912.0,843.54,617.31
2016,9,8,12,15,865.0,135.0,4.0,31.0,916.0,812.7,596.54
2016,9,8,12,30,866.0,135.0,4.0,31.0,920.0,779.15,573.9
2016,9,8,12,45,863.0,135.5,4.05,31.5,914.5,740.57,545.99
2016,9,8,13,0,860.0,136.0,4.1,32.0,909.0,699.88,515.5
2016,9,8,13,15,856.5,135.5,4.1,32.0,895.5,656.12,483.21
2016,9,8,13,30,853.0,135.0,4.1,32.0,882.0,610.67,448.97
2016,9,8,13,45,845.0,135.0,4.1,32.0,859.5,561.71,411.35
2016,9,8,14,0,837.0,135.0,4.1,32.0,837.0,508.98,370.09
2016,9,8,14,15,828.5,133.0,4.05,32.0,807.5,455.67,327.23
2016,9,8,14,30,820.0,131.0,4.0,32.0,778.0,402.08,283.09
2016,9,8,14,45,808.0,128.5,4.0,32.0,741.0,346.97,237.09
2016,9,8,15,0,796.0,126.0,4.0,32.0,704.0,292.42,191.21
2016,9,8,15,15,780.0,123.0,3.95,31.5,661.0,237.53,146.39
2016,9,8,15,30,764.0,120.0,3.9,31.0,618.0,184.15,105.67
2016,9,8,15,45,739.5,117.5,3.85,31.0,569.0,124.96,67.52
2016,9,8,16,0,715.0,115.0,3.8,31.0,520.0,75.23,56.48
2016,9,8,16,15,686.0,110.0,3.6,30.5,468.0,70.44,52.9
2016,9,8,16,30,657.0,105.0,3.4,30.0,416.0,69.59,52.51
2016,9,8,16,45,613.5,100.0,3.2,30.0,361.0,68.57,51.86
2016,9,8,17,0,570.0,95.0,3.0,30.0,306.0,67.54,51.17
2016,9,8,17,15,511.5,86.5,2.7,29.0,251.5,63.57,48.15
2016,9,8,17,30,453.0,78.0,2.4,28.0,197.0,57.79,43.43
2016,9,8,17,45,361.5,66.0,2.15,27.5,146.5,49.75,36.45
2016,9,8,18,0,270.0,54.0,1.9,27.0,96.0,41.44,28.94
2016,9,8,18,15,153.5,35.5,1.85,26.5,57.0,27.67,15.93
2016,9,8,18,30,37.0,17.0,1.8,26.0,18.0,15.46,0.0
2016,9,8,18,45,18.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.5,9.0,2.75,23.0,9.5,14.18,0.0
2016,9,9,6,30,21.0,18.0,3.0,23.0,19.0,39.84,0.0
2016,9,9,6,45,112.5,41.0,3.3,23.5,58.0,153.39,115.06
2016,9,9,7,0,204.0,64.0,3.6,24.0,97.0,248.95,198.13
2016,9,9,7,15,286.0,80.0,3.7,24.5,146.5,346.81,279.41
2016,9,9,7,30,368.0,96.0,3.8,25.0,196.0,437.91,352.82
2016,9,9,7,45,443.5,103.0,3.95,25.5,251.5,516.66,414.21
2016,9,9,8,0,519.0,110.0,4.1,26.0,307.0,598.97,475.46
2016,9,9,8,15,560.5,117.5,4.1,26.5,360.5,662.93,520.12
2016,9,9,8,30,602.0,125.0,4.1,27.0,414.0,720.17,558.6
2016,9,9,8,45,647.5,125.0,4.1,27.5,467.5,771.3,591.75
2016,9,9,9,0,693.0,125.0,4.1,28.0,521.0,821.04,623.23
2016,9,9,9,15,714.5,129.0,4.1,28.0,568.5,851.33,641.97
2016,9,9,9,30,736.0,133.0,4.1,28.0,616.0,879.01,658.96
2016,9,9,9,45,762.5,131.0,4.1,28.5,660.5,896.36,667.58
2016,9,9,10,0,789.0,129.0,4.1,29.0,705.0,916.5,678.19
2016,9,9,10,15,800.5,131.5,4.1,29.0,740.5,923.98,681.7
2016,9,9,10,30,812.0,134.0,4.1,29.0,776.0,927.97,683.11
2016,9,9,10,45,826.0,132.0,4.1,29.5,806.0,925.88,679.29
2016,9,9,11,0,840.0,130.0,4.1,30.0,836.0,911.4,667.44
2016,9,9,11,15,845.5,131.0,4.05,30.0,856.5,898.16,657.74
2016,9,9,11,30,851.0,132.0,4.0,30.0,877.0,881.53,645.92
2016,9,9,11,45,866.5,125.0,4.0,30.5,892.5,862.59,631.65
2016,9,9,12,0,882.0,118.0,4.0,31.0,908.0,840.08,615.12
2016,9,9,12,15,882.5,118.0,4.0,31.0,912.0,808.55,593.83
2016,9,9,12,30,883.0,118.0,4.0,31.0,916.0,774.26,570.68
2016,9,9,12,45,882.5,117.5,4.0,31.5,911.5,736.21,543.34
2016,9,9,13,0,882.0,117.0,4.0,32.0,907.0,695.81,512.84
2016,9,9,13,15,878.5,116.5,3.95,32.0,893.5,651.34,479.82
2016,9,9,13,30,875.0,116.0,3.9,32.0,880.0,605.11,444.81
2016,9,9,13,45,870.5,114.5,3.9,32.0,858.0,555.97,406.96
2016,9,9,14,0,866.0,113.0,3.9,32.0,836.0,505.58,367.14
2016,9,9,14,15,858.0,111.5,3.85,31.5,807.0,452.65,324.96
2016,9,9,14,30,850.0,110.0,3.8,31.0,778.0,399.22,281.15
2016,9,9,14,45,834.5,110.5,3.8,31.0,740.0,344.66,235.2
2016,9,9,15,0,819.0,111.0,3.8,31.0,702.0,283.63,184.26
2016,9,9,15,15,804.0,108.5,3.75,30.5,659.5,228.1,138.66
2016,9,9,15,30,789.0,106.0,3.7,30.0,617.0,173.9,97.34
2016,9,9,15,45,769.0,102.5,3.65,30.0,569.0,120.18,64.04
2016,9,9,16,0,749.0,99.0,3.6,30.0,521.0,68.83,51.47
2016,9,9,16,15,722.5,95.0,3.4,29.5,469.0,67.42,50.65
2016,9,9,16,30,696.0,91.0,3.2,29.0,417.0,60.29,45.0
2016,9,9,16,45,658.5,85.5,3.05,29.0,362.5,58.43,43.62
2016,9,9,17,0,621.0,80.0,2.9,29.0,308.0,56.47,42.11
2016,9,9,17,15,566.0,73.0,2.7,28.5,253.5,53.14,39.47
2016,9,9,17,30,511.0,66.0,2.5,28.0,199.0,49.7,36.6
2016,9,9,17,45,426.5,55.5,2.3,27.5,147.5,43.03,30.76
2016,9,9,18,0,342.0,45.0,2.1,27.0,96.0,36.11,24.44
2016,9,9,18,15,171.0,31.5,2.15,26.5,57.0,24.59,13.17
2016,9,9,18,30,0.0,18.0,2.2,26.0,18.0,16.37,0.0
2016,9,9,18,45,0.0,9.0,2.25,26.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
