Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,36.5,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,73.0,12.0,1.6,23.0,14.0,54.58,0.0
2016,9,20,6,45,211.5,27.0,1.85,23.5,52.5,206.73,142.34
2016,9,20,7,0,350.0,42.0,2.1,24.0,91.0,329.96,259.46
2016,9,20,7,15,437.5,52.5,2.0,24.5,142.5,418.77,333.6
2016,9,20,7,30,525.0,63.0,1.9,25.0,194.0,512.62,406.7
2016,9,20,7,45,585.0,69.0,1.85,26.0,249.5,583.07,457.32
2016,9,20,8,0,645.0,75.0,1.8,27.0,305.0,654.98,506.16
2016,9,20,8,15,682.5,80.0,1.7,27.5,359.0,707.43,539.52
2016,9,20,8,30,720.0,85.0,1.6,28.0,413.0,754.59,567.95
2016,9,20,8,45,747.0,89.0,1.5,29.0,465.0,794.83,589.5
2016,9,20,9,0,774.0,93.0,1.4,30.0,517.0,832.89,608.82
2016,9,20,9,15,793.0,96.0,1.45,30.5,564.5,859.93,623.45
2016,9,20,9,30,812.0,99.0,1.5,31.0,612.0,884.04,636.21
2016,9,20,9,45,825.5,102.0,1.55,31.5,653.5,899.87,643.72
2016,9,20,10,0,839.0,105.0,1.6,32.0,695.0,903.42,643.6
2016,9,20,10,15,849.5,107.0,1.65,32.0,730.5,908.69,646.17
2016,9,20,10,30,860.0,109.0,1.7,32.0,766.0,910.42,646.63
2016,9,20,10,45,866.5,111.0,1.8,32.5,793.5,904.91,641.95
2016,9,20,11,0,873.0,113.0,1.9,33.0,821.0,895.82,635.16
2016,9,20,11,15,877.5,114.0,1.9,33.0,841.0,880.41,624.8
2016,9,20,11,30,882.0,115.0,1.9,33.0,861.0,861.57,612.41
2016,9,20,11,45,888.0,113.5,1.95,33.5,873.0,838.19,596.44
2016,9,20,12,0,894.0,112.0,2.0,34.0,885.0,811.51,578.44
2016,9,20,12,15,894.5,112.0,2.0,34.0,887.5,778.86,557.35
2016,9,20,12,30,895.0,112.0,2.0,34.0,890.0,743.43,534.19
2016,9,20,12,45,893.0,112.0,2.0,34.5,884.0,703.67,505.37
2016,9,20,13,0,891.0,112.0,2.0,35.0,878.0,661.64,474.54
2016,9,20,13,15,887.5,111.5,2.0,35.0,863.0,616.21,441.7
2016,9,20,13,30,884.0,111.0,2.0,35.0,848.0,569.01,406.73
2016,9,20,13,45,877.5,110.0,2.05,35.0,825.0,518.4,368.52
2016,9,20,14,0,871.0,109.0,2.1,35.0,802.0,466.72,328.33
2016,9,20,14,15,862.5,107.0,2.05,35.0,771.0,412.69,285.04
2016,9,20,14,30,854.0,105.0,2.0,35.0,740.0,358.26,240.46
2016,9,20,14,45,825.5,111.0,2.0,35.0,698.5,297.59,191.49
2016,9,20,15,0,797.0,117.0,2.0,35.0,657.0,245.35,149.35
2016,9,20,15,15,574.5,182.0,2.0,34.5,557.5,203.64,125.88
2016,9,20,15,30,352.0,247.0,2.0,34.0,458.0,197.91,133.51
2016,9,20,15,45,532.5,175.0,2.0,34.0,464.0,121.09,82.42
2016,9,20,16,0,713.0,103.0,2.0,34.0,470.0,66.27,48.65
2016,9,20,16,15,681.5,98.0,1.9,33.5,417.5,65.07,48.01
2016,9,20,16,30,650.0,93.0,1.8,33.0,365.0,63.81,47.26
2016,9,20,16,45,603.5,86.5,1.7,33.0,310.5,61.24,45.29
2016,9,20,17,0,557.0,80.0,1.6,33.0,256.0,58.58,43.17
2016,9,20,17,15,491.5,70.5,1.45,32.0,203.0,53.23,38.87
2016,9,20,17,30,426.0,61.0,1.3,31.0,150.0,47.69,34.16
2016,9,20,17,45,323.0,47.5,1.15,30.0,102.5,36.56,24.53
2016,9,20,18,0,220.0,34.0,1.0,29.0,55.0,26.6,14.89
2016,9,20,18,15,110.0,17.0,1.0,28.5,27.5,15.46,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,14.0,4.5,0.6,23.0,5.0,0.0,0.0
2016,9,21,6,30,28.0,9.0,0.7,23.0,10.0,24.89,0.0
2016,9,21,6,45,128.0,30.0,0.8,23.5,46.5,158.19,105.33
2016,9,21,7,0,228.0,51.0,0.9,24.0,83.0,257.92,200.79
2016,9,21,7,15,309.0,67.5,0.95,24.5,132.0,342.12,270.67
2016,9,21,7,30,390.0,84.0,1.0,25.0,181.0,431.98,341.53
2016,9,21,7,45,460.0,93.5,1.1,26.0,235.5,508.22,398.53
2016,9,21,8,0,530.0,103.0,1.2,27.0,290.0,593.34,458.69
2016,9,21,8,15,571.5,111.0,1.2,27.5,343.5,650.46,496.25
2016,9,21,8,30,613.0,119.0,1.2,28.0,397.0,706.89,532.17
2016,9,21,8,45,649.5,123.5,1.25,28.5,449.5,753.75,561.03
2016,9,21,9,0,686.0,128.0,1.3,29.0,502.0,798.9,588.21
2016,9,21,9,15,708.5,132.5,1.35,29.5,549.5,829.22,605.2
2016,9,21,9,30,731.0,137.0,1.4,30.0,597.0,856.85,620.46
2016,9,21,9,45,374.5,194.0,1.45,30.5,430.5,582.87,431.4
2016,9,21,10,0,18.0,251.0,1.5,31.0,264.0,250.54,184.84
2016,9,21,10,15,14.0,237.0,1.55,31.0,247.0,231.24,171.31
2016,9,21,10,30,10.0,223.0,1.6,31.0,230.0,212.76,157.26
2016,9,21,10,45,32.5,293.0,1.65,31.5,319.0,311.1,229.5
2016,9,21,11,0,55.0,363.0,1.7,32.0,408.0,397.33,290.35
2016,9,21,11,15,185.5,380.5,1.8,32.0,536.0,532.26,387.34
2016,9,21,11,30,316.0,398.0,1.9,32.0,664.0,657.02,473.45
2016,9,21,11,45,599.0,261.5,2.0,32.5,774.0,750.8,540.56
2016,9,21,12,0,882.0,125.0,2.1,33.0,884.0,811.0,582.13
2016,9,21,12,15,609.0,265.5,2.2,33.0,790.5,708.43,509.71
2016,9,21,12,30,336.0,406.0,2.3,33.0,697.0,604.53,434.69
2016,9,21,12,45,610.0,264.0,2.4,33.5,787.5,645.97,467.0
2016,9,21,13,0,884.0,122.0,2.5,34.0,878.0,662.28,479.44
2016,9,21,13,15,880.5,121.5,2.55,34.0,863.5,616.94,446.01
2016,9,21,13,30,877.0,121.0,2.6,34.0,849.0,569.86,410.79
2016,9,21,13,45,872.0,119.0,2.65,34.0,826.0,519.33,372.08
2016,9,21,14,0,867.0,117.0,2.7,34.0,803.0,467.64,331.32
2016,9,21,14,15,858.5,115.0,2.75,33.5,772.5,413.68,288.36
2016,9,21,14,30,850.0,113.0,2.8,33.0,742.0,359.34,243.9
2016,9,21,14,45,839.5,110.0,2.85,33.0,704.0,296.9,192.46
2016,9,21,15,0,829.0,107.0,2.9,33.0,666.0,240.76,146.21
2016,9,21,15,15,813.5,104.5,2.9,33.0,622.0,184.94,103.22
2016,9,21,15,30,798.0,102.0,2.9,33.0,578.0,130.57,68.32
2016,9,21,15,45,778.0,97.5,2.9,33.0,529.0,76.34,47.98
2016,9,21,16,0,758.0,93.0,2.9,33.0,480.0,66.56,49.18
2016,9,21,16,15,728.0,88.5,2.8,32.5,426.5,59.05,43.31
2016,9,21,16,30,698.0,84.0,2.7,32.0,373.0,57.8,42.54
2016,9,21,16,45,657.0,77.5,2.6,31.5,318.0,54.93,40.37
2016,9,21,17,0,616.0,71.0,2.5,31.0,263.0,51.92,38.01
2016,9,21,17,15,552.0,62.5,2.2,30.0,208.5,47.03,34.03
2016,9,21,17,30,488.0,54.0,1.9,29.0,154.0,41.98,29.67
2016,9,21,17,45,386.0,42.0,1.65,28.0,105.5,33.51,22.17
2016,9,21,18,0,284.0,30.0,1.4,27.0,57.0,24.69,13.18
2016,9,21,18,15,142.0,15.0,1.4,26.5,28.5,13.64,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.0,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,56.0,10.0,1.1,21.0,11.0,42.42,0.0
2016,9,22,6,45,171.0,28.0,1.35,22.0,48.0,180.9,119.53
2016,9,22,7,0,286.0,46.0,1.6,23.0,85.0,289.31,227.16
2016,9,22,7,15,370.5,59.5,1.5,23.5,135.0,374.12,298.42
2016,9,22,7,30,455.0,73.0,1.4,24.0,185.0,469.12,373.29
2016,9,22,7,45,507.5,84.0,1.3,25.0,238.0,537.87,423.2
2016,9,22,8,0,560.0,95.0,1.2,26.0,291.0,607.62,470.54
2016,9,22,8,15,599.5,102.5,1.3,26.5,344.5,662.82,507.69
2016,9,22,8,30,639.0,110.0,1.4,27.0,398.0,717.28,543.29
2016,9,22,8,45,665.0,117.0,1.5,28.0,448.5,758.06,567.55
2016,9,22,9,0,691.0,124.0,1.6,29.0,499.0,796.81,590.01
2016,9,22,9,15,712.5,128.5,1.7,29.5,546.0,826.16,607.07
2016,9,22,9,30,734.0,133.0,1.8,30.0,593.0,852.81,622.32
2016,9,22,9,45,749.0,137.0,1.95,30.5,633.5,869.93,631.82
2016,9,22,10,0,764.0,141.0,2.1,31.0,674.0,878.52,635.9
2016,9,22,10,15,775.5,144.0,2.15,31.0,709.0,885.13,639.25
2016,9,22,10,30,787.0,147.0,2.2,31.0,744.0,888.26,640.52
2016,9,22,10,45,794.5,149.0,2.25,31.5,771.0,883.21,635.4
2016,9,22,11,0,802.0,151.0,2.3,32.0,798.0,874.69,628.25
2016,9,22,11,15,519.0,282.5,2.35,32.0,705.5,742.32,536.73
2016,9,22,11,30,236.0,414.0,2.4,32.0,613.0,595.24,430.84
2016,9,22,11,45,523.5,287.0,2.5,32.5,734.5,709.81,515.22
2016,9,22,12,0,811.0,160.0,2.6,33.0,856.0,790.66,572.56
2016,9,22,12,15,811.0,160.0,2.65,33.0,858.0,758.35,549.78
2016,9,22,12,30,811.0,160.0,2.7,33.0,860.0,723.52,525.56
2016,9,22,12,45,617.5,259.5,2.8,33.5,790.0,644.66,467.07
2016,9,22,13,0,424.0,359.0,2.9,34.0,720.0,573.66,414.1
2016,9,22,13,15,608.5,259.5,2.95,34.0,767.5,570.65,413.24
2016,9,22,13,30,793.0,160.0,3.0,34.0,815.0,552.84,399.79
2016,9,22,13,45,782.5,160.0,3.1,34.0,791.5,503.85,362.15
2016,9,22,14,0,772.0,160.0,3.2,34.0,768.0,454.51,323.32
2016,9,22,14,15,537.0,248.0,3.25,33.5,663.0,386.13,273.58
2016,9,22,14,30,302.0,336.0,3.3,33.0,558.0,345.69,246.58
2016,9,22,14,45,491.0,251.5,3.35,33.0,590.5,304.47,208.83
2016,9,22,15,0,680.0,167.0,3.4,33.0,623.0,246.01,155.73
2016,9,22,15,15,342.0,173.0,3.4,32.5,402.5,162.1,105.63
2016,9,22,15,30,4.0,179.0,3.4,32.0,182.0,150.64,111.6
2016,9,22,15,45,6.5,175.0,3.45,32.0,179.0,145.34,113.07
2016,9,22,16,0,9.0,171.0,3.5,32.0,176.0,141.03,109.99
2016,9,22,16,15,4.5,130.5,3.4,31.5,133.0,110.45,85.72
2016,9,22,16,30,0.0,90.0,3.3,31.0,90.0,78.48,59.87
2016,9,22,16,45,0.0,76.0,3.25,31.0,76.0,66.68,50.26
2016,9,22,17,0,0.0,62.0,3.2,31.0,62.0,54.77,40.4
2016,9,22,17,15,0.0,48.5,2.9,30.0,48.5,42.81,30.46
2016,9,22,17,30,0.0,35.0,2.6,29.0,35.0,30.85,20.31
2016,9,22,17,45,0.0,23.0,2.3,28.5,23.0,20.24,11.1
2016,9,22,18,0,0.0,11.0,2.0,28.0,11.0,9.66,1.49
2016,9,22,18,15,0.0,5.5,1.95,27.5,5.5,5.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,9.5,4.5,1.8,23.0,4.5,0.0,0.0
2016,9,23,6,30,19.0,9.0,2.1,23.0,9.0,19.46,0.0
2016,9,23,6,45,139.0,27.5,2.4,23.5,44.5,158.61,101.04
2016,9,23,7,0,259.0,46.0,2.7,24.0,80.0,270.81,212.36
2016,9,23,7,15,349.5,58.5,2.85,24.5,129.0,357.04,285.97
2016,9,23,7,30,440.0,71.0,3.0,25.0,178.0,454.63,365.01
2016,9,23,7,45,520.0,75.0,3.2,25.5,233.5,535.94,427.94
2016,9,23,8,0,600.0,79.0,3.4,26.0,289.0,619.34,489.41
2016,9,23,8,15,344.5,134.0,3.45,26.5,259.0,478.89,378.85
2016,9,23,8,30,89.0,189.0,3.5,27.0,229.0,281.39,220.08
2016,9,23,8,45,182.5,209.0,3.6,27.5,303.5,399.7,312.45
2016,9,23,9,0,276.0,229.0,3.7,28.0,378.0,521.42,403.05
2016,9,23,9,15,205.5,258.5,3.75,28.5,375.0,472.83,362.84
2016,9,23,9,30,135.0,288.0,3.8,29.0,372.0,438.33,333.53
2016,9,23,9,45,190.5,305.5,3.85,29.5,433.5,503.42,381.1
2016,9,23,10,0,246.0,323.0,3.9,30.0,495.0,567.55,426.54
2016,9,23,10,15,545.5,215.0,3.9,30.0,620.0,748.14,560.29
2016,9,23,10,30,845.0,107.0,3.9,30.0,745.0,886.68,654.42
2016,9,23,10,45,854.0,107.5,3.95,30.5,772.5,881.77,648.11
2016,9,23,11,0,863.0,108.0,4.0,31.0,800.0,873.32,640.59
2016,9,23,11,15,867.5,109.0,4.0,31.0,819.5,857.97,629.67
2016,9,23,11,30,872.0,110.0,4.0,31.0,839.0,839.23,616.63
2016,9,23,11,45,865.5,116.0,4.0,31.5,847.5,813.1,597.49
2016,9,23,12,0,859.0,122.0,4.0,32.0,856.0,784.11,576.56
2016,9,23,12,15,442.5,227.5,4.05,32.0,606.0,545.54,405.31
2016,9,23,12,30,26.0,333.0,4.1,32.0,356.0,315.16,231.53
2016,9,23,12,45,79.5,379.0,4.15,32.5,447.0,385.3,283.3
2016,9,23,13,0,133.0,425.0,4.2,33.0,538.0,447.77,327.52
2016,9,23,13,15,488.5,274.0,4.2,33.0,677.5,512.3,376.46
2016,9,23,13,30,844.0,123.0,4.2,33.0,817.0,547.21,400.46
2016,9,23,13,45,834.5,123.0,4.25,33.0,793.5,497.71,361.11
2016,9,23,14,0,825.0,123.0,4.3,33.0,770.0,443.64,317.79
2016,9,23,14,15,815.5,121.0,4.3,32.5,739.0,390.55,274.59
2016,9,23,14,30,806.0,119.0,4.3,32.0,708.0,337.37,230.31
2016,9,23,14,45,792.0,117.0,4.35,32.0,670.5,283.19,184.65
2016,9,23,15,0,778.0,115.0,4.4,32.0,633.0,229.89,140.62
2016,9,23,15,15,760.5,112.0,4.35,31.5,589.5,176.49,100.12
2016,9,23,15,30,743.0,109.0,4.3,31.0,546.0,124.86,68.22
2016,9,23,15,45,659.0,123.0,4.3,31.0,486.0,78.52,59.28
2016,9,23,16,0,575.0,137.0,4.3,31.0,426.0,90.25,69.17
2016,9,23,16,15,474.5,140.0,4.15,30.5,360.5,94.53,73.09
2016,9,23,16,30,374.0,143.0,4.0,30.0,295.0,98.29,76.61
2016,9,23,16,45,351.5,123.5,3.85,30.0,249.5,86.95,67.39
2016,9,23,17,0,329.0,104.0,3.7,30.0,204.0,74.97,57.48
2016,9,23,17,15,286.0,85.5,3.4,29.5,159.5,62.99,47.45
2016,9,23,17,30,243.0,67.0,3.1,29.0,115.0,50.43,36.64
2016,9,23,17,45,175.0,48.0,2.8,28.5,76.5,38.04,25.68
2016,9,23,18,0,107.0,29.0,2.5,28.0,38.0,23.4,10.96
2016,9,23,18,15,53.5,14.5,2.55,27.5,19.0,13.19,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,11.5,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,23.0,9.0,2.7,23.0,9.0,21.79,0.0
2016,9,24,6,45,137.5,27.0,2.85,23.5,43.5,155.79,96.07
2016,9,24,7,0,252.0,45.0,3.0,24.0,78.0,264.29,207.05
2016,9,24,7,15,342.0,58.0,3.1,24.0,126.5,350.42,281.37
2016,9,24,7,30,432.0,71.0,3.2,24.0,175.0,443.2,357.87
2016,9,24,7,45,493.5,79.5,3.35,24.5,228.0,519.38,417.34
2016,9,24,8,0,555.0,88.0,3.5,25.0,281.0,592.64,471.73
2016,9,24,8,15,277.5,70.5,3.6,25.5,167.0,338.13,272.8
2016,9,24,8,30,0.0,53.0,3.7,26.0,53.0,46.8,32.44
2016,9,24,8,45,0.0,63.0,3.85,26.5,63.0,55.69,39.55
2016,9,24,9,0,0.0,73.0,4.0,27.0,73.0,64.6,46.45
2016,9,24,9,15,96.5,179.0,4.0,27.0,239.5,280.85,219.33
2016,9,24,9,30,193.0,285.0,4.0,27.0,406.0,487.33,375.33
2016,9,24,9,45,235.5,300.5,4.05,27.5,457.5,538.31,411.11
2016,9,24,10,0,278.0,316.0,4.1,28.0,509.0,604.15,457.23
2016,9,24,10,15,143.5,267.5,4.05,28.0,367.5,407.01,309.94
2016,9,24,10,30,9.0,219.0,4.0,28.0,226.0,207.98,156.29
2016,9,24,10,45,419.5,171.0,4.0,28.5,506.5,573.33,438.86
2016,9,24,11,0,830.0,123.0,4.0,29.0,787.0,856.96,636.84
2016,9,24,11,15,561.5,261.0,4.0,29.0,715.0,753.35,559.9
2016,9,24,11,30,293.0,399.0,4.0,29.0,643.0,635.11,470.25
2016,9,24,11,45,303.0,402.0,4.0,29.5,657.5,629.7,465.66
2016,9,24,12,0,313.0,405.0,4.0,30.0,672.0,622.45,459.23
2016,9,24,12,15,311.0,407.0,4.0,30.0,673.0,603.65,445.42
2016,9,24,12,30,309.0,409.0,4.0,30.0,674.0,583.89,430.91
2016,9,24,12,45,300.5,408.0,4.05,30.0,663.5,556.48,410.94
2016,9,24,13,0,292.0,407.0,4.1,30.0,653.0,528.99,390.76
2016,9,24,13,15,254.5,406.0,4.05,30.0,618.5,485.17,358.35
2016,9,24,13,30,217.0,405.0,4.0,30.0,584.0,447.57,330.38
2016,9,24,13,45,512.0,268.0,4.0,30.0,672.0,454.7,334.58
2016,9,24,14,0,807.0,131.0,4.0,30.0,760.0,439.19,317.99
2016,9,24,14,15,702.0,180.0,4.0,30.0,711.5,387.69,276.35
2016,9,24,14,30,597.0,229.0,4.0,30.0,663.0,349.81,245.76
2016,9,24,14,45,418.5,266.5,4.0,30.0,563.0,292.73,204.98
2016,9,24,15,0,240.0,304.0,4.0,30.0,463.0,269.07,192.29
2016,9,24,15,15,133.0,263.0,3.95,29.5,350.0,209.34,152.06
2016,9,24,15,30,26.0,222.0,3.9,29.0,237.0,182.55,137.06
2016,9,24,15,45,13.0,171.0,3.9,29.0,178.5,142.14,111.96
2016,9,24,16,0,0.0,120.0,3.9,29.0,120.0,103.16,80.39
2016,9,24,16,15,0.0,106.0,3.7,28.5,106.0,91.6,71.28
2016,9,24,16,30,0.0,92.0,3.5,28.0,92.0,79.93,61.91
2016,9,24,16,45,0.0,77.0,3.35,28.0,77.0,67.36,51.51
2016,9,24,17,0,0.0,62.0,3.2,28.0,62.0,54.66,40.84
2016,9,24,17,15,0.0,48.0,3.0,27.5,48.0,42.37,30.41
2016,9,24,17,30,0.0,34.0,2.8,27.0,34.0,29.97,19.71
2016,9,24,17,45,0.0,22.0,2.6,26.5,22.0,19.36,10.4
2016,9,24,18,0,0.0,10.0,2.4,26.0,10.0,8.78,0.29
2016,9,24,18,15,0.0,5.0,2.4,25.5,5.0,4.55,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.0,14.0,12.31,2.02
2016,9,25,7,0,0.0,28.0,2.2,23.0,28.0,24.68,14.16
2016,9,25,7,15,0.0,47.0,2.3,23.0,47.0,43.3,29.93
2016,9,25,7,30,0.0,66.0,2.4,23.0,66.0,62.29,45.91
2016,9,25,7,45,0.0,86.5,2.5,23.5,86.5,82.58,62.59
2016,9,25,8,0,0.0,107.0,2.6,24.0,107.0,102.48,78.6
2016,9,25,8,15,17.0,139.0,2.6,24.0,147.0,149.51,116.96
2016,9,25,8,30,34.0,171.0,2.6,24.0,187.0,211.17,166.09
2016,9,25,8,45,88.0,205.0,2.65,24.5,251.0,295.25,232.41
2016,9,25,9,0,142.0,239.0,2.7,25.0,315.0,396.25,309.21
2016,9,25,9,15,93.5,247.5,2.65,25.0,299.5,341.48,264.95
2016,9,25,9,30,45.0,256.0,2.6,25.0,284.0,302.55,233.03
2016,9,25,9,45,101.0,292.0,2.6,25.5,360.5,389.46,299.05
2016,9,25,10,0,157.0,328.0,2.6,26.0,437.0,490.75,372.87
2016,9,25,10,15,258.0,329.0,2.6,26.0,518.0,591.43,446.27
2016,9,25,10,30,359.0,330.0,2.6,26.0,599.0,674.08,505.16
2016,9,25,10,45,317.5,355.0,2.6,26.5,600.0,652.21,486.13
2016,9,25,11,0,276.0,380.0,2.6,27.0,601.0,629.17,467.18
2016,9,25,11,15,145.0,323.5,2.55,27.0,440.5,438.91,329.32
2016,9,25,11,30,14.0,267.0,2.5,27.0,280.0,252.33,188.89
2016,9,25,11,45,12.0,245.0,2.5,27.0,256.0,229.23,171.9
2016,9,25,12,0,10.0,223.0,2.5,27.0,232.0,206.69,154.81
2016,9,25,12,15,23.5,291.0,2.45,27.0,311.0,279.68,209.82
2016,9,25,12,30,37.0,359.0,2.4,27.0,390.0,345.22,257.96
2016,9,25,12,45,162.5,382.0,2.4,27.0,519.0,442.42,330.26
2016,9,25,13,0,288.0,405.0,2.4,27.0,648.0,523.55,388.33
2016,9,25,13,15,291.5,396.5,2.3,27.0,638.0,497.13,367.99
2016,9,25,13,30,295.0,388.0,2.2,27.0,628.0,470.07,347.5
2016,9,25,13,45,225.0,384.5,2.15,27.0,564.5,416.63,308.04
2016,9,25,14,0,155.0,381.0,2.1,27.0,501.0,366.58,271.4
2016,9,25,14,15,233.0,354.0,2.0,26.5,526.5,359.83,264.93
2016,9,25,14,30,311.0,327.0,1.9,26.0,552.0,337.51,245.41
2016,9,25,14,45,166.5,286.0,1.85,26.0,406.0,258.71,189.61
2016,9,25,15,0,22.0,245.0,1.8,26.0,260.0,207.23,156.09
2016,9,25,15,15,11.0,184.0,1.8,26.0,191.5,156.78,118.19
2016,9,25,15,30,0.0,123.0,1.8,26.0,123.0,106.79,79.91
2016,9,25,15,45,0.0,88.0,1.85,26.0,88.0,77.94,60.06
2016,9,25,16,0,0.0,53.0,1.9,26.0,53.0,46.82,34.13
2016,9,25,16,15,0.0,46.5,1.85,25.5,46.5,41.04,29.45
2016,9,25,16,30,0.0,40.0,1.8,25.0,40.0,35.27,24.69
2016,9,25,16,45,0.0,33.5,1.75,25.0,33.5,29.51,19.82
2016,9,25,17,0,0.0,27.0,1.7,25.0,27.0,23.76,14.88
2016,9,25,17,15,0.0,20.5,1.65,24.5,20.5,18.02,9.92
2016,9,25,17,30,0.0,14.0,1.6,24.0,14.0,12.29,4.89
2016,9,25,17,45,0.0,9.0,1.6,24.0,9.0,7.9,0.94
2016,9,25,18,0,0.0,4.0,1.6,24.0,4.0,3.5,0.0
2016,9,25,18,15,0.0,2.0,1.65,23.5,2.0,1.82,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,20.0,8.5,7.46,0.0
2016,9,26,7,0,0.0,17.0,3.8,20.0,17.0,14.94,6.46
2016,9,26,7,15,0.0,28.5,3.85,20.0,28.5,25.1,15.21
2016,9,26,7,30,0.0,40.0,3.9,20.0,40.0,35.27,23.94
2016,9,26,7,45,0.0,52.5,4.0,20.0,52.5,46.35,33.32
2016,9,26,8,0,0.0,65.0,4.1,20.0,65.0,57.44,42.56
2016,9,26,8,15,0.0,64.0,4.15,20.0,64.0,56.55,41.7
2016,9,26,8,30,0.0,63.0,4.2,20.0,63.0,55.67,40.82
2016,9,26,8,45,0.0,64.5,4.3,20.0,64.5,57.02,41.78
2016,9,26,9,0,0.0,66.0,4.4,20.0,66.0,58.37,42.74
2016,9,26,9,15,0.0,103.0,4.4,20.0,103.0,91.94,70.08
2016,9,26,9,30,0.0,140.0,4.4,20.0,140.0,126.98,98.24
2016,9,26,9,45,0.0,142.5,4.4,20.5,142.5,128.86,99.25
2016,9,26,10,0,0.0,145.0,4.4,21.0,145.0,130.82,100.37
2016,9,26,10,15,5.0,185.0,4.4,21.0,189.0,172.79,133.73
2016,9,26,10,30,10.0,225.0,4.4,21.0,233.0,214.59,166.48
2016,9,26,10,45,18.0,265.5,4.4,21.5,280.0,259.06,200.65
2016,9,26,11,0,26.0,306.0,4.4,22.0,327.0,314.12,242.35
2016,9,26,11,15,14.0,228.5,4.4,22.0,240.0,218.02,167.7
2016,9,26,11,30,2.0,151.0,4.4,22.0,153.0,136.57,103.59
2016,9,26,11,45,8.5,214.0,4.4,22.0,221.5,198.29,152.18
2016,9,26,12,0,15.0,277.0,4.4,22.0,290.0,258.97,199.09
2016,9,26,12,15,22.0,308.0,4.35,22.0,326.5,289.92,222.71
2016,9,26,12,30,29.0,339.0,4.3,22.0,363.0,321.89,246.96
2016,9,26,12,45,20.5,291.5,4.25,22.5,308.5,269.8,206.59
2016,9,26,13,0,12.0,244.0,4.2,23.0,254.0,221.57,169.19
2016,9,26,13,15,15.0,263.5,4.15,23.0,275.5,238.28,182.19
2016,9,26,13,30,18.0,283.0,4.1,23.0,297.0,254.07,194.33
2016,9,26,13,45,14.0,257.0,4.1,23.0,268.0,228.33,174.61
2016,9,26,14,0,10.0,231.0,4.1,23.0,239.0,203.33,155.47
2016,9,26,14,15,5.0,154.0,4.05,22.5,158.0,136.41,103.59
2016,9,26,14,30,0.0,77.0,4.0,22.0,77.0,68.29,49.72
2016,9,26,14,45,3.0,136.0,3.95,22.0,138.0,119.55,90.92
2016,9,26,15,0,6.0,195.0,3.9,22.0,199.0,166.4,128.21
2016,9,26,15,15,149.5,220.0,3.8,22.0,306.5,182.46,135.13
2016,9,26,15,30,293.0,245.0,3.7,22.0,414.0,182.02,132.83
2016,9,26,15,45,260.5,226.0,3.65,22.0,366.0,150.99,122.6
2016,9,26,16,0,228.0,207.0,3.6,22.0,318.0,148.63,121.09
2016,9,26,16,15,218.0,183.5,3.55,21.5,279.5,134.04,109.43
2016,9,26,16,30,208.0,160.0,3.5,21.0,241.0,118.89,97.12
2016,9,26,16,45,189.0,137.0,3.45,21.0,202.0,103.43,84.12
2016,9,26,17,0,170.0,114.0,3.4,21.0,163.0,87.46,70.43
2016,9,26,17,15,139.5,91.0,3.2,20.5,125.5,70.93,56.08
2016,9,26,17,30,109.0,68.0,3.0,20.0,88.0,53.95,40.97
2016,9,26,17,45,61.5,45.5,2.85,20.0,56.0,36.82,25.33
2016,9,26,18,0,14.0,23.0,2.7,20.0,24.0,19.73,5.44
2016,9,26,18,15,7.0,11.5,2.7,19.5,12.0,10.46,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.5,2.95,17.0,19.5,17.47,4.42
2016,9,27,7,0,0.0,39.0,3.0,17.0,39.0,39.59,26.68
2016,9,27,7,15,12.0,62.0,3.05,17.5,65.0,72.81,55.53
2016,9,27,7,30,24.0,85.0,3.1,18.0,91.0,115.24,91.77
2016,9,27,7,45,36.5,108.5,3.2,18.5,119.5,150.42,121.42
2016,9,27,8,0,49.0,132.0,3.3,19.0,148.0,185.56,150.32
2016,9,27,8,15,34.5,146.5,3.3,19.5,159.0,186.36,149.74
2016,9,27,8,30,20.0,161.0,3.3,20.0,170.0,173.53,138.03
2016,9,27,8,45,23.5,181.5,3.35,20.5,193.5,195.84,155.36
2016,9,27,9,0,27.0,202.0,3.4,21.0,217.0,218.06,172.27
2016,9,27,9,15,32.5,225.5,3.3,21.5,244.5,260.82,205.05
2016,9,27,9,30,38.0,249.0,3.2,22.0,272.0,288.23,225.29
2016,9,27,9,45,37.0,263.5,3.1,22.5,287.5,299.14,232.4
2016,9,27,10,0,36.0,278.0,3.0,23.0,303.0,309.83,239.33
2016,9,27,10,15,72.0,316.5,2.9,23.0,369.5,379.2,292.19
2016,9,27,10,30,108.0,355.0,2.8,23.0,436.0,446.71,342.26
2016,9,27,10,45,131.0,372.5,2.7,23.5,474.0,491.48,373.64
2016,9,27,11,0,154.0,390.0,2.6,24.0,512.0,520.4,393.22
2016,9,27,11,15,194.0,397.5,2.55,24.0,555.5,551.6,415.69
2016,9,27,11,30,234.0,405.0,2.5,24.0,599.0,580.04,435.86
2016,9,27,11,45,265.0,404.5,2.45,24.0,626.0,598.21,448.34
2016,9,27,12,0,296.0,404.0,2.4,24.0,653.0,604.57,452.52
2016,9,27,12,15,205.5,411.5,2.4,23.5,585.0,523.15,393.22
2016,9,27,12,30,115.0,419.0,2.4,23.0,517.0,450.48,339.76
2016,9,27,12,45,84.5,397.5,2.4,23.0,469.5,402.43,304.32
2016,9,27,13,0,54.0,376.0,2.4,23.0,422.0,357.56,270.87
2016,9,27,13,15,48.0,361.0,2.4,23.0,401.0,334.88,254.08
2016,9,27,13,30,42.0,346.0,2.4,23.0,380.0,313.13,237.84
2016,9,27,13,45,37.0,328.0,2.4,23.0,357.5,290.45,220.86
2016,9,27,14,0,32.0,310.0,2.4,23.0,335.0,268.69,204.54
2016,9,27,14,15,122.0,325.0,2.35,23.0,413.5,298.54,225.54
2016,9,27,14,30,212.0,340.0,2.3,23.0,492.0,321.6,239.61
2016,9,27,14,45,271.0,309.5,2.3,23.0,492.5,288.35,211.07
2016,9,27,15,0,330.0,279.0,2.3,23.0,493.0,256.06,183.05
2016,9,27,15,15,378.5,246.0,2.2,23.0,474.5,214.72,149.84
2016,9,27,15,30,427.0,213.0,2.1,23.0,456.0,159.63,111.05
2016,9,27,15,45,372.5,202.0,2.05,23.0,400.5,138.14,111.24
2016,9,27,16,0,318.0,191.0,2.0,23.0,345.0,132.15,106.66
2016,9,27,16,15,451.5,143.5,1.85,22.5,333.5,97.63,78.12
2016,9,27,16,30,585.0,96.0,1.7,22.0,322.0,67.46,52.78
2016,9,27,16,45,542.0,86.5,1.55,22.0,270.5,62.67,48.81
2016,9,27,17,0,499.0,77.0,1.4,22.0,219.0,57.62,44.47
2016,9,27,17,15,425.5,66.0,1.2,21.5,168.0,50.89,38.56
2016,9,27,17,30,352.0,55.0,1.0,21.0,117.0,42.03,30.56
2016,9,27,17,45,250.0,39.0,0.85,21.0,75.0,30.27,19.65
2016,9,27,18,0,148.0,23.0,0.7,21.0,33.0,18.12,2.6
2016,9,27,18,15,74.0,11.5,0.7,20.5,16.5,10.46,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,168.5,18.5,1.9,17.5,39.0,160.05,81.63
2016,9,28,7,0,337.0,37.0,2.2,18.0,78.0,309.86,246.36
2016,9,28,7,15,428.0,47.5,2.2,18.5,128.0,398.55,324.23
2016,9,28,7,30,519.0,58.0,2.2,19.0,178.0,492.69,401.21
2016,9,28,7,45,578.0,64.5,2.2,19.5,232.0,561.25,454.02
2016,9,28,8,0,637.0,71.0,2.2,20.0,286.0,631.24,505.25
2016,9,28,8,15,675.5,76.5,2.1,21.0,340.0,683.76,539.75
2016,9,28,8,30,714.0,82.0,2.0,22.0,394.0,731.12,569.0
2016,9,28,8,45,742.5,85.5,1.9,23.0,445.5,770.86,591.71
2016,9,28,9,0,771.0,89.0,1.8,24.0,497.0,808.46,612.16
2016,9,28,9,15,790.5,92.5,1.7,24.0,543.5,835.55,627.3
2016,9,28,9,30,810.0,96.0,1.6,24.0,590.0,859.69,640.33
2016,9,28,9,45,824.5,98.5,1.55,24.5,631.0,874.95,646.68
2016,9,28,10,0,839.0,101.0,1.5,25.0,672.0,878.48,645.46
2016,9,28,10,15,849.5,102.5,1.45,25.5,706.5,882.42,644.79
2016,9,28,10,30,860.0,104.0,1.4,26.0,741.0,882.84,641.97
2016,9,28,10,45,867.5,105.5,1.35,26.5,768.5,877.04,635.33
2016,9,28,11,0,875.0,107.0,1.3,27.0,796.0,867.67,626.65
2016,9,28,11,15,880.0,108.0,1.3,27.0,815.0,852.1,616.05
2016,9,28,11,30,885.0,109.0,1.3,27.0,834.0,833.09,603.4
2016,9,28,11,45,895.0,105.0,1.35,27.5,846.5,809.77,587.48
2016,9,28,12,0,905.0,101.0,1.4,28.0,859.0,783.01,569.35
2016,9,28,12,15,905.5,101.0,1.4,28.0,861.0,749.73,547.52
2016,9,28,12,30,906.0,101.0,1.4,28.0,863.0,713.64,522.49
2016,9,28,12,45,905.0,100.5,1.45,28.0,856.0,673.48,494.11
2016,9,28,13,0,904.0,100.0,1.5,28.0,849.0,630.95,463.3
2016,9,28,13,15,900.5,99.0,1.5,28.0,834.0,584.43,428.48
2016,9,28,13,30,897.0,98.0,1.5,28.0,819.0,536.15,391.37
2016,9,28,13,45,892.0,96.5,1.5,28.5,795.5,485.22,350.51
2016,9,28,14,0,887.0,95.0,1.5,29.0,772.0,433.09,307.67
2016,9,28,14,15,879.0,93.5,1.5,29.0,741.0,378.94,262.89
2016,9,28,14,30,871.0,92.0,1.5,29.0,710.0,324.35,216.86
2016,9,28,14,45,861.0,89.5,1.5,29.0,672.0,268.31,169.72
2016,9,28,15,0,851.0,87.0,1.5,29.0,634.0,212.51,124.29
2016,9,28,15,15,836.0,84.5,1.45,28.5,590.0,156.61,83.83
2016,9,28,15,30,821.0,82.0,1.4,28.0,546.0,93.1,47.61
2016,9,28,15,45,801.5,78.0,1.4,28.0,497.5,55.51,40.97
2016,9,28,16,0,782.0,74.0,1.4,28.0,449.0,54.02,39.91
2016,9,28,16,15,752.5,70.5,1.3,27.5,396.0,52.75,39.08
2016,9,28,16,30,723.0,67.0,1.2,27.0,343.0,51.45,38.21
2016,9,28,16,45,681.0,61.5,1.15,27.0,288.5,48.43,35.73
2016,9,28,17,0,639.0,56.0,1.1,27.0,234.0,45.32,33.09
2016,9,28,17,15,569.0,48.5,1.05,26.5,180.5,36.84,25.8
2016,9,28,17,30,499.0,41.0,1.0,26.0,127.0,32.08,21.47
2016,9,28,17,45,378.5,30.5,0.95,25.5,81.0,24.42,14.31
2016,9,28,18,0,258.0,20.0,0.9,25.0,35.0,16.5,0.0
2016,9,28,18,15,129.0,10.0,0.9,24.5,17.5,9.1,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,199.0,17.0,3.65,15.5,41.0,175.51,82.83
2016,9,29,7,0,398.0,34.0,3.9,16.0,82.0,346.31,278.16
2016,9,29,7,15,490.5,43.5,3.95,16.5,134.0,436.39,359.59
2016,9,29,7,30,583.0,53.0,4.0,17.0,186.0,532.13,439.1
2016,9,29,7,45,640.0,59.0,4.1,18.0,242.0,600.1,492.05
2016,9,29,8,0,697.0,65.0,4.2,19.0,298.0,664.7,539.63
2016,9,29,8,15,734.0,69.5,4.25,19.5,353.5,716.68,576.49
2016,9,29,8,30,771.0,74.0,4.3,20.0,409.0,767.47,611.27
2016,9,29,8,45,798.0,77.0,4.4,20.5,461.5,806.12,636.53
2016,9,29,9,0,825.0,80.0,4.5,21.0,514.0,842.46,659.85
2016,9,29,9,15,844.0,83.0,4.45,21.5,562.0,860.58,668.89
2016,9,29,9,30,863.0,86.0,4.4,22.0,610.0,884.15,681.92
2016,9,29,9,45,877.5,87.5,4.4,22.5,652.0,898.63,688.83
2016,9,29,10,0,892.0,89.0,4.4,23.0,694.0,909.66,693.48
2016,9,29,10,15,902.0,90.5,4.4,23.5,729.5,913.05,692.99
2016,9,29,10,30,912.0,92.0,4.4,24.0,765.0,912.73,690.16
2016,9,29,10,45,919.5,93.0,4.4,24.5,793.0,905.92,683.07
2016,9,29,11,0,927.0,94.0,4.4,25.0,821.0,895.35,673.65
2016,9,29,11,15,932.0,95.0,4.4,25.0,840.5,878.94,661.72
2016,9,29,11,30,937.0,96.0,4.4,25.0,860.0,858.89,647.43
2016,9,29,11,45,938.0,97.0,4.45,25.5,870.5,832.14,627.57
2016,9,29,12,0,939.0,98.0,4.5,26.0,881.0,802.13,605.54
2016,9,29,12,15,939.5,98.0,4.5,26.0,883.5,767.69,581.48
2016,9,29,12,30,940.0,98.0,4.5,26.0,886.0,730.33,553.93
2016,9,29,12,45,939.0,98.0,4.5,26.5,879.0,689.24,521.61
2016,9,29,13,0,938.0,98.0,4.5,27.0,872.0,645.68,486.94
2016,9,29,13,15,934.5,97.5,4.45,27.0,856.5,598.03,449.35
2016,9,29,13,30,931.0,97.0,4.4,27.0,841.0,548.51,409.48
2016,9,29,13,45,926.0,95.5,4.4,27.0,817.0,495.86,366.26
2016,9,29,14,0,921.0,94.0,4.4,27.0,793.0,441.94,320.87
2016,9,29,14,15,913.0,92.5,4.35,26.5,761.5,385.96,273.36
2016,9,29,14,30,905.0,91.0,4.3,26.0,730.0,329.48,224.55
2016,9,29,14,45,892.0,90.0,4.25,26.0,690.0,271.97,174.75
2016,9,29,15,0,879.0,89.0,4.2,26.0,650.0,214.96,127.37
2016,9,29,15,15,863.0,86.5,4.1,25.5,605.0,157.3,85.24
2016,9,29,15,30,847.0,84.0,4.0,25.0,560.0,92.21,48.57
2016,9,29,15,45,827.5,80.0,3.95,25.0,509.5,57.34,43.09
2016,9,29,16,0,808.0,76.0,3.9,25.0,459.0,55.87,42.03
2016,9,29,16,15,777.5,72.0,3.55,24.5,404.5,54.25,40.89
2016,9,29,16,30,747.0,68.0,3.2,24.0,350.0,52.58,39.69
2016,9,29,16,45,702.0,62.5,2.9,23.5,294.0,49.55,37.25
2016,9,29,17,0,657.0,57.0,2.6,23.0,238.0,46.45,34.65
2016,9,29,17,15,584.0,49.5,2.35,22.0,182.5,37.87,27.19
2016,9,29,17,30,511.0,42.0,2.1,21.0,127.0,33.14,22.83
2016,9,29,17,45,381.5,30.5,1.85,20.0,80.0,24.59,14.7
2016,9,29,18,0,252.0,19.0,1.6,19.0,33.0,15.71,0.0
2016,9,29,18,15,126.0,9.5,1.6,18.5,16.5,8.64,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
