Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,205.0,17.0,1.95,13.5,41.0,178.04,74.78
2016,9,30,7,0,410.0,34.0,2.2,14.0,82.0,353.38,283.48
2016,9,30,7,15,503.5,43.0,2.2,14.5,135.0,443.73,364.84
2016,9,30,7,30,597.0,52.0,2.2,15.0,188.0,539.69,443.47
2016,9,30,7,45,653.0,58.0,2.25,15.5,244.0,607.12,495.99
2016,9,30,8,0,709.0,64.0,2.3,16.0,300.0,671.2,543.29
2016,9,30,8,15,746.0,69.0,2.1,16.5,355.5,723.93,578.48
2016,9,30,8,30,783.0,74.0,1.9,17.0,411.0,775.45,610.97
2016,9,30,8,45,808.0,77.5,1.7,18.0,463.5,813.09,630.9
2016,9,30,9,0,833.0,81.0,1.5,19.0,516.0,848.28,648.17
2016,9,30,9,15,851.0,83.5,1.5,19.5,564.0,873.27,661.5
2016,9,30,9,30,869.0,86.0,1.5,20.0,612.0,886.83,667.16
2016,9,30,9,45,881.5,88.5,1.5,20.5,654.0,900.59,673.16
2016,9,30,10,0,894.0,91.0,1.5,21.0,696.0,910.82,676.92
2016,9,30,10,15,903.5,93.0,1.45,21.0,731.0,914.16,676.93
2016,9,30,10,30,913.0,95.0,1.4,21.0,766.0,913.77,674.73
2016,9,30,10,45,919.0,96.5,1.35,21.5,793.0,906.01,666.65
2016,9,30,11,0,925.0,98.0,1.3,22.0,820.0,894.52,656.42
2016,9,30,11,15,929.5,99.0,1.25,22.0,839.0,877.56,644.1
2016,9,30,11,30,934.0,100.0,1.2,22.0,858.0,857.0,629.62
2016,9,30,11,45,938.5,98.5,1.15,22.5,869.0,830.46,610.19
2016,9,30,12,0,943.0,97.0,1.1,23.0,880.0,800.55,588.73
2016,9,30,12,15,943.0,97.5,1.1,23.0,881.5,766.06,566.04
2016,9,30,12,30,943.0,98.0,1.1,23.0,883.0,728.64,539.78
2016,9,30,12,45,941.0,97.5,1.15,23.5,875.5,686.32,508.75
2016,9,30,13,0,939.0,97.0,1.2,24.0,868.0,641.62,475.31
2016,9,30,13,15,935.0,96.0,1.2,24.0,852.0,593.22,438.83
2016,9,30,13,30,931.0,95.0,1.2,24.0,836.0,543.03,399.95
2016,9,30,13,45,925.5,94.0,1.3,24.5,811.5,490.59,357.96
2016,9,30,14,0,920.0,93.0,1.4,25.0,787.0,436.92,313.64
2016,9,30,14,15,911.0,91.5,1.45,25.0,754.5,380.69,266.6
2016,9,30,14,30,902.0,90.0,1.5,25.0,722.0,324.07,218.3
2016,9,30,14,45,890.5,87.5,1.55,25.0,683.0,266.01,168.96
2016,9,30,15,0,879.0,85.0,1.6,25.0,644.0,208.33,121.8
2016,9,30,15,15,863.0,83.0,1.6,24.5,598.0,151.16,80.88
2016,9,30,15,30,847.0,81.0,1.6,24.0,552.0,95.31,52.9
2016,9,30,15,45,825.5,77.5,1.6,24.0,501.5,55.7,41.89
2016,9,30,16,0,804.0,74.0,1.6,24.0,451.0,54.52,41.08
2016,9,30,16,15,772.5,70.0,1.5,23.5,397.0,52.82,39.87
2016,9,30,16,30,741.0,66.0,1.4,23.0,343.0,51.09,38.6
2016,9,30,16,45,695.0,61.0,1.3,23.0,287.0,48.41,36.37
2016,9,30,17,0,649.0,56.0,1.2,23.0,231.0,45.7,34.01
2016,9,30,17,15,574.5,48.5,1.1,22.0,176.5,37.16,26.58
2016,9,30,17,30,500.0,41.0,1.0,21.0,122.0,32.4,22.17
2016,9,30,17,45,370.5,29.5,0.95,20.5,76.0,23.82,13.88
2016,9,30,18,0,241.0,18.0,0.9,20.0,30.0,14.91,0.0
2016,9,30,18,15,120.5,9.0,0.9,20.0,15.0,8.19,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,8.0,0.45,16.5,8.0,7.02,0.0
2016,10,1,7,0,0.0,16.0,0.4,17.0,16.0,14.06,5.79
2016,10,1,7,15,0.0,26.5,0.4,17.0,26.5,23.33,13.98
2016,10,1,7,30,0.0,37.0,0.4,17.0,37.0,32.61,22.08
2016,10,1,7,45,0.0,48.5,0.45,17.5,48.5,42.8,30.75
2016,10,1,8,0,0.0,60.0,0.5,18.0,60.0,53.0,39.25
2016,10,1,8,15,0.0,65.0,0.5,18.5,65.0,57.44,42.77
2016,10,1,8,30,0.0,70.0,0.5,19.0,70.0,61.89,46.22
2016,10,1,8,45,20.5,139.5,0.5,19.5,150.5,147.89,116.76
2016,10,1,9,0,41.0,209.0,0.5,20.0,231.0,253.97,199.57
2016,10,1,9,15,42.5,228.5,0.65,20.5,252.5,273.42,213.12
2016,10,1,9,30,44.0,248.0,0.8,21.0,274.0,292.52,226.82
2016,10,1,9,45,100.5,283.5,0.95,22.0,349.5,378.29,291.49
2016,10,1,10,0,157.0,319.0,1.1,23.0,425.0,477.93,363.38
2016,10,1,10,15,80.0,244.5,1.1,23.0,299.0,309.1,236.77
2016,10,1,10,30,3.0,170.0,1.1,23.0,173.0,156.19,118.21
2016,10,1,10,45,19.0,245.5,1.1,23.5,261.0,240.57,183.42
2016,10,1,11,0,35.0,321.0,1.1,24.0,349.0,336.18,253.94
2016,10,1,11,15,146.5,357.0,1.05,24.0,475.5,469.38,352.09
2016,10,1,11,30,258.0,393.0,1.0,24.0,602.0,592.6,438.29
2016,10,1,11,45,230.0,403.0,1.0,24.5,591.0,557.7,411.09
2016,10,1,12,0,202.0,413.0,1.0,25.0,580.0,532.08,391.72
2016,10,1,12,15,160.0,412.0,0.95,25.0,544.5,487.56,359.41
2016,10,1,12,30,118.0,411.0,0.9,25.0,509.0,445.61,328.94
2016,10,1,12,45,107.0,404.0,0.9,25.5,492.0,420.01,310.13
2016,10,1,13,0,96.0,397.0,0.9,26.0,475.0,397.8,293.58
2016,10,1,13,15,117.0,393.5,0.9,26.0,487.5,394.5,291.28
2016,10,1,13,30,138.0,390.0,0.9,26.0,500.0,389.41,287.29
2016,10,1,13,45,130.0,376.5,0.95,26.0,477.5,361.85,267.25
2016,10,1,14,0,122.0,363.0,1.0,26.0,455.0,335.24,247.84
2016,10,1,14,15,264.5,325.5,1.1,26.0,513.5,336.16,245.39
2016,10,1,14,30,407.0,288.0,1.2,26.0,572.0,327.41,233.31
2016,10,1,14,45,224.0,274.0,1.3,26.0,429.0,257.01,185.46
2016,10,1,15,0,41.0,260.0,1.4,26.0,286.0,208.49,156.21
2016,10,1,15,15,120.0,253.0,1.45,25.5,321.5,195.17,143.99
2016,10,1,15,30,199.0,246.0,1.5,25.0,357.0,179.93,133.74
2016,10,1,15,45,103.5,202.0,1.55,25.0,259.5,145.1,116.06
2016,10,1,16,0,8.0,158.0,1.6,25.0,162.0,130.51,104.5
2016,10,1,16,15,4.0,140.0,1.55,24.5,142.0,116.18,93.12
2016,10,1,16,30,0.0,122.0,1.5,24.0,122.0,101.69,81.4
2016,10,1,16,45,0.0,101.5,1.45,24.0,101.5,85.29,67.65
2016,10,1,17,0,0.0,81.0,1.4,24.0,81.0,68.7,53.48
2016,10,1,17,15,0.0,61.0,1.25,23.0,61.0,52.3,39.38
2016,10,1,17,30,0.0,41.0,1.1,22.0,41.0,35.7,24.81
2016,10,1,17,45,0.0,25.0,1.0,21.0,25.0,22.05,12.18
2016,10,1,18,0,0.0,9.0,0.9,20.0,9.0,7.91,0.0
2016,10,1,18,15,0.0,4.5,0.95,19.5,4.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.5,20.0,0.6,15.5,34.5,127.29,32.88
2016,10,2,7,0,249.0,40.0,0.6,16.0,69.0,252.75,198.16
2016,10,2,7,15,340.0,55.5,0.55,16.5,118.0,340.92,275.08
2016,10,2,7,30,431.0,71.0,0.5,17.0,167.0,435.6,351.52
2016,10,2,7,45,491.5,82.0,0.5,17.5,220.5,510.13,408.62
2016,10,2,8,0,552.0,93.0,0.5,18.0,274.0,584.16,462.0
2016,10,2,8,15,595.0,101.0,0.6,19.0,327.5,641.24,500.75
2016,10,2,8,30,638.0,109.0,0.7,20.0,381.0,697.59,537.7
2016,10,2,8,45,668.0,116.0,0.8,21.5,432.5,740.51,563.17
2016,10,2,9,0,698.0,123.0,0.9,23.0,484.0,781.44,586.69
2016,10,2,9,15,721.0,128.0,1.0,23.5,531.0,811.52,604.76
2016,10,2,9,30,744.0,133.0,1.1,24.0,578.0,838.82,620.97
2016,10,2,9,45,758.5,137.5,1.2,24.5,619.0,854.95,629.8
2016,10,2,10,0,773.0,142.0,1.3,25.0,660.0,867.79,636.66
2016,10,2,10,15,785.5,145.0,1.35,25.0,695.0,868.79,636.5
2016,10,2,10,30,798.0,148.0,1.4,25.0,730.0,871.67,637.88
2016,10,2,10,45,805.5,151.0,1.45,25.5,756.5,866.63,632.96
2016,10,2,11,0,813.0,154.0,1.5,26.0,783.0,858.04,625.96
2016,10,2,11,15,819.0,155.0,1.55,26.0,802.0,842.72,615.93
2016,10,2,11,30,825.0,156.0,1.6,26.0,821.0,824.0,603.8
2016,10,2,11,45,875.5,129.5,1.65,26.5,842.5,804.49,590.05
2016,10,2,12,0,926.0,103.0,1.7,27.0,864.0,786.47,577.35
2016,10,2,12,15,926.0,103.0,1.7,27.0,865.5,751.87,554.04
2016,10,2,12,30,926.0,103.0,1.7,27.0,867.0,714.45,527.2
2016,10,2,12,45,923.5,103.0,1.75,27.5,859.5,672.79,496.21
2016,10,2,13,0,921.0,103.0,1.8,28.0,852.0,628.83,462.91
2016,10,2,13,15,917.0,102.0,1.8,28.0,836.0,581.12,426.75
2016,10,2,13,30,913.0,101.0,1.8,28.0,820.0,531.66,388.27
2016,10,2,13,45,906.0,100.5,1.85,28.0,795.5,479.78,347.0
2016,10,2,14,0,899.0,100.0,1.9,28.0,771.0,426.85,303.65
2016,10,2,14,15,889.5,98.5,1.9,28.0,738.5,371.52,257.3
2016,10,2,14,30,880.0,97.0,1.9,28.0,706.0,315.89,210.02
2016,10,2,14,45,860.0,98.0,1.95,28.0,665.0,259.8,163.11
2016,10,2,15,0,840.0,99.0,2.0,28.0,624.0,197.42,113.7
2016,10,2,15,15,822.0,96.0,2.0,27.5,578.5,141.07,74.85
2016,10,2,15,30,804.0,93.0,2.0,27.0,533.0,86.51,49.68
2016,10,2,15,45,779.0,89.5,2.0,27.0,482.5,64.38,48.66
2016,10,2,16,0,754.0,86.0,2.0,27.0,432.0,63.57,48.18
2016,10,2,16,15,719.0,81.0,1.85,26.5,378.5,55.88,41.95
2016,10,2,16,30,684.0,76.0,1.7,26.0,325.0,53.99,40.57
2016,10,2,16,45,633.0,69.5,1.55,25.5,270.0,50.79,38.0
2016,10,2,17,0,582.0,63.0,1.4,25.0,215.0,47.5,35.21
2016,10,2,17,15,501.5,53.5,1.3,24.0,161.5,41.46,29.95
2016,10,2,17,30,421.0,44.0,1.2,23.0,108.0,35.24,24.24
2016,10,2,17,45,287.0,30.0,1.1,22.5,65.0,24.5,13.74
2016,10,2,18,0,153.0,16.0,1.0,22.0,22.0,14.55,0.0
2016,10,2,18,15,76.5,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,125.5,19.5,0.5,17.5,33.5,126.13,20.27
2016,10,3,7,0,251.0,39.0,0.5,18.0,67.0,252.22,195.34
2016,10,3,7,15,346.0,53.0,0.6,18.5,115.5,340.66,272.88
2016,10,3,7,30,441.0,67.0,0.7,19.0,164.0,439.39,353.01
2016,10,3,7,45,504.0,76.5,0.8,20.0,217.0,512.22,408.93
2016,10,3,8,0,567.0,86.0,0.9,21.0,270.0,586.43,462.39
2016,10,3,8,15,610.0,93.0,1.15,21.5,323.5,642.28,502.53
2016,10,3,8,30,653.0,100.0,1.4,22.0,377.0,697.48,541.18
2016,10,3,8,45,689.5,103.5,1.65,23.0,428.5,741.74,570.12
2016,10,3,9,0,726.0,107.0,1.9,24.0,480.0,784.24,597.26
2016,10,3,9,15,748.0,111.0,1.95,24.5,526.5,812.48,613.66
2016,10,3,9,30,770.0,115.0,2.0,25.0,573.0,833.4,625.07
2016,10,3,9,45,785.0,118.5,2.05,25.5,614.0,849.38,633.24
2016,10,3,10,0,800.0,122.0,2.1,26.0,655.0,862.02,639.27
2016,10,3,10,15,812.0,124.5,2.15,26.0,689.5,867.43,641.88
2016,10,3,10,30,824.0,127.0,2.2,26.0,724.0,869.27,642.34
2016,10,3,10,45,835.0,127.0,2.3,26.5,751.5,863.96,637.39
2016,10,3,11,0,846.0,127.0,2.4,27.0,779.0,855.04,630.23
2016,10,3,11,15,851.5,128.0,2.45,27.0,797.5,839.0,619.31
2016,10,3,11,30,857.0,129.0,2.5,27.0,816.0,819.53,606.22
2016,10,3,11,45,856.0,132.0,2.55,27.5,825.5,793.67,587.71
2016,10,3,12,0,855.0,135.0,2.6,28.0,835.0,764.81,567.04
2016,10,3,12,15,855.0,135.0,2.65,28.0,836.5,731.0,542.91
2016,10,3,12,30,855.0,135.0,2.7,28.0,838.0,694.56,516.5
2016,10,3,12,45,855.5,133.5,2.75,28.5,831.0,654.62,486.12
2016,10,3,13,0,856.0,132.0,2.8,29.0,824.0,612.38,453.5
2016,10,3,13,15,851.5,131.0,2.8,29.0,808.5,565.81,417.72
2016,10,3,13,30,847.0,130.0,2.8,29.0,793.0,517.75,379.88
2016,10,3,13,45,841.5,127.5,2.85,29.0,769.0,466.75,338.96
2016,10,3,14,0,836.0,125.0,2.9,29.0,745.0,414.83,296.17
2016,10,3,14,15,825.5,123.0,2.9,29.0,713.0,360.99,250.96
2016,10,3,14,30,815.0,121.0,2.9,29.0,681.0,307.2,205.26
2016,10,3,14,45,799.5,119.0,2.95,29.0,642.0,252.66,159.65
2016,10,3,15,0,784.0,117.0,3.0,29.0,603.0,199.23,117.29
2016,10,3,15,15,764.5,113.0,2.95,28.5,558.5,145.26,80.73
2016,10,3,15,30,745.0,109.0,2.9,28.0,514.0,86.01,51.87
2016,10,3,15,45,717.5,104.5,2.9,28.0,464.5,68.13,51.61
2016,10,3,16,0,690.0,100.0,2.9,28.0,415.0,67.26,51.09
2016,10,3,16,15,653.0,94.0,2.65,27.5,362.0,65.18,49.62
2016,10,3,16,30,616.0,88.0,2.4,27.0,309.0,63.02,48.04
2016,10,3,16,45,562.5,79.5,2.2,27.0,255.5,58.66,44.42
2016,10,3,17,0,509.0,71.0,2.0,27.0,202.0,54.15,40.51
2016,10,3,17,15,428.0,59.5,1.8,26.0,151.0,46.71,34.07
2016,10,3,17,30,347.0,48.0,1.6,25.0,100.0,38.99,27.07
2016,10,3,17,45,224.0,31.5,1.45,24.0,59.0,24.68,13.38
2016,10,3,18,0,101.0,15.0,1.3,23.0,18.0,13.64,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,85.0,21.0,2.45,20.5,30.0,93.23,2.69
2016,10,4,7,0,170.0,42.0,2.7,21.0,60.0,204.16,156.47
2016,10,4,7,15,264.0,58.0,2.85,21.5,106.0,290.98,233.73
2016,10,4,7,30,358.0,74.0,3.0,22.0,152.0,384.95,312.38
2016,10,4,7,45,439.0,82.5,3.15,22.5,205.0,464.25,376.71
2016,10,4,8,0,520.0,91.0,3.3,23.0,258.0,553.52,445.72
2016,10,4,8,15,260.0,100.0,3.45,23.5,183.5,339.05,274.8
2016,10,4,8,30,0.0,109.0,3.6,24.0,109.0,100.41,76.38
2016,10,4,8,45,0.0,124.5,3.8,24.5,124.5,114.88,87.85
2016,10,4,9,0,0.0,140.0,4.0,25.0,140.0,129.27,98.86
2016,10,4,9,15,0.0,122.5,4.05,25.0,122.5,110.82,83.82
2016,10,4,9,30,0.0,105.0,4.1,25.0,105.0,93.7,69.93
2016,10,4,9,45,66.5,209.0,4.15,25.5,253.5,265.17,206.39
2016,10,4,10,0,133.0,313.0,4.2,26.0,402.0,448.69,345.0
2016,10,4,10,15,199.5,326.0,4.15,26.0,466.5,514.16,393.53
2016,10,4,10,30,266.0,339.0,4.1,26.0,531.0,591.23,449.67
2016,10,4,10,45,530.5,240.0,4.1,26.5,641.0,717.2,544.42
2016,10,4,11,0,795.0,141.0,4.1,27.0,751.0,823.78,619.77
2016,10,4,11,15,800.0,142.5,4.05,27.0,769.0,808.59,607.72
2016,10,4,11,30,805.0,144.0,4.0,27.0,787.0,790.14,594.31
2016,10,4,11,45,447.0,269.0,4.0,27.5,627.0,609.12,458.98
2016,10,4,12,0,89.0,394.0,4.0,28.0,467.0,423.95,316.84
2016,10,4,12,15,146.0,401.5,3.95,28.0,521.5,466.16,348.86
2016,10,4,12,30,203.0,409.0,3.9,28.0,576.0,497.6,371.74
2016,10,4,12,45,253.0,396.0,3.85,28.0,601.5,503.19,375.65
2016,10,4,13,0,303.0,383.0,3.8,28.0,627.0,501.84,374.22
2016,10,4,13,15,567.5,252.5,3.7,28.0,698.5,512.82,382.5
2016,10,4,13,30,832.0,122.0,3.6,28.0,770.0,500.4,370.74
2016,10,4,13,45,826.5,119.5,3.5,28.5,746.5,450.31,328.79
2016,10,4,14,0,821.0,117.0,3.4,29.0,723.0,399.32,285.46
2016,10,4,14,15,811.0,115.0,3.3,29.0,691.5,346.61,240.74
2016,10,4,14,30,801.0,113.0,3.2,29.0,660.0,293.91,195.63
2016,10,4,14,45,529.5,195.0,3.1,29.0,548.5,245.87,164.63
2016,10,4,15,0,258.0,277.0,3.0,29.0,437.0,232.49,164.54
2016,10,4,15,15,492.0,190.5,2.9,29.0,466.0,167.3,108.09
2016,10,4,15,30,726.0,104.0,2.8,29.0,495.0,79.04,48.28
2016,10,4,15,45,699.0,99.5,2.75,29.0,446.5,64.78,48.63
2016,10,4,16,0,672.0,95.0,2.7,29.0,398.0,63.77,47.97
2016,10,4,16,15,634.0,89.0,2.4,28.5,346.5,61.54,46.37
2016,10,4,16,30,596.0,83.0,2.1,28.0,295.0,59.21,44.64
2016,10,4,16,45,541.0,75.5,1.85,28.0,242.5,55.51,41.56
2016,10,4,17,0,486.0,68.0,1.6,28.0,190.0,51.71,38.27
2016,10,4,17,15,401.0,57.0,1.45,27.0,140.5,44.62,32.13
2016,10,4,17,30,316.0,46.0,1.3,26.0,91.0,35.54,24.0
2016,10,4,17,45,190.0,29.5,1.2,25.5,53.0,23.1,11.59
2016,10,4,18,0,64.0,13.0,1.1,25.0,15.0,11.82,0.0
2016,10,4,18,15,32.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,111.5,19.0,1.95,21.5,31.0,114.98,0.0
2016,10,5,7,0,223.0,38.0,2.2,22.0,62.0,232.01,176.86
2016,10,5,7,15,323.0,51.5,2.35,22.5,109.0,321.3,256.73
2016,10,5,7,30,423.0,65.0,2.5,23.0,156.0,421.69,339.7
2016,10,5,7,45,494.5,73.0,2.7,24.0,209.0,498.15,400.15
2016,10,5,8,0,566.0,81.0,2.9,25.0,262.0,576.41,458.28
2016,10,5,8,15,610.0,87.5,2.9,25.5,315.0,631.96,497.39
2016,10,5,8,30,654.0,94.0,2.9,26.0,368.0,686.97,534.76
2016,10,5,8,45,692.0,96.5,2.9,26.5,419.5,730.87,563.06
2016,10,5,9,0,730.0,99.0,2.9,27.0,471.0,773.09,589.57
2016,10,5,9,15,421.5,184.0,2.85,27.5,403.0,600.28,460.41
2016,10,5,9,30,113.0,269.0,2.8,28.0,335.0,377.52,288.18
2016,10,5,9,45,461.5,189.5,2.75,28.5,489.5,636.58,484.73
2016,10,5,10,0,810.0,110.0,2.7,29.0,644.0,851.77,631.62
2016,10,5,10,15,821.0,112.0,2.65,29.0,678.0,855.67,630.78
2016,10,5,10,30,832.0,114.0,2.6,29.0,712.0,856.03,629.5
2016,10,5,10,45,841.0,115.0,2.55,29.5,738.5,850.0,622.92
2016,10,5,11,0,850.0,116.0,2.5,30.0,765.0,833.86,609.86
2016,10,5,11,15,855.0,117.0,2.45,30.0,783.0,818.1,598.53
2016,10,5,11,30,860.0,118.0,2.4,30.0,801.0,799.0,585.09
2016,10,5,11,45,870.5,114.0,2.4,30.5,812.5,776.02,568.37
2016,10,5,12,0,881.0,110.0,2.4,31.0,824.0,749.66,549.51
2016,10,5,12,15,881.0,110.0,2.4,31.0,825.5,716.37,526.02
2016,10,5,12,30,881.0,110.0,2.4,31.0,827.0,680.4,499.89
2016,10,5,12,45,880.0,109.0,2.4,31.5,819.5,640.41,469.5
2016,10,5,13,0,879.0,108.0,2.4,32.0,812.0,598.18,436.95
2016,10,5,13,15,874.5,107.0,2.4,32.0,796.0,552.03,401.76
2016,10,5,13,30,870.0,106.0,2.4,32.0,780.0,504.3,364.45
2016,10,5,13,45,864.0,104.5,2.45,32.0,756.0,454.16,324.43
2016,10,5,14,0,858.0,103.0,2.5,32.0,732.0,403.0,282.49
2016,10,5,14,15,848.5,101.0,2.55,32.0,700.0,349.55,237.94
2016,10,5,14,30,839.0,99.0,2.6,32.0,668.0,295.9,192.75
2016,10,5,14,45,826.5,96.5,2.65,32.0,630.0,234.17,142.22
2016,10,5,15,0,814.0,94.0,2.7,32.0,592.0,179.56,99.73
2016,10,5,15,15,795.5,91.0,2.7,32.0,547.5,125.02,64.22
2016,10,5,15,30,777.0,88.0,2.7,32.0,503.0,72.33,43.98
2016,10,5,15,45,752.5,84.0,2.75,32.0,454.0,60.65,44.62
2016,10,5,16,0,728.0,80.0,2.8,32.0,405.0,59.3,43.67
2016,10,5,16,15,692.5,75.5,2.6,31.5,352.5,52.28,38.09
2016,10,5,16,30,657.0,71.0,2.4,31.0,300.0,50.61,36.89
2016,10,5,16,45,605.0,64.0,2.2,30.5,247.0,46.86,33.87
2016,10,5,17,0,553.0,57.0,2.0,30.0,194.0,42.99,30.6
2016,10,5,17,15,467.5,48.0,1.85,29.0,143.0,37.18,25.58
2016,10,5,17,30,382.0,39.0,1.7,28.0,92.0,31.21,20.13
2016,10,5,17,45,239.5,25.5,1.55,27.0,53.5,20.77,9.2
2016,10,5,18,0,97.0,12.0,1.4,26.0,15.0,10.91,0.0
2016,10,5,18,15,48.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,114.5,18.5,1.7,22.5,30.0,115.07,0.0
2016,10,6,7,0,229.0,37.0,1.9,23.0,60.0,234.11,176.7
2016,10,6,7,15,332.0,49.5,2.05,23.5,107.5,323.78,257.15
2016,10,6,7,30,435.0,62.0,2.2,24.0,155.0,425.91,341.03
2016,10,6,7,45,527.0,65.5,2.4,24.5,210.5,512.13,409.15
2016,10,6,8,0,619.0,69.0,2.6,25.0,266.0,600.9,475.48
2016,10,6,8,15,660.5,74.5,2.6,25.5,319.0,654.05,512.28
2016,10,6,8,30,702.0,80.0,2.6,26.0,372.0,706.59,547.42
2016,10,6,8,45,739.0,81.5,2.65,26.5,423.5,745.23,571.92
2016,10,6,9,0,776.0,83.0,2.7,27.0,475.0,786.42,597.76
2016,10,6,9,15,796.0,86.0,2.7,27.5,521.5,812.43,612.35
2016,10,6,9,30,816.0,89.0,2.7,28.0,568.0,835.48,624.9
2016,10,6,9,45,557.0,191.0,2.7,28.5,529.0,720.13,541.45
2016,10,6,10,0,298.0,293.0,2.7,29.0,490.0,584.71,438.39
2016,10,6,10,15,308.0,303.0,2.7,29.0,515.5,596.34,446.49
2016,10,6,10,30,318.0,313.0,2.7,29.0,541.0,606.31,452.56
2016,10,6,10,45,284.0,339.5,2.7,29.5,548.5,594.34,441.2
2016,10,6,11,0,250.0,366.0,2.7,30.0,556.0,569.8,421.51
2016,10,6,11,15,577.5,229.5,2.75,30.0,682.5,712.36,527.66
2016,10,6,11,30,905.0,93.0,2.8,30.0,809.0,806.16,593.37
2016,10,6,11,45,907.0,94.0,2.85,30.5,819.0,780.77,574.3
2016,10,6,12,0,909.0,95.0,2.9,31.0,829.0,752.18,554.04
2016,10,6,12,15,596.0,242.5,2.9,31.0,724.5,641.9,472.39
2016,10,6,12,30,283.0,390.0,2.9,31.0,620.0,533.66,391.21
2016,10,6,12,45,595.0,241.5,2.95,31.5,718.0,579.91,426.86
2016,10,6,13,0,907.0,93.0,3.0,32.0,816.0,597.39,438.9
2016,10,6,13,15,903.0,92.0,2.95,32.0,800.0,550.48,402.22
2016,10,6,13,30,899.0,91.0,2.9,32.0,784.0,501.88,363.68
2016,10,6,13,45,893.0,89.5,2.9,32.0,759.5,450.53,322.18
2016,10,6,14,0,887.0,88.0,2.9,32.0,735.0,398.12,278.76
2016,10,6,14,15,877.5,86.5,2.9,32.0,703.0,343.77,233.03
2016,10,6,14,30,868.0,85.0,2.9,32.0,671.0,289.16,186.71
2016,10,6,14,45,842.0,89.0,2.9,32.0,630.0,235.39,142.43
2016,10,6,15,0,816.0,93.0,2.9,32.0,589.0,175.75,96.89
2016,10,6,15,15,797.0,90.0,2.9,31.5,544.0,121.15,62.13
2016,10,6,15,30,778.0,87.0,2.9,31.0,499.0,68.48,51.08
2016,10,6,15,45,748.5,84.5,2.9,31.0,449.0,61.18,45.28
2016,10,6,16,0,719.0,82.0,2.9,31.0,399.0,60.98,45.28
2016,10,6,16,15,681.5,77.0,2.65,30.5,346.5,53.46,39.26
2016,10,6,16,30,644.0,72.0,2.4,30.0,294.0,51.46,37.78
2016,10,6,16,45,580.0,66.5,2.2,29.5,240.0,48.89,35.72
2016,10,6,17,0,516.0,61.0,2.0,29.0,186.0,46.35,33.55
2016,10,6,17,15,427.5,51.0,1.85,28.0,136.5,39.84,27.89
2016,10,6,17,30,339.0,41.0,1.7,27.0,87.0,33.15,21.75
2016,10,6,17,45,194.5,26.0,1.55,26.5,49.5,20.42,8.25
2016,10,6,18,0,50.0,11.0,1.4,26.0,12.0,10.01,0.0
2016,10,6,18,15,25.0,5.5,1.45,25.5,6.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,136.5,16.5,0.5,22.5,30.5,123.79,0.0
2016,10,7,7,0,273.0,33.0,0.6,23.0,61.0,256.49,191.29
2016,10,7,7,15,376.5,44.0,0.75,23.5,108.5,349.44,274.08
2016,10,7,7,30,480.0,55.0,0.9,24.0,156.0,448.91,354.35
2016,10,7,7,45,560.5,59.0,1.1,24.5,210.5,527.27,414.72
2016,10,7,8,0,641.0,63.0,1.3,25.0,265.0,608.06,473.97
2016,10,7,8,15,680.5,68.0,1.55,25.5,317.5,655.17,507.2
2016,10,7,8,30,720.0,73.0,1.8,26.0,370.0,706.18,542.37
2016,10,7,8,45,752.0,75.0,2.05,26.5,420.5,745.73,568.64
2016,10,7,9,0,784.0,77.0,2.3,27.0,471.0,783.25,593.1
2016,10,7,9,15,414.5,159.5,2.5,27.0,369.5,563.02,433.75
2016,10,7,9,30,45.0,242.0,2.7,27.0,268.0,286.59,219.08
2016,10,7,9,45,25.5,218.5,2.95,27.5,233.5,239.3,182.54
2016,10,7,10,0,6.0,195.0,3.2,28.0,199.0,184.4,139.23
2016,10,7,10,15,7.5,204.0,3.4,28.0,209.5,193.28,145.94
2016,10,7,10,30,9.0,213.0,3.6,28.0,220.0,202.08,152.47
2016,10,7,10,45,440.5,155.5,3.8,28.5,489.0,553.79,425.57
2016,10,7,11,0,872.0,98.0,4.0,29.0,758.0,827.12,618.21
2016,10,7,11,15,876.5,98.5,4.2,29.0,776.0,810.27,605.04
2016,10,7,11,30,881.0,99.0,4.4,29.0,794.0,790.07,591.44
2016,10,7,11,45,528.5,250.5,4.6,29.0,668.5,647.04,486.14
2016,10,7,12,0,176.0,402.0,4.8,29.0,543.0,497.78,371.97
2016,10,7,12,15,500.0,269.0,4.95,29.0,671.5,596.16,449.45
2016,10,7,12,30,824.0,136.0,5.1,29.0,800.0,661.75,499.85
2016,10,7,12,45,815.0,139.5,5.25,29.0,791.0,621.71,468.93
2016,10,7,13,0,806.0,143.0,5.4,29.0,782.0,580.11,436.59
2016,10,7,13,15,801.0,142.0,5.45,28.5,766.0,535.43,401.82
2016,10,7,13,30,796.0,141.0,5.5,28.0,750.0,489.45,365.04
2016,10,7,13,45,785.0,140.5,5.55,28.0,725.5,440.32,324.2
2016,10,7,14,0,774.0,140.0,5.6,28.0,701.0,390.94,282.26
2016,10,7,14,15,762.5,137.5,5.55,27.5,670.0,339.78,238.74
2016,10,7,14,30,751.0,135.0,5.5,27.0,639.0,283.24,190.81
2016,10,7,14,45,729.0,134.5,5.5,27.0,599.5,231.66,147.55
2016,10,7,15,0,707.0,134.0,5.5,27.0,560.0,181.98,108.91
2016,10,7,15,15,685.0,129.5,5.4,26.5,516.5,131.61,76.56
2016,10,7,15,30,663.0,125.0,5.3,26.0,473.0,83.71,65.03
2016,10,7,15,45,631.5,119.5,5.25,26.0,424.5,79.26,61.53
2016,10,7,16,0,600.0,114.0,5.2,26.0,376.0,78.15,60.82
2016,10,7,16,15,559.0,106.0,5.1,25.0,325.5,74.98,58.57
2016,10,7,16,30,518.0,98.0,5.0,24.0,275.0,71.69,56.14
2016,10,7,16,45,466.5,86.5,4.9,23.5,224.5,63.4,49.16
2016,10,7,17,0,415.0,75.0,4.8,23.0,174.0,56.05,42.78
2016,10,7,17,15,329.5,60.5,4.6,22.5,126.0,46.0,33.81
2016,10,7,17,30,244.0,46.0,4.4,22.0,78.0,35.6,24.2
2016,10,7,17,45,139.0,27.5,4.2,21.5,43.5,21.59,8.26
2016,10,7,18,0,34.0,9.0,4.0,21.0,9.0,8.19,0.0
2016,10,7,18,15,17.0,4.5,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,134.5,16.5,3.5,14.5,30.0,121.83,0.0
2016,10,8,7,0,269.0,33.0,3.6,15.0,60.0,253.04,195.62
2016,10,8,7,15,370.0,45.5,3.65,15.5,108.0,345.59,283.92
2016,10,8,7,30,471.0,58.0,3.7,16.0,156.0,444.65,369.05
2016,10,8,7,45,536.0,66.0,3.75,16.5,209.0,516.46,428.26
2016,10,8,8,0,601.0,74.0,3.8,17.0,262.0,589.86,485.42
2016,10,8,8,15,643.5,80.0,3.7,17.5,315.0,643.77,524.73
2016,10,8,8,30,686.0,86.0,3.6,18.0,368.0,697.03,562.06
2016,10,8,8,45,717.0,90.5,3.55,19.0,418.5,737.6,587.81
2016,10,8,9,0,748.0,95.0,3.5,20.0,469.0,771.94,608.31
2016,10,8,9,15,769.5,98.5,3.4,20.5,515.0,799.27,624.26
2016,10,8,9,30,791.0,102.0,3.3,21.0,561.0,823.68,637.94
2016,10,8,9,45,809.0,103.5,3.25,21.5,602.0,839.59,645.79
2016,10,8,10,0,827.0,105.0,3.2,22.0,643.0,852.15,651.4
2016,10,8,10,15,838.5,107.5,3.15,22.5,677.0,856.73,651.57
2016,10,8,10,30,850.0,110.0,3.1,23.0,711.0,857.71,649.47
2016,10,8,10,45,860.5,110.0,3.1,23.5,738.5,844.69,638.24
2016,10,8,11,0,871.0,110.0,3.1,24.0,766.0,835.42,629.91
2016,10,8,11,15,876.0,111.0,3.0,24.5,784.5,819.16,616.34
2016,10,8,11,30,881.0,112.0,2.9,25.0,803.0,799.5,600.67
2016,10,8,11,45,884.5,112.0,2.85,25.5,813.0,774.42,581.74
2016,10,8,12,0,888.0,112.0,2.8,26.0,823.0,746.18,560.7
2016,10,8,12,15,888.5,112.0,2.8,26.0,824.0,712.85,536.01
2016,10,8,12,30,889.0,112.0,2.8,26.0,825.0,676.8,508.96
2016,10,8,12,45,889.5,110.5,2.8,26.5,818.0,636.85,477.66
2016,10,8,13,0,890.0,109.0,2.8,27.0,811.0,594.52,444.03
2016,10,8,13,15,886.0,108.0,2.8,27.0,795.0,548.11,407.5
2016,10,8,13,30,882.0,107.0,2.8,27.0,779.0,500.04,368.73
2016,10,8,13,45,877.5,104.5,2.85,27.5,755.0,449.12,326.21
2016,10,8,14,0,873.0,102.0,2.9,28.0,731.0,397.05,281.8
2016,10,8,14,15,863.0,100.5,2.9,28.0,699.0,343.13,235.77
2016,10,8,14,30,853.0,99.0,2.9,28.0,667.0,289.03,189.33
2016,10,8,14,45,833.5,99.0,2.9,28.0,626.5,227.27,138.45
2016,10,8,15,0,814.0,99.0,2.9,28.0,586.0,173.4,97.09
2016,10,8,15,15,795.0,95.5,2.9,27.5,541.0,118.67,63.12
2016,10,8,15,30,776.0,92.0,2.9,27.0,496.0,65.9,49.86
2016,10,8,15,45,756.0,86.0,2.9,27.0,447.5,62.78,47.45
2016,10,8,16,0,736.0,80.0,2.9,27.0,399.0,59.93,45.23
2016,10,8,16,15,698.5,75.5,2.7,26.5,346.0,52.85,39.46
2016,10,8,16,30,661.0,71.0,2.5,26.0,293.0,51.16,38.21
2016,10,8,16,45,611.5,63.0,2.3,25.5,239.5,46.63,34.43
2016,10,8,17,0,562.0,55.0,2.1,25.0,186.0,41.9,30.32
2016,10,8,17,15,472.5,45.5,1.95,24.0,135.0,35.56,24.7
2016,10,8,17,30,383.0,36.0,1.8,23.0,84.0,29.05,18.56
2016,10,8,17,45,191.5,18.0,1.65,22.0,42.0,14.29,2.6
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,203.0,13.5,2.0,12.5,33.0,134.24,0.0
2016,10,9,7,0,406.0,27.0,2.2,13.0,66.0,333.83,257.32
2016,10,9,7,15,510.0,35.5,2.25,13.5,118.0,420.25,344.74
2016,10,9,7,30,614.0,44.0,2.3,14.0,170.0,521.41,429.74
2016,10,9,7,45,673.5,50.0,2.4,15.0,226.5,591.04,484.81
2016,10,9,8,0,733.0,56.0,2.5,16.0,283.0,661.62,537.43
2016,10,9,8,15,771.0,60.0,2.6,17.0,338.5,712.84,573.0
2016,10,9,8,30,809.0,64.0,2.7,18.0,394.0,762.84,606.26
2016,10,9,8,45,835.0,67.5,2.85,19.0,446.5,800.51,629.84
2016,10,9,9,0,861.0,71.0,3.0,20.0,499.0,827.84,645.57
2016,10,9,9,15,633.5,147.0,2.9,20.5,478.5,740.82,579.33
2016,10,9,9,30,406.0,223.0,2.8,21.0,458.0,607.03,475.16
2016,10,9,9,45,665.5,151.5,2.75,21.5,568.5,771.56,596.76
2016,10,9,10,0,925.0,80.0,2.7,22.0,679.0,897.31,679.94
2016,10,9,10,15,935.0,81.5,2.7,22.5,714.0,899.71,677.72
2016,10,9,10,30,945.0,83.0,2.7,23.0,749.0,898.3,674.22
2016,10,9,10,45,951.5,84.0,2.7,23.5,776.0,889.53,665.96
2016,10,9,11,0,958.0,85.0,2.7,24.0,803.0,876.96,655.4
2016,10,9,11,15,962.5,85.5,2.7,24.0,822.0,858.47,642.3
2016,10,9,11,30,967.0,86.0,2.7,24.0,841.0,836.32,626.86
2016,10,9,11,45,966.5,88.0,2.75,24.5,850.5,808.34,606.66
2016,10,9,12,0,966.0,90.0,2.8,25.0,860.0,777.07,584.28
2016,10,9,12,15,966.5,90.0,2.85,25.0,861.0,741.46,558.87
2016,10,9,12,30,967.0,90.0,2.9,25.0,862.0,702.87,530.13
2016,10,9,12,45,964.5,90.0,2.95,25.5,854.0,659.68,496.44
2016,10,9,13,0,962.0,90.0,3.0,26.0,846.0,614.1,460.29
2016,10,9,13,15,958.5,89.5,3.05,26.0,829.0,565.39,421.82
2016,10,9,13,30,955.0,89.0,3.1,26.0,812.0,514.79,380.78
2016,10,9,13,45,947.5,88.5,3.15,26.0,786.5,460.89,336.07
2016,10,9,14,0,940.0,88.0,3.2,26.0,761.0,405.95,289.33
2016,10,9,14,15,931.0,86.5,3.2,25.5,728.0,348.97,240.54
2016,10,9,14,30,922.0,85.0,3.2,25.0,695.0,291.61,191.0
2016,10,9,14,45,907.5,84.0,3.2,25.0,654.0,233.46,141.82
2016,10,9,15,0,893.0,83.0,3.2,25.0,613.0,175.99,97.3
2016,10,9,15,15,875.0,80.5,3.05,24.5,566.5,118.14,62.0
2016,10,9,15,30,857.0,78.0,2.9,24.0,520.0,56.28,42.37
2016,10,9,15,45,830.0,75.0,2.75,24.0,468.0,55.34,41.76
2016,10,9,16,0,803.0,72.0,2.6,24.0,416.0,54.39,41.1
2016,10,9,16,15,767.0,68.0,2.3,23.0,361.0,52.6,39.87
2016,10,9,16,30,731.0,64.0,2.0,22.0,306.0,50.8,38.58
2016,10,9,16,45,672.5,58.5,1.75,21.5,249.5,47.61,35.9
2016,10,9,17,0,614.0,53.0,1.5,21.0,193.0,40.61,29.75
2016,10,9,17,15,520.5,44.0,1.5,20.0,140.0,34.58,24.28
2016,10,9,17,30,427.0,35.0,1.5,19.0,87.0,28.41,18.28
2016,10,9,17,45,213.5,17.5,1.5,18.5,43.5,13.98,1.27
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
