Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,38.5,8.5,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,77.0,17.0,1.5,18.0,21.0,60.08,0.0
2016,10,30,7,15,205.0,33.5,1.75,18.5,60.0,205.82,152.36
2016,10,30,7,30,333.0,50.0,2.0,19.0,99.0,311.82,249.88
2016,10,30,7,45,424.0,59.5,2.3,20.0,148.0,393.6,319.21
2016,10,30,8,0,515.0,69.0,2.6,21.0,197.0,479.21,388.56
2016,10,30,8,15,569.5,76.5,2.6,21.5,247.0,538.15,434.32
2016,10,30,8,30,624.0,84.0,2.6,22.0,297.0,596.91,477.61
2016,10,30,8,45,670.0,86.5,2.6,23.0,347.0,642.44,508.26
2016,10,30,9,0,716.0,89.0,2.6,24.0,397.0,686.44,536.76
2016,10,30,9,15,741.5,93.0,2.5,24.5,441.0,714.32,553.42
2016,10,30,9,30,767.0,97.0,2.4,25.0,485.0,736.0,565.42
2016,10,30,9,45,787.5,99.0,2.3,25.5,524.5,752.46,573.6
2016,10,30,10,0,808.0,101.0,2.2,26.0,564.0,765.66,579.48
2016,10,30,10,15,821.5,103.0,2.1,26.5,596.5,769.96,579.26
2016,10,30,10,30,835.0,105.0,2.0,27.0,629.0,770.78,576.82
2016,10,30,10,45,846.5,105.0,1.95,27.5,654.5,764.35,570.01
2016,10,30,11,0,858.0,105.0,1.9,28.0,680.0,754.38,561.04
2016,10,30,11,15,864.0,106.0,1.9,28.5,697.5,737.96,548.26
2016,10,30,11,30,870.0,107.0,1.9,29.0,715.0,714.64,530.07
2016,10,30,11,45,884.0,102.0,1.9,29.5,726.0,691.78,512.09
2016,10,30,12,0,898.0,97.0,1.9,30.0,737.0,665.39,491.41
2016,10,30,12,15,898.5,97.0,1.95,30.0,737.0,632.13,466.7
2016,10,30,12,30,899.0,97.0,2.0,30.0,737.0,596.2,439.53
2016,10,30,12,45,900.0,95.0,2.1,30.0,729.5,556.19,408.95
2016,10,30,13,0,901.0,93.0,2.2,30.0,722.0,513.82,375.69
2016,10,30,13,15,896.5,92.0,2.25,30.0,705.0,467.74,338.55
2016,10,30,13,30,892.0,91.0,2.3,30.0,688.0,420.1,299.18
2016,10,30,13,45,886.5,89.0,2.35,30.5,664.0,369.94,256.43
2016,10,30,14,0,881.0,87.0,2.4,31.0,640.0,318.74,212.34
2016,10,30,14,15,870.5,85.0,2.45,30.5,608.0,265.59,167.81
2016,10,30,14,30,860.0,83.0,2.5,30.0,576.0,212.35,124.55
2016,10,30,14,45,846.0,80.0,2.55,30.0,537.5,151.0,79.1
2016,10,30,15,0,832.0,77.0,2.6,30.0,499.0,97.09,48.67
2016,10,30,15,15,810.5,74.5,2.6,29.5,454.5,54.94,40.42
2016,10,30,15,30,789.0,72.0,2.6,29.0,410.0,54.24,40.08
2016,10,30,15,45,759.0,67.5,2.6,29.0,361.5,51.94,38.26
2016,10,30,16,0,729.0,63.0,2.6,29.0,313.0,49.58,36.37
2016,10,30,16,15,681.5,58.0,2.25,28.0,261.5,46.68,34.1
2016,10,30,16,30,634.0,53.0,1.9,27.0,210.0,43.77,31.69
2016,10,30,16,45,558.5,45.5,1.6,26.5,159.5,35.2,24.25
2016,10,30,17,0,483.0,38.0,1.3,26.0,109.0,30.26,19.66
2016,10,30,17,15,341.0,27.0,1.25,25.0,66.5,21.91,11.34
2016,10,30,17,30,199.0,16.0,1.2,24.0,24.0,14.55,0.0
2016,10,30,17,45,99.5,8.0,1.2,23.0,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,97.0,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,194.0,15.0,1.1,15.0,23.0,125.49,0.0
2016,10,31,7,15,340.5,27.0,1.35,16.0,66.0,280.4,207.07
2016,10,31,7,30,487.0,39.0,1.6,17.0,109.0,397.77,318.7
2016,10,31,7,45,571.0,46.0,1.9,18.0,161.0,475.27,385.08
2016,10,31,8,0,655.0,53.0,2.2,19.0,213.0,550.25,445.52
2016,10,31,8,15,702.5,58.0,2.25,19.5,265.0,604.41,486.59
2016,10,31,8,30,750.0,63.0,2.3,20.0,317.0,657.72,525.11
2016,10,31,8,45,783.0,66.0,2.4,21.0,366.5,696.26,550.56
2016,10,31,9,0,816.0,69.0,2.5,22.0,416.0,732.65,573.66
2016,10,31,9,15,837.0,71.5,2.6,22.5,461.0,756.54,588.39
2016,10,31,9,30,858.0,74.0,2.7,23.0,506.0,770.79,596.18
2016,10,31,9,45,872.5,76.0,2.8,24.0,544.5,782.98,601.41
2016,10,31,10,0,887.0,78.0,2.9,25.0,583.0,791.82,604.32
2016,10,31,10,15,896.5,80.0,2.9,25.5,615.0,793.25,602.8
2016,10,31,10,30,906.0,82.0,2.9,26.0,647.0,791.1,599.01
2016,10,31,10,45,912.0,83.0,2.95,26.5,671.0,781.58,590.58
2016,10,31,11,0,918.0,84.0,3.0,27.0,695.0,768.53,579.93
2016,10,31,11,15,921.5,85.0,3.05,27.0,711.5,750.17,566.87
2016,10,31,11,30,925.0,86.0,3.1,27.0,728.0,728.42,551.28
2016,10,31,11,45,923.0,87.5,3.15,27.5,735.0,700.22,528.88
2016,10,31,12,0,921.0,89.0,3.2,28.0,742.0,669.1,504.17
2016,10,31,12,15,919.5,89.0,3.2,28.0,741.0,634.07,477.12
2016,10,31,12,30,918.0,89.0,3.2,28.0,740.0,596.45,447.64
2016,10,31,12,45,913.5,89.0,3.25,28.5,730.0,554.85,413.89
2016,10,31,13,0,909.0,89.0,3.3,29.0,720.0,511.24,377.92
2016,10,31,13,15,903.0,88.5,3.3,29.0,702.0,464.74,339.62
2016,10,31,13,30,897.0,88.0,3.3,29.0,684.0,416.78,299.23
2016,10,31,13,45,886.5,87.0,3.35,29.0,658.5,365.69,255.74
2016,10,31,14,0,876.0,86.0,3.4,29.0,633.0,314.03,211.23
2016,10,31,14,15,863.5,84.5,3.4,29.0,600.0,261.2,166.05
2016,10,31,14,30,851.0,83.0,3.4,29.0,567.0,208.49,122.68
2016,10,31,14,45,832.0,81.0,3.4,29.0,527.0,147.99,78.02
2016,10,31,15,0,813.0,79.0,3.4,29.0,487.0,95.45,48.99
2016,10,31,15,15,789.0,76.0,3.3,28.5,442.5,56.0,41.5
2016,10,31,15,30,765.0,73.0,3.2,28.0,398.0,54.95,40.87
2016,10,31,15,45,729.0,69.5,3.15,28.0,349.0,53.45,39.72
2016,10,31,16,0,693.0,66.0,3.1,28.0,300.0,51.99,38.57
2016,10,31,16,15,642.5,60.5,2.7,27.0,249.5,44.55,32.44
2016,10,31,16,30,592.0,55.0,2.3,26.0,199.0,41.6,29.98
2016,10,31,16,45,509.5,47.5,1.9,25.5,149.5,36.83,25.73
2016,10,31,17,0,427.0,40.0,1.5,25.0,100.0,32.02,21.19
2016,10,31,17,15,286.5,27.5,1.45,24.0,60.0,22.4,11.52
2016,10,31,17,30,146.0,15.0,1.4,23.0,20.0,13.64,0.0
2016,10,31,17,45,73.0,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,2.15,20.5,9.0,0.0,0.0
2016,11,1,7,0,0.0,18.0,2.3,21.0,18.0,16.37,0.0
2016,11,1,7,15,173.5,31.5,2.6,21.5,55.5,183.13,129.64
2016,11,1,7,30,347.0,45.0,2.9,22.0,93.0,312.52,247.75
2016,11,1,7,45,437.0,53.5,3.2,22.5,141.0,392.75,316.47
2016,11,1,8,0,527.0,62.0,3.5,23.0,189.0,475.78,384.64
2016,11,1,8,15,580.5,68.5,3.65,23.5,238.5,532.34,429.36
2016,11,1,8,30,634.0,75.0,3.8,24.0,288.0,588.84,471.57
2016,11,1,8,45,676.5,78.0,4.0,24.5,336.5,631.95,502.45
2016,11,1,9,0,719.0,81.0,4.2,25.0,385.0,669.86,528.71
2016,11,1,9,15,375.5,139.0,4.2,25.5,299.0,471.66,373.89
2016,11,1,9,30,32.0,197.0,4.2,26.0,213.0,225.74,175.04
2016,11,1,9,45,152.0,223.5,4.25,26.5,308.5,358.45,280.33
2016,11,1,10,0,272.0,250.0,4.3,27.0,404.0,489.25,379.37
2016,11,1,10,15,554.0,172.0,4.3,27.5,508.5,629.03,485.98
2016,11,1,10,30,836.0,94.0,4.3,28.0,613.0,753.47,575.22
2016,11,1,10,45,845.0,95.0,4.3,28.5,637.5,741.32,563.85
2016,11,1,11,0,854.0,96.0,4.3,29.0,662.0,731.37,555.03
2016,11,1,11,15,859.5,97.0,4.3,29.0,678.5,715.53,543.27
2016,11,1,11,30,865.0,98.0,4.3,29.0,695.0,696.44,528.35
2016,11,1,11,45,439.5,170.5,4.3,29.5,474.5,460.96,351.33
2016,11,1,12,0,14.0,243.0,4.3,30.0,254.0,225.08,168.34
2016,11,1,12,15,174.5,281.0,4.3,30.0,404.5,358.31,270.45
2016,11,1,12,30,335.0,319.0,4.3,30.0,555.0,470.91,352.7
2016,11,1,12,45,607.5,205.0,4.3,30.5,626.5,496.65,370.12
2016,11,1,13,0,880.0,91.0,4.3,31.0,698.0,496.69,366.3
2016,11,1,13,15,874.5,90.0,4.3,31.0,681.0,451.33,328.65
2016,11,1,13,30,869.0,89.0,4.3,31.0,664.0,404.55,289.18
2016,11,1,13,45,560.5,187.0,4.3,31.0,552.5,330.85,235.31
2016,11,1,14,0,252.0,285.0,4.3,31.0,441.0,293.49,212.57
2016,11,1,14,15,126.0,222.5,4.25,31.0,300.5,203.65,148.06
2016,11,1,14,30,0.0,160.0,4.2,31.0,160.0,136.91,101.88
2016,11,1,14,45,396.0,119.5,4.2,31.0,317.0,124.96,77.12
2016,11,1,15,0,792.0,79.0,4.2,31.0,474.0,92.38,47.56
2016,11,1,15,15,396.0,99.5,4.1,30.5,297.0,66.8,50.13
2016,11,1,15,30,0.0,120.0,4.0,30.0,120.0,101.76,79.42
2016,11,1,15,45,335.0,93.5,3.95,30.0,205.5,64.94,48.97
2016,11,1,16,0,670.0,67.0,3.9,30.0,291.0,48.2,35.04
2016,11,1,16,15,618.5,61.5,3.45,29.5,241.5,45.33,32.72
2016,11,1,16,30,567.0,56.0,3.0,29.0,192.0,42.44,30.25
2016,11,1,16,45,478.5,48.0,2.65,28.5,143.5,37.28,25.7
2016,11,1,17,0,390.0,40.0,2.3,28.0,95.0,32.06,20.85
2016,11,1,17,15,250.0,27.0,2.2,27.0,56.5,21.99,10.71
2016,11,1,17,30,110.0,14.0,2.1,26.0,18.0,12.73,0.0
2016,11,1,17,45,55.0,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.5,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,22.0,14.0,22.09,0.0
2016,11,2,7,15,120.5,33.0,2.7,22.0,48.5,139.72,95.54
2016,11,2,7,30,223.0,53.0,2.9,22.0,83.0,243.88,192.21
2016,11,2,7,45,317.5,65.5,3.15,22.5,129.5,324.46,261.24
2016,11,2,8,0,412.0,78.0,3.4,23.0,176.0,410.05,331.87
2016,11,2,8,15,471.0,86.5,3.55,23.5,224.0,468.44,378.57
2016,11,2,8,30,530.0,95.0,3.7,24.0,272.0,533.44,428.47
2016,11,2,8,45,265.0,65.5,3.85,24.5,154.0,294.2,238.6
2016,11,2,9,0,0.0,36.0,4.0,25.0,36.0,31.74,20.38
2016,11,2,9,15,112.5,126.0,4.05,25.5,182.0,222.69,177.21
2016,11,2,9,30,225.0,216.0,4.1,26.0,328.0,411.48,323.96
2016,11,2,9,45,220.0,235.5,4.15,26.5,352.0,424.75,331.54
2016,11,2,10,0,215.0,255.0,4.2,27.0,376.0,436.72,338.66
2016,11,2,10,15,255.0,265.0,4.15,27.0,416.5,484.1,373.61
2016,11,2,10,30,295.0,275.0,4.1,27.0,457.0,516.56,397.09
2016,11,2,10,45,147.5,184.5,4.05,27.5,275.5,293.46,226.86
2016,11,2,11,0,0.0,94.0,4.0,28.0,94.0,83.38,60.47
2016,11,2,11,15,85.5,213.5,3.9,28.0,272.5,267.35,204.91
2016,11,2,11,30,171.0,333.0,3.8,28.0,451.0,434.48,329.83
2016,11,2,11,45,152.5,336.5,3.75,28.5,442.5,415.21,313.45
2016,11,2,12,0,134.0,340.0,3.7,29.0,434.0,396.43,298.26
2016,11,2,12,15,221.5,331.0,3.6,29.0,486.5,429.3,322.8
2016,11,2,12,30,309.0,322.0,3.5,29.0,539.0,458.18,343.32
2016,11,2,12,45,242.0,327.5,3.4,29.0,496.0,408.29,305.32
2016,11,2,13,0,175.0,333.0,3.3,29.0,453.0,365.51,273.01
2016,11,2,13,15,164.0,324.5,3.15,29.0,434.5,340.32,253.67
2016,11,2,13,30,153.0,316.0,3.0,29.0,416.0,315.96,234.85
2016,11,2,13,45,177.0,302.5,2.95,29.0,414.5,300.07,221.67
2016,11,2,14,0,201.0,289.0,2.9,29.0,413.0,281.72,206.21
2016,11,2,14,15,164.5,273.5,2.8,28.5,371.5,246.44,180.3
2016,11,2,14,30,128.0,258.0,2.7,28.0,330.0,215.16,158.02
2016,11,2,14,45,379.0,193.5,2.65,28.0,385.5,179.93,121.65
2016,11,2,15,0,630.0,129.0,2.6,28.0,441.0,113.94,69.98
2016,11,2,15,15,599.5,123.5,2.45,27.5,398.5,83.8,64.96
2016,11,2,15,30,569.0,118.0,2.3,27.0,356.0,82.44,64.18
2016,11,2,15,45,514.5,113.0,2.2,27.0,308.5,79.74,62.08
2016,11,2,16,0,460.0,108.0,2.1,27.0,261.0,77.49,60.29
2016,11,2,16,15,400.0,97.0,1.9,26.5,214.0,70.82,54.79
2016,11,2,16,30,340.0,86.0,1.7,26.0,167.0,63.95,48.9
2016,11,2,16,45,249.0,71.0,1.55,26.0,122.5,55.05,40.95
2016,11,2,17,0,158.0,56.0,1.4,26.0,78.0,43.66,30.6
2016,11,2,17,15,79.0,33.5,1.5,25.5,44.5,26.69,13.88
2016,11,2,17,30,0.0,11.0,1.6,25.0,11.0,10.01,0.0
2016,11,2,17,45,0.0,5.5,1.7,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,0.95,21.0,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.0,21.0,7.0,6.37,0.0
2016,11,3,7,15,0.0,24.5,1.2,21.0,24.5,23.66,10.97
2016,11,3,7,30,0.0,42.0,1.4,21.0,42.0,42.25,28.59
2016,11,3,7,45,8.0,63.5,1.6,21.5,65.5,70.22,52.4
2016,11,3,8,0,16.0,85.0,1.8,22.0,89.0,97.44,75.36
2016,11,3,8,15,25.0,105.5,1.85,22.0,113.5,134.01,105.7
2016,11,3,8,30,34.0,126.0,1.9,22.0,138.0,161.36,128.05
2016,11,3,8,45,23.5,138.0,1.95,22.5,147.0,151.95,119.64
2016,11,3,9,0,13.0,150.0,2.0,23.0,156.0,153.86,120.31
2016,11,3,9,15,6.5,145.5,2.0,23.0,148.5,141.27,109.68
2016,11,3,9,30,0.0,141.0,2.0,23.0,141.0,129.88,100.05
2016,11,3,9,45,0.0,145.0,2.0,23.5,145.0,132.67,101.82
2016,11,3,10,0,0.0,149.0,2.0,24.0,149.0,135.65,103.71
2016,11,3,10,15,36.0,211.5,1.9,24.0,234.0,233.76,181.28
2016,11,3,10,30,72.0,274.0,1.8,24.0,319.0,323.1,249.39
2016,11,3,10,45,37.5,228.5,1.75,24.0,252.0,245.99,189.19
2016,11,3,11,0,3.0,183.0,1.7,24.0,185.0,167.2,127.4
2016,11,3,11,15,1.5,107.0,1.6,24.0,108.0,96.15,71.58
2016,11,3,11,30,0.0,31.0,1.5,24.0,31.0,27.42,16.57
2016,11,3,11,45,0.0,31.0,1.45,24.5,31.0,27.42,16.55
2016,11,3,12,0,0.0,31.0,1.4,25.0,31.0,27.42,16.5
2016,11,3,12,15,7.0,136.5,1.3,25.0,141.5,125.13,94.2
2016,11,3,12,30,14.0,242.0,1.2,25.0,252.0,220.77,167.68
2016,11,3,12,45,11.0,227.5,1.2,25.0,235.5,205.04,155.32
2016,11,3,13,0,8.0,213.0,1.2,25.0,219.0,189.8,143.76
2016,11,3,13,15,4.0,124.5,1.25,25.0,127.5,111.53,83.22
2016,11,3,13,30,0.0,36.0,1.3,25.0,36.0,31.83,20.08
2016,11,3,13,45,0.0,24.5,1.4,25.0,24.5,21.64,11.92
2016,11,3,14,0,0.0,13.0,1.5,25.0,13.0,11.47,3.68
2016,11,3,14,15,0.0,30.0,1.55,25.0,30.0,26.49,15.92
2016,11,3,14,30,0.0,47.0,1.6,25.0,47.0,41.53,28.17
2016,11,3,14,45,0.0,28.0,1.65,25.0,28.0,24.7,14.54
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,7.93,0.85
2016,11,3,15,15,0.0,12.5,1.65,24.5,12.5,11.0,3.82
2016,11,3,15,30,0.0,16.0,1.6,24.0,16.0,14.08,6.53
2016,11,3,15,45,0.0,14.0,1.6,24.0,14.0,12.31,5.02
2016,11,3,16,0,0.0,12.0,1.6,24.0,12.0,10.55,3.51
2016,11,3,16,15,0.0,9.5,1.5,23.5,9.5,8.34,1.61
2016,11,3,16,30,0.0,7.0,1.4,23.0,7.0,6.14,0.0
2016,11,3,16,45,0.0,5.0,1.3,23.0,5.0,4.38,0.0
2016,11,3,17,0,0.0,3.0,1.2,23.0,3.0,2.63,0.0
2016,11,3,17,15,0.0,1.5,1.15,22.5,1.5,1.31,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.0,3.15,18.0,1.0,0.0,0.0
2016,11,4,7,0,0.0,2.0,3.2,18.0,2.0,1.82,0.0
2016,11,4,7,15,0.0,7.0,3.25,18.0,7.0,6.14,0.0
2016,11,4,7,30,0.0,12.0,3.3,18.0,12.0,10.54,2.97
2016,11,4,7,45,0.0,19.5,3.4,18.5,19.5,17.14,8.69
2016,11,4,8,0,0.0,27.0,3.5,19.0,27.0,23.76,14.37
2016,11,4,8,15,0.0,34.5,3.55,19.0,34.5,30.39,20.03
2016,11,4,8,30,0.0,42.0,3.6,19.0,42.0,37.03,25.63
2016,11,4,8,45,0.0,88.5,3.7,19.0,88.5,80.38,61.84
2016,11,4,9,0,0.0,135.0,3.8,19.0,135.0,127.68,100.74
2016,11,4,9,15,0.0,136.5,3.8,19.0,136.5,126.99,99.82
2016,11,4,9,30,0.0,138.0,3.8,19.0,138.0,126.94,99.5
2016,11,4,9,45,0.0,112.5,3.8,19.5,112.5,101.1,77.95
2016,11,4,10,0,0.0,87.0,3.8,20.0,87.0,77.06,57.98
2016,11,4,10,15,0.0,104.0,3.75,20.0,104.0,92.61,70.56
2016,11,4,10,30,0.0,121.0,3.7,20.0,121.0,108.2,83.06
2016,11,4,10,45,0.0,111.0,3.65,20.5,111.0,98.85,75.17
2016,11,4,11,0,0.0,101.0,3.6,21.0,101.0,89.7,67.54
2016,11,4,11,15,0.0,100.0,3.55,21.0,100.0,88.78,66.72
2016,11,4,11,30,0.0,99.0,3.5,21.0,99.0,87.88,65.93
2016,11,4,11,45,5.0,161.5,3.5,21.5,165.0,147.11,113.23
2016,11,4,12,0,10.0,224.0,3.5,22.0,231.0,205.49,158.89
2016,11,4,12,15,5.0,145.5,3.45,22.0,149.0,131.91,100.69
2016,11,4,12,30,0.0,67.0,3.4,22.0,67.0,59.37,42.61
2016,11,4,12,45,0.0,110.5,3.35,22.5,110.5,97.9,73.54
2016,11,4,13,0,0.0,154.0,3.3,23.0,154.0,135.58,103.36
2016,11,4,13,15,0.0,85.0,3.25,23.0,85.0,75.37,55.37
2016,11,4,13,30,0.0,16.0,3.2,23.0,16.0,14.13,5.88
2016,11,4,13,45,0.0,54.5,3.2,23.0,54.5,48.22,33.67
2016,11,4,14,0,0.0,93.0,3.2,23.0,93.0,82.42,61.38
2016,11,4,14,15,0.0,122.5,3.15,22.5,122.5,107.15,81.53
2016,11,4,14,30,0.0,152.0,3.1,22.0,152.0,130.39,100.54
2016,11,4,14,45,0.0,128.5,3.1,22.0,128.5,110.88,85.03
2016,11,4,15,0,0.0,105.0,3.1,22.0,105.0,91.47,69.54
2016,11,4,15,15,1.5,122.5,3.0,22.0,123.5,104.29,83.98
2016,11,4,15,30,3.0,140.0,2.9,22.0,142.0,116.0,94.14
2016,11,4,15,45,1.5,122.0,2.85,22.0,123.0,101.77,82.24
2016,11,4,16,0,0.0,104.0,2.8,22.0,104.0,87.37,70.06
2016,11,4,16,15,0.0,85.0,2.6,21.5,85.0,72.08,57.03
2016,11,4,16,30,0.0,66.0,2.4,21.0,66.0,56.6,43.58
2016,11,4,16,45,0.0,48.5,2.25,21.0,48.5,42.06,30.65
2016,11,4,17,0,0.0,31.0,2.1,21.0,31.0,27.35,17.44
2016,11,4,17,15,0.0,17.5,2.0,20.5,17.5,15.41,5.22
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.64,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.0,3.2,17.0,1.0,0.87,0.0
2016,11,5,7,30,0.0,2.0,3.3,17.0,2.0,1.75,0.0
2016,11,5,7,45,0.0,4.0,3.4,17.5,4.0,3.51,0.0
2016,11,5,8,0,0.0,6.0,3.5,18.0,6.0,5.26,0.0
2016,11,5,8,15,0.0,7.5,3.45,18.0,7.5,6.58,0.0
2016,11,5,8,30,0.0,9.0,3.4,18.0,9.0,7.91,1.06
2016,11,5,8,45,0.0,35.0,3.4,18.5,35.0,30.84,20.44
2016,11,5,9,0,0.0,61.0,3.4,19.0,61.0,53.89,39.63
2016,11,5,9,15,0.0,92.5,3.3,19.0,92.5,82.79,63.5
2016,11,5,9,30,0.0,124.0,3.2,19.0,124.0,113.01,88.14
2016,11,5,9,45,1.0,147.5,3.15,19.5,148.5,136.07,106.48
2016,11,5,10,0,2.0,171.0,3.1,20.0,173.0,158.92,124.4
2016,11,5,10,15,1.0,158.0,3.0,20.5,159.0,144.38,112.15
2016,11,5,10,30,0.0,145.0,2.9,21.0,145.0,130.63,100.68
2016,11,5,10,45,4.0,176.5,2.85,21.5,179.5,162.65,125.94
2016,11,5,11,0,8.0,208.0,2.8,22.0,214.0,194.25,150.43
2016,11,5,11,15,22.0,243.5,2.75,22.0,258.5,235.93,183.01
2016,11,5,11,30,36.0,279.0,2.7,22.0,303.0,283.35,219.51
2016,11,5,11,45,29.5,270.5,2.65,22.5,290.5,267.06,206.06
2016,11,5,12,0,23.0,262.0,2.6,23.0,278.0,247.41,190.33
2016,11,5,12,15,18.0,249.0,2.55,23.0,261.5,230.83,177.42
2016,11,5,12,30,13.0,236.0,2.5,23.0,245.0,214.89,165.02
2016,11,5,12,45,11.0,225.5,2.5,23.0,233.5,203.21,155.99
2016,11,5,13,0,9.0,215.0,2.5,23.0,222.0,191.84,147.21
2016,11,5,13,15,4.5,147.5,2.5,23.0,151.0,131.46,99.95
2016,11,5,13,30,0.0,80.0,2.5,23.0,80.0,70.9,51.85
2016,11,5,13,45,18.5,164.5,2.55,23.0,175.5,148.74,113.68
2016,11,5,14,0,37.0,249.0,2.6,23.0,271.0,212.79,163.28
2016,11,5,14,15,18.5,154.0,2.6,23.0,165.0,136.7,104.03
2016,11,5,14,30,0.0,59.0,2.6,23.0,59.0,52.17,37.04
2016,11,5,14,45,15.5,124.5,2.65,23.0,132.0,109.15,82.78
2016,11,5,15,0,31.0,190.0,2.7,23.0,205.0,147.78,113.86
2016,11,5,15,15,221.0,166.0,2.7,22.5,257.5,116.71,94.23
2016,11,5,15,30,411.0,142.0,2.7,22.0,310.0,97.68,78.55
2016,11,5,15,45,361.0,135.0,2.7,22.0,269.0,94.57,76.11
2016,11,5,16,0,311.0,128.0,2.7,22.0,228.0,94.32,76.02
2016,11,5,16,15,315.5,107.5,2.55,21.5,194.0,80.8,64.52
2016,11,5,16,30,320.0,87.0,2.4,21.0,160.0,64.9,50.72
2016,11,5,16,45,245.5,69.0,2.3,20.5,116.5,53.55,40.54
2016,11,5,17,0,171.0,51.0,2.2,20.0,73.0,40.04,28.16
2016,11,5,17,15,93.5,29.5,2.15,19.5,40.5,23.68,10.49
2016,11,5,17,30,16.0,8.0,2.1,19.0,8.0,7.28,0.0
2016,11,5,17,45,8.0,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,9.1,0.0
2016,11,6,7,15,130.0,27.0,2.05,15.5,43.5,141.85,84.94
2016,11,6,7,30,260.0,44.0,2.2,16.0,77.0,252.0,201.24
2016,11,6,7,45,344.5,57.0,2.4,16.5,121.5,326.71,267.6
2016,11,6,8,0,429.0,70.0,2.6,17.0,166.0,405.8,334.51
2016,11,6,8,15,246.0,98.5,2.7,17.0,156.5,305.74,252.87
2016,11,6,8,30,63.0,127.0,2.8,17.0,147.0,184.73,150.54
2016,11,6,8,45,31.5,83.5,2.9,17.5,93.5,104.55,83.34
2016,11,6,9,0,0.0,40.0,3.0,18.0,40.0,35.27,24.13
2016,11,6,9,15,17.5,115.5,3.05,18.5,124.0,118.92,94.13
2016,11,6,9,30,35.0,191.0,3.1,19.0,208.0,221.76,177.39
2016,11,6,9,45,23.0,191.0,3.2,19.5,202.5,197.28,156.4
2016,11,6,10,0,11.0,191.0,3.3,20.0,197.0,185.9,146.29
2016,11,6,10,15,32.5,225.5,3.35,20.5,244.5,246.02,193.97
2016,11,6,10,30,54.0,260.0,3.4,21.0,292.0,294.62,231.53
2016,11,6,10,45,27.0,212.5,3.5,21.5,229.0,222.07,173.38
2016,11,6,11,0,0.0,165.0,3.6,22.0,166.0,148.36,114.07
2016,11,6,11,15,0.0,135.5,3.55,22.0,136.0,120.92,92.19
2016,11,6,11,30,0.0,106.0,3.5,22.0,106.0,94.15,70.71
2016,11,6,11,45,0.0,109.0,3.5,22.0,109.0,96.8,72.81
2016,11,6,12,0,0.0,112.0,3.5,22.0,112.0,99.42,74.88
2016,11,6,12,15,0.0,113.5,3.4,22.0,113.5,100.68,75.88
2016,11,6,12,30,0.0,115.0,3.3,22.0,115.0,101.93,76.88
2016,11,6,12,45,0.0,99.0,3.25,22.0,99.0,87.8,65.57
2016,11,6,13,0,0.0,83.0,3.2,22.0,83.0,73.59,54.19
2016,11,6,13,15,0.0,48.0,3.1,22.0,48.0,42.47,29.04
2016,11,6,13,30,0.0,13.0,3.0,22.0,13.0,11.48,3.76
2016,11,6,13,45,0.0,13.5,2.95,22.0,13.5,11.92,4.14
2016,11,6,14,0,0.0,14.0,2.9,22.0,14.0,12.35,4.51
2016,11,6,14,15,0.0,66.0,2.9,21.5,66.0,58.4,42.37
2016,11,6,14,30,0.0,118.0,2.9,21.0,118.0,102.96,78.87
2016,11,6,14,45,26.5,159.0,2.9,21.0,172.0,131.81,101.31
2016,11,6,15,0,53.0,200.0,2.9,21.0,226.0,154.38,119.66
2016,11,6,15,15,49.5,181.5,2.9,21.0,204.0,138.14,112.99
2016,11,6,15,30,46.0,163.0,2.9,21.0,182.0,125.32,102.44
2016,11,6,15,45,41.5,143.5,2.9,21.0,159.0,111.56,90.96
2016,11,6,16,0,37.0,124.0,2.9,21.0,136.0,97.46,79.02
2016,11,6,16,15,28.0,103.0,2.65,20.5,111.5,82.06,65.87
2016,11,6,16,30,19.0,82.0,2.4,20.0,87.0,66.32,52.13
2016,11,6,16,45,9.5,61.0,2.2,20.0,63.5,51.25,38.61
2016,11,6,17,0,0.0,40.0,2.0,20.0,40.0,34.18,23.16
2016,11,6,17,15,0.0,22.5,1.85,19.5,22.5,19.58,7.11
2016,11,6,17,30,0.0,5.0,1.7,19.0,5.0,4.55,0.0
2016,11,6,17,45,0.0,2.5,1.55,19.0,2.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,149.0,20.5,1.7,17.0,38.5,139.38,77.23
2016,11,7,7,30,298.0,41.0,1.9,17.0,77.0,270.39,214.45
2016,11,7,7,45,389.5,51.0,2.15,17.5,122.5,349.54,284.49
2016,11,7,8,0,481.0,61.0,2.4,18.0,168.0,432.34,354.11
2016,11,7,8,15,240.5,35.0,2.45,18.5,88.5,234.73,194.65
2016,11,7,8,30,0.0,9.0,2.5,19.0,9.0,7.91,1.02
2016,11,7,8,45,0.0,7.0,2.6,19.5,7.0,6.15,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.4,0.0
2016,11,7,9,15,0.0,15.5,2.7,20.0,15.5,13.65,5.8
2016,11,7,9,30,0.0,26.0,2.7,20.0,26.0,22.92,13.51
2016,11,7,9,45,0.0,53.5,2.75,20.5,53.5,47.27,33.6
2016,11,7,10,0,0.0,81.0,2.8,21.0,81.0,71.71,53.46
2016,11,7,10,15,14.0,158.0,2.8,21.0,166.5,154.24,120.45
2016,11,7,10,30,28.0,235.0,2.8,21.0,252.0,238.49,187.02
2016,11,7,10,45,14.0,144.0,2.85,21.5,152.5,139.49,107.73
2016,11,7,11,0,0.0,53.0,2.9,22.0,53.0,46.9,32.65
2016,11,7,11,15,0.0,77.0,2.85,22.0,77.0,68.23,49.95
2016,11,7,11,30,0.0,101.0,2.8,22.0,101.0,89.66,67.15
2016,11,7,11,45,11.0,180.5,2.8,22.5,188.0,167.99,129.39
2016,11,7,12,0,22.0,260.0,2.8,23.0,275.0,244.89,188.83
2016,11,7,12,15,112.0,294.5,2.75,23.0,371.0,331.34,255.55
2016,11,7,12,30,202.0,329.0,2.7,23.0,467.0,399.83,306.61
2016,11,7,12,45,106.5,275.5,2.7,23.5,348.5,294.55,225.7
2016,11,7,13,0,11.0,222.0,2.7,24.0,230.0,198.56,151.77
2016,11,7,13,15,5.5,147.5,2.65,24.0,151.5,131.81,99.87
2016,11,7,13,30,0.0,73.0,2.6,24.0,73.0,64.66,46.66
2016,11,7,13,45,0.0,118.0,2.55,24.0,118.5,103.87,78.18
2016,11,7,14,0,0.0,163.0,2.5,24.0,164.0,140.9,107.66
2016,11,7,14,15,1.0,166.0,2.4,23.5,167.5,142.56,109.29
2016,11,7,14,30,2.0,169.0,2.3,23.0,171.0,143.73,110.6
2016,11,7,14,45,1.0,124.5,2.25,23.0,125.5,107.64,82.03
2016,11,7,15,0,0.0,80.0,2.2,23.0,80.0,70.8,52.49
2016,11,7,15,15,1.0,108.0,2.1,22.5,108.5,93.05,74.31
2016,11,7,15,30,2.0,136.0,2.0,22.0,137.0,112.84,91.45
2016,11,7,15,45,282.5,109.5,1.9,22.0,199.0,81.75,65.1
2016,11,7,16,0,563.0,83.0,1.8,22.0,261.0,61.04,47.41
2016,11,7,16,15,504.5,74.5,1.6,21.5,213.0,56.25,43.36
2016,11,7,16,30,446.0,66.0,1.4,21.0,165.0,51.36,39.02
2016,11,7,16,45,357.5,54.5,1.25,21.0,120.5,41.69,30.25
2016,11,7,17,0,269.0,43.0,1.1,21.0,76.0,33.4,22.35
2016,11,7,17,15,134.5,21.5,1.1,20.5,38.0,16.83,4.71
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,6.5,3.15,17.0,6.5,5.7,0.0
2016,11,8,7,30,0.0,13.0,3.3,17.0,13.0,11.42,3.62
2016,11,8,7,45,0.0,21.5,3.45,17.0,21.5,18.91,10.19
2016,11,8,8,0,0.0,30.0,3.6,17.0,30.0,26.41,16.72
2016,11,8,8,15,0.0,38.5,3.6,17.0,38.5,33.93,23.21
2016,11,8,8,30,0.0,47.0,3.6,17.0,47.0,41.46,29.62
2016,11,8,8,45,0.0,89.0,3.65,17.5,89.0,81.28,63.01
2016,11,8,9,0,0.0,131.0,3.7,18.0,131.0,124.08,98.23
2016,11,8,9,15,0.0,131.5,3.7,18.0,131.5,122.29,96.44
2016,11,8,9,30,0.0,132.0,3.7,18.0,132.0,121.25,95.32
2016,11,8,9,45,0.0,99.5,3.7,18.0,99.5,88.83,68.39
2016,11,8,10,0,0.0,67.0,3.7,18.0,67.0,59.27,43.8
2016,11,8,10,15,0.0,99.5,3.75,18.0,99.5,88.48,67.83
2016,11,8,10,30,0.0,132.0,3.8,18.0,132.0,118.5,92.23
2016,11,8,10,45,5.5,173.0,3.9,18.5,176.5,160.5,126.01
2016,11,8,11,0,11.0,214.0,4.0,19.0,221.0,202.09,158.92
2016,11,8,11,15,8.5,206.5,4.1,19.0,212.0,192.06,150.62
2016,11,8,11,30,6.0,199.0,4.2,19.0,203.0,182.43,142.78
2016,11,8,11,45,6.0,200.0,4.3,19.0,204.5,182.42,142.7
2016,11,8,12,0,6.0,201.0,4.4,19.0,206.0,182.4,142.63
2016,11,8,12,15,16.0,233.0,4.4,19.0,244.5,215.4,168.95
2016,11,8,12,30,26.0,265.0,4.4,19.0,283.0,246.79,193.69
2016,11,8,12,45,33.5,272.5,4.45,19.0,295.0,254.49,199.66
2016,11,8,13,0,41.0,280.0,4.5,19.0,307.0,259.4,203.41
2016,11,8,13,15,30.5,259.0,4.5,19.0,279.0,233.04,182.61
2016,11,8,13,30,20.0,238.0,4.5,19.0,251.0,211.18,165.48
2016,11,8,13,45,21.0,232.0,4.5,19.5,245.0,203.92,159.46
2016,11,8,14,0,22.0,226.0,4.5,20.0,239.0,196.44,153.27
2016,11,8,14,15,12.5,199.0,4.45,20.0,206.5,170.59,133.11
2016,11,8,14,30,3.0,172.0,4.4,20.0,174.0,146.09,114.05
2016,11,8,14,45,1.5,111.5,4.35,20.0,112.5,97.24,74.66
2016,11,8,15,0,0.0,51.0,4.3,20.0,51.0,45.04,31.88
2016,11,8,15,15,0.0,74.0,4.15,19.5,74.0,65.45,51.46
2016,11,8,15,30,0.0,97.0,4.0,19.0,97.0,83.82,67.66
2016,11,8,15,45,0.0,84.0,3.85,19.0,84.0,73.0,58.39
2016,11,8,16,0,0.0,71.0,3.7,19.0,71.0,62.08,48.94
2016,11,8,16,15,0.0,58.0,3.6,18.5,58.0,51.05,39.34
2016,11,8,16,30,0.0,45.0,3.5,18.0,45.0,39.71,29.29
2016,11,8,16,45,0.0,32.5,3.4,18.0,32.5,28.65,19.29
2016,11,8,17,0,0.0,20.0,3.3,18.0,20.0,17.6,9.24
2016,11,8,17,15,0.0,10.0,3.3,17.5,10.0,8.78,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
