Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,8,15,753.0,42.5,4.1,6.5,218.5,574.56,490.91
2016,11,19,8,30,810.0,47.0,4.3,7.0,271.0,625.86,533.79
2016,11,19,8,45,845.0,50.5,4.5,8.0,321.0,665.06,564.03
2016,11,19,9,0,880.0,54.0,4.7,9.0,371.0,702.43,591.56
2016,11,19,9,15,903.5,56.5,4.7,9.5,417.0,727.89,609.06
2016,11,19,9,30,927.0,59.0,4.7,10.0,463.0,750.44,623.9
2016,11,19,9,45,943.0,60.5,4.7,10.5,503.5,763.07,630.86
2016,11,19,10,0,959.0,62.0,4.7,11.0,544.0,772.26,635.21
2016,11,19,10,15,970.5,63.5,4.6,11.5,577.0,774.57,633.83
2016,11,19,10,30,982.0,65.0,4.5,12.0,610.0,773.15,629.79
2016,11,19,10,45,989.0,66.0,4.45,12.5,636.0,764.21,620.54
2016,11,19,11,0,996.0,67.0,4.4,13.0,662.0,751.53,608.73
2016,11,19,11,15,1000.5,68.0,4.3,13.0,679.5,733.47,592.82
2016,11,19,11,30,1005.0,69.0,4.2,13.0,697.0,711.8,573.84
2016,11,19,11,45,1006.0,70.0,4.15,13.5,706.0,684.44,549.54
2016,11,19,12,0,1007.0,71.0,4.1,14.0,715.0,653.8,522.6
2016,11,19,12,15,1006.5,71.0,4.05,14.0,715.5,618.2,492.39
2016,11,19,12,30,1006.0,71.0,4.0,14.0,716.0,579.71,459.31
2016,11,19,12,45,1003.5,70.5,3.95,14.5,707.5,537.11,421.49
2016,11,19,13,0,1001.0,70.0,3.9,15.0,699.0,492.13,381.04
2016,11,19,13,15,995.5,69.5,3.8,15.0,681.5,443.83,337.74
2016,11,19,13,30,990.0,69.0,3.7,15.0,664.0,393.82,292.15
2016,11,19,13,45,982.0,68.0,3.65,15.0,639.0,341.17,243.88
2016,11,19,14,0,974.0,67.0,3.6,15.0,614.0,287.52,194.7
2016,11,19,14,15,962.0,66.0,3.5,15.0,581.5,232.35,145.65
2016,11,19,14,30,950.0,65.0,3.4,15.0,549.0,177.05,100.17
2016,11,19,14,45,928.5,65.0,3.35,15.0,509.0,121.88,63.24
2016,11,19,15,0,907.0,65.0,3.3,15.0,469.0,67.99,43.1
2016,11,19,15,15,883.0,62.0,3.15,14.5,423.5,54.49,42.92
2016,11,19,15,30,859.0,59.0,3.0,14.0,378.0,52.15,41.04
2016,11,19,15,45,824.5,55.5,2.9,14.0,328.5,44.33,34.13
2016,11,19,16,0,790.0,52.0,2.8,14.0,279.0,42.34,32.36
2016,11,19,16,15,734.5,47.5,2.4,13.0,227.0,39.43,29.8
2016,11,19,16,30,679.0,43.0,2.0,12.0,175.0,36.55,27.11
2016,11,19,16,45,582.0,35.5,1.6,11.0,125.0,30.77,21.61
2016,11,19,17,0,485.0,28.0,1.2,10.0,75.0,24.96,15.28
2016,11,19,17,15,242.5,14.0,1.2,9.0,37.5,12.21,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,232.5,12.0,1.1,2.5,31.0,138.58,0.0
2016,11,20,7,30,465.0,24.0,1.2,3.0,62.0,325.76,235.53
2016,11,20,7,45,570.0,31.5,1.35,4.0,111.0,413.6,342.76
2016,11,20,8,0,675.0,39.0,1.5,5.0,160.0,502.95,422.1
2016,11,20,8,15,733.0,43.5,1.6,5.5,212.0,560.49,472.03
2016,11,20,8,30,791.0,48.0,1.7,6.0,264.0,617.71,518.38
2016,11,20,8,45,824.0,52.0,1.8,7.0,313.5,650.22,542.19
2016,11,20,9,0,857.0,56.0,1.9,8.0,363.0,686.44,567.78
2016,11,20,9,15,881.5,58.5,2.1,9.0,408.5,712.3,585.29
2016,11,20,9,30,906.0,61.0,2.3,10.0,454.0,735.36,600.28
2016,11,20,9,45,922.5,63.0,2.55,11.0,493.5,748.89,608.19
2016,11,20,10,0,939.0,65.0,2.8,12.0,533.0,759.03,613.51
2016,11,20,10,15,950.5,66.5,2.75,12.5,566.0,761.41,612.48
2016,11,20,10,30,962.0,68.0,2.7,13.0,599.0,760.15,608.95
2016,11,20,10,45,969.0,69.5,2.7,13.5,624.5,752.02,600.85
2016,11,20,11,0,976.0,71.0,2.7,14.0,650.0,740.2,590.15
2016,11,20,11,15,980.5,71.5,2.7,14.5,667.5,721.99,573.84
2016,11,20,11,30,985.0,72.0,2.7,15.0,685.0,700.26,554.82
2016,11,20,11,45,988.0,71.5,2.7,15.5,694.0,673.12,531.62
2016,11,20,12,0,991.0,71.0,2.7,16.0,703.0,642.72,505.68
2016,11,20,12,15,990.5,71.0,2.7,16.0,703.0,607.75,476.77
2016,11,20,12,30,990.0,71.0,2.7,16.0,703.0,569.95,445.05
2016,11,20,12,45,986.5,71.0,2.75,16.5,694.5,528.08,408.81
2016,11,20,13,0,983.0,71.0,2.8,17.0,686.0,483.94,369.97
2016,11,20,13,15,977.5,70.5,2.8,17.0,669.0,436.51,328.24
2016,11,20,13,30,972.0,70.0,2.8,17.0,652.0,387.41,284.21
2016,11,20,13,45,963.0,69.5,2.85,17.0,627.0,335.86,237.65
2016,11,20,14,0,954.0,69.0,2.9,17.0,602.0,283.41,190.21
2016,11,20,14,15,942.0,67.5,2.9,17.0,570.0,228.93,142.39
2016,11,20,14,30,930.0,66.0,2.9,17.0,538.0,174.36,98.05
2016,11,20,14,45,911.5,64.5,2.9,17.0,498.5,119.44,61.53
2016,11,20,15,0,893.0,63.0,2.9,17.0,459.0,65.58,41.37
2016,11,20,15,15,869.0,60.5,2.75,16.5,414.5,53.31,41.53
2016,11,20,15,30,845.0,58.0,2.6,16.0,370.0,51.33,39.98
2016,11,20,15,45,809.0,55.0,2.5,16.0,321.0,43.88,33.44
2016,11,20,16,0,773.0,52.0,2.4,16.0,272.0,42.3,32.05
2016,11,20,16,15,717.5,47.0,2.15,15.0,221.0,38.96,29.13
2016,11,20,16,30,662.0,42.0,1.9,14.0,170.0,35.62,26.04
2016,11,20,16,45,565.0,34.5,1.65,13.0,121.0,29.82,20.56
2016,11,20,17,0,468.0,27.0,1.4,12.0,72.0,23.97,14.22
2016,11,20,17,15,234.0,13.5,1.45,11.5,36.0,11.74,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,186.5,12.5,2.3,6.0,27.0,113.25,0.0
2016,11,21,7,30,373.0,25.0,2.6,7.0,54.0,279.14,193.65
2016,11,21,7,45,481.0,33.5,2.9,8.0,100.5,366.97,302.75
2016,11,21,8,0,589.0,42.0,3.2,9.0,147.0,449.74,377.91
2016,11,21,8,15,650.5,48.0,3.1,9.5,196.5,509.72,430.09
2016,11,21,8,30,712.0,54.0,3.0,10.0,246.0,569.63,479.32
2016,11,21,8,45,751.0,57.5,2.9,11.0,293.5,610.4,509.49
2016,11,21,9,0,790.0,61.0,2.8,12.0,341.0,649.36,536.68
2016,11,21,9,15,815.5,64.0,3.25,13.0,385.0,675.91,555.64
2016,11,21,9,30,841.0,67.0,3.7,14.0,429.0,699.71,572.02
2016,11,21,9,45,858.5,69.5,4.15,15.5,467.0,708.48,575.54
2016,11,21,10,0,876.0,72.0,4.6,17.0,505.0,719.9,581.62
2016,11,21,10,15,888.0,73.5,4.7,17.5,537.0,722.86,581.92
2016,11,21,10,30,900.0,75.0,4.8,18.0,569.0,722.4,579.8
2016,11,21,10,45,907.0,76.5,4.9,18.5,593.5,714.97,572.59
2016,11,21,11,0,914.0,78.0,5.0,19.0,618.0,704.08,562.29
2016,11,21,11,15,918.5,78.5,5.0,19.5,634.5,687.04,546.65
2016,11,21,11,30,923.0,79.0,5.0,20.0,651.0,666.69,528.41
2016,11,21,11,45,927.5,78.5,5.0,20.5,660.0,642.06,506.81
2016,11,21,12,0,932.0,78.0,5.0,21.0,669.0,614.27,482.54
2016,11,21,12,15,931.0,78.0,5.0,21.0,669.0,580.94,454.58
2016,11,21,12,30,930.0,78.0,5.0,21.0,669.0,544.98,424.03
2016,11,21,12,45,925.5,78.0,5.0,21.5,660.5,504.92,388.9
2016,11,21,13,0,921.0,78.0,5.0,22.0,652.0,462.84,351.54
2016,11,21,13,15,914.5,77.5,5.0,22.0,635.0,417.72,311.76
2016,11,21,13,30,908.0,77.0,5.0,22.0,618.0,371.14,270.05
2016,11,21,13,45,897.0,76.0,5.0,22.0,593.5,321.63,225.6
2016,11,21,14,0,886.0,75.0,5.0,22.0,569.0,271.56,180.76
2016,11,21,14,15,872.5,73.5,4.95,22.0,537.5,220.28,136.27
2016,11,21,14,30,859.0,72.0,4.9,22.0,506.0,169.15,95.35
2016,11,21,14,45,834.0,71.5,4.85,22.0,467.0,111.64,56.94
2016,11,21,15,0,809.0,71.0,4.8,22.0,428.0,62.29,38.95
2016,11,21,15,15,782.0,68.0,4.6,21.5,385.0,51.82,39.37
2016,11,21,15,30,755.0,65.0,4.4,21.0,342.0,50.49,38.41
2016,11,21,15,45,713.5,61.5,4.2,21.0,295.5,48.71,36.92
2016,11,21,16,0,672.0,58.0,4.0,21.0,249.0,46.98,35.42
2016,11,21,16,15,612.5,52.5,3.6,20.0,201.0,39.76,29.17
2016,11,21,16,30,553.0,47.0,3.2,19.0,153.0,36.54,26.24
2016,11,21,16,45,452.0,38.5,2.8,18.5,108.0,30.6,20.67
2016,11,21,17,0,351.0,30.0,2.4,18.0,63.0,24.57,14.17
2016,11,21,17,15,175.5,15.0,2.45,17.5,31.5,12.13,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,7.5,4.05,16.0,7.5,6.82,0.0
2016,11,22,7,30,0.0,15.0,4.0,16.0,15.0,13.2,3.09
2016,11,22,7,45,0.0,29.5,4.0,16.5,29.5,26.02,15.65
2016,11,22,8,0,0.0,44.0,4.0,17.0,44.0,40.21,28.02
2016,11,22,8,15,0.0,60.5,4.05,17.5,60.5,56.54,42.03
2016,11,22,8,30,0.0,77.0,4.1,18.0,77.0,72.49,55.53
2016,11,22,8,45,0.0,93.5,4.15,18.5,93.5,88.19,68.59
2016,11,22,9,0,0.0,110.0,4.2,19.0,110.0,103.71,81.26
2016,11,22,9,15,0.0,125.0,4.5,19.5,125.0,117.45,92.28
2016,11,22,9,30,0.0,140.0,4.8,20.0,140.0,131.12,103.09
2016,11,22,9,45,20.0,170.5,5.1,20.5,180.5,175.22,139.1
2016,11,22,10,0,40.0,201.0,5.4,21.0,221.0,230.16,183.17
2016,11,22,10,15,22.0,188.0,5.5,21.0,199.0,190.09,150.12
2016,11,22,10,30,4.0,175.0,5.6,21.0,177.0,162.92,127.53
2016,11,22,10,45,2.0,165.0,5.7,21.5,166.0,150.88,117.37
2016,11,22,11,0,0.0,155.0,5.8,22.0,155.0,139.44,107.75
2016,11,22,11,15,2.0,170.0,5.7,22.0,171.0,154.09,119.4
2016,11,22,11,30,4.0,185.0,5.6,22.0,187.0,168.45,130.75
2016,11,22,11,45,4.5,186.5,5.6,22.5,189.5,169.3,131.06
2016,11,22,12,0,5.0,188.0,5.6,23.0,192.0,170.11,131.38
2016,11,22,12,15,2.5,164.5,5.45,23.0,166.5,147.13,113.05
2016,11,22,12,30,0.0,141.0,5.3,23.0,141.0,124.73,95.17
2016,11,22,12,45,6.0,178.0,5.2,23.0,182.0,159.34,122.78
2016,11,22,13,0,12.0,215.0,5.1,23.0,223.0,192.39,148.87
2016,11,22,13,15,19.5,224.0,4.95,23.0,236.0,200.92,155.46
2016,11,22,13,30,27.0,233.0,4.8,23.0,249.0,208.23,161.02
2016,11,22,13,45,13.5,195.5,4.65,23.0,203.5,171.42,132.27
2016,11,22,14,0,0.0,158.0,4.5,23.0,158.0,136.29,104.9
2016,11,22,14,15,0.0,130.5,4.35,22.5,130.5,113.24,86.78
2016,11,22,14,30,0.0,103.0,4.2,22.0,103.0,90.27,68.51
2016,11,22,14,45,0.0,73.0,4.05,22.0,73.0,64.57,47.66
2016,11,22,15,0,0.0,43.0,3.9,22.0,43.0,37.94,25.84
2016,11,22,15,15,0.0,38.5,3.65,22.0,38.5,33.95,23.86
2016,11,22,15,30,0.0,34.0,3.4,22.0,34.0,29.96,20.46
2016,11,22,15,45,0.0,29.0,3.2,22.0,29.0,25.53,16.64
2016,11,22,16,0,0.0,24.0,3.0,22.0,24.0,21.11,12.79
2016,11,22,16,15,0.0,19.0,2.7,21.5,19.0,16.7,8.93
2016,11,22,16,30,0.0,14.0,2.4,21.0,14.0,12.3,5.02
2016,11,22,16,45,0.0,9.5,2.1,21.0,9.5,8.34,1.46
2016,11,22,17,0,0.0,5.0,1.8,21.0,5.0,4.38,0.0
2016,11,22,17,15,0.0,2.5,1.75,20.5,2.5,2.19,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,166.5,12.0,3.25,9.5,24.0,100.96,0.0
2016,11,23,7,30,333.0,24.0,3.4,10.0,48.0,250.1,156.02
2016,11,23,7,45,455.5,32.5,3.55,10.5,94.0,347.77,283.52
2016,11,23,8,0,578.0,41.0,3.7,11.0,140.0,438.17,365.71
2016,11,23,8,15,643.0,47.0,3.85,11.5,189.5,499.89,420.03
2016,11,23,8,30,708.0,53.0,4.0,12.0,239.0,561.72,471.79
2016,11,23,8,45,752.5,56.0,4.2,13.0,288.0,605.44,505.87
2016,11,23,9,0,797.0,59.0,4.4,14.0,337.0,647.5,537.12
2016,11,23,9,15,824.5,62.0,4.4,14.5,381.5,675.5,556.65
2016,11,23,9,30,852.0,65.0,4.4,15.0,426.0,700.77,573.64
2016,11,23,9,45,872.0,67.0,4.45,15.5,465.5,710.86,579.0
2016,11,23,10,0,892.0,69.0,4.5,16.0,505.0,723.54,586.39
2016,11,23,10,15,905.5,70.5,4.4,16.5,538.0,727.62,586.52
2016,11,23,10,30,919.0,72.0,4.3,17.0,571.0,728.21,584.18
2016,11,23,10,45,928.0,73.0,4.2,17.5,596.5,721.54,576.72
2016,11,23,11,0,937.0,74.0,4.1,18.0,622.0,711.31,566.21
2016,11,23,11,15,942.5,75.0,4.0,18.0,639.5,695.23,552.09
2016,11,23,11,30,948.0,76.0,3.9,18.0,657.0,675.7,535.25
2016,11,23,11,45,953.0,75.0,3.85,18.5,666.5,650.42,513.13
2016,11,23,12,0,958.0,74.0,3.8,19.0,676.0,621.9,488.3
2016,11,23,12,15,958.0,74.0,3.7,19.0,677.0,588.52,460.16
2016,11,23,12,30,958.0,74.0,3.6,19.0,678.0,552.37,429.36
2016,11,23,12,45,956.0,74.0,3.55,19.5,670.0,512.67,394.52
2016,11,23,13,0,954.0,74.0,3.5,20.0,662.0,470.66,357.19
2016,11,23,13,15,948.5,73.0,3.4,20.0,646.0,424.31,316.37
2016,11,23,13,30,943.0,72.0,3.3,20.0,630.0,376.37,273.47
2016,11,23,13,45,935.0,71.0,3.2,20.0,606.0,326.33,228.41
2016,11,23,14,0,927.0,70.0,3.1,20.0,582.0,275.35,182.61
2016,11,23,14,15,914.5,68.5,3.0,20.0,550.5,222.45,136.71
2016,11,23,14,30,902.0,67.0,2.9,20.0,519.0,169.53,94.38
2016,11,23,14,45,884.5,65.5,2.8,20.0,481.0,116.44,59.81
2016,11,23,15,0,867.0,64.0,2.7,20.0,443.0,64.3,41.12
2016,11,23,15,15,842.0,61.0,2.5,19.5,399.0,53.48,41.18
2016,11,23,15,30,817.0,58.0,2.3,19.0,355.0,45.43,34.33
2016,11,23,15,45,781.0,54.5,2.1,19.0,307.5,43.42,32.63
2016,11,23,16,0,745.0,51.0,1.9,19.0,260.0,41.43,30.88
2016,11,23,16,15,688.5,46.0,1.65,18.0,210.5,38.07,27.96
2016,11,23,16,30,632.0,41.0,1.4,17.0,161.0,34.71,24.89
2016,11,23,16,45,534.0,33.5,1.2,16.5,114.0,28.9,19.4
2016,11,23,17,0,436.0,26.0,1.0,16.0,67.0,23.03,12.95
2016,11,23,17,15,218.0,13.0,1.0,15.5,33.5,11.31,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,158.5,11.5,1.1,8.5,22.5,95.76,0.0
2016,11,24,7,30,317.0,23.0,1.2,9.0,45.0,237.66,137.83
2016,11,24,7,45,422.0,33.5,1.35,10.0,88.5,327.77,264.27
2016,11,24,8,0,527.0,44.0,1.5,11.0,132.0,414.83,341.73
2016,11,24,8,15,593.5,50.5,1.5,11.5,180.5,475.68,393.76
2016,11,24,8,30,660.0,57.0,1.5,12.0,229.0,537.26,443.61
2016,11,24,8,45,695.0,63.5,1.55,13.0,275.0,573.1,470.65
2016,11,24,9,0,730.0,70.0,1.6,14.0,321.0,612.06,498.5
2016,11,24,9,15,758.5,73.5,1.85,14.5,364.5,640.84,519.66
2016,11,24,9,30,787.0,77.0,2.1,15.0,408.0,667.01,538.43
2016,11,24,9,45,803.0,81.0,2.4,16.0,445.5,681.99,547.82
2016,11,24,10,0,819.0,85.0,2.7,17.0,483.0,693.8,554.74
2016,11,24,10,15,833.0,87.5,2.7,17.5,515.0,699.21,556.43
2016,11,24,10,30,847.0,90.0,2.7,18.0,547.0,701.23,555.51
2016,11,24,10,45,853.0,93.0,2.75,19.0,571.0,694.84,547.35
2016,11,24,11,0,859.0,96.0,2.8,20.0,595.0,685.1,536.76
2016,11,24,11,15,865.0,97.0,2.8,20.0,612.5,669.9,524.0
2016,11,24,11,30,871.0,98.0,2.8,20.0,630.0,651.44,508.71
2016,11,24,11,45,879.5,96.0,2.8,20.5,640.0,628.21,488.83
2016,11,24,12,0,888.0,94.0,2.8,21.0,650.0,600.53,465.41
2016,11,24,12,15,888.0,94.0,2.8,21.0,650.5,569.12,439.6
2016,11,24,12,30,888.0,94.0,2.8,21.0,651.0,535.13,411.29
2016,11,24,12,45,883.0,94.5,2.85,21.5,643.0,496.88,378.49
2016,11,24,13,0,878.0,95.0,2.9,22.0,635.0,454.92,342.24
2016,11,24,13,15,872.0,94.0,2.9,22.0,619.5,410.59,303.95
2016,11,24,13,30,866.0,93.0,2.9,22.0,604.0,364.92,263.8
2016,11,24,13,45,854.0,92.5,2.9,22.5,579.5,316.84,220.94
2016,11,24,14,0,842.0,92.0,2.9,23.0,555.0,268.4,177.98
2016,11,24,14,15,828.0,90.0,2.85,23.0,524.5,218.25,135.31
2016,11,24,14,30,814.0,88.0,2.8,23.0,494.0,168.48,96.17
2016,11,24,14,45,792.5,86.0,2.75,23.0,456.5,118.78,64.22
2016,11,24,15,0,771.0,84.0,2.7,23.0,419.0,70.76,46.81
2016,11,24,15,15,743.0,80.0,2.45,22.5,377.0,61.29,47.36
2016,11,24,15,30,715.0,76.0,2.2,22.0,335.0,54.15,41.41
2016,11,24,15,45,670.5,71.5,1.95,22.0,288.5,52.08,39.7
2016,11,24,16,0,626.0,67.0,1.7,22.0,242.0,50.06,37.94
2016,11,24,16,15,563.0,60.0,1.5,21.0,194.5,45.9,34.37
2016,11,24,16,30,500.0,53.0,1.3,20.0,147.0,41.71,30.59
2016,11,24,16,45,392.5,42.5,1.15,19.0,102.5,34.19,23.67
2016,11,24,17,0,285.0,32.0,1.0,18.0,58.0,26.49,15.5
2016,11,24,17,15,142.5,16.0,1.0,17.5,29.0,13.11,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,2.5,1.1,14.5,2.5,2.27,0.0
2016,11,25,7,30,0.0,5.0,1.4,15.0,5.0,4.38,0.0
2016,11,25,7,45,0.0,11.0,1.75,15.5,11.0,9.66,2.23
2016,11,25,8,0,0.0,17.0,2.1,16.0,17.0,14.94,6.9
2016,11,25,8,15,0.0,23.5,2.35,16.0,23.5,20.67,11.93
2016,11,25,8,30,0.0,30.0,2.6,16.0,30.0,26.41,16.91
2016,11,25,8,45,0.0,36.0,2.85,16.5,36.0,31.72,21.42
2016,11,25,9,0,0.0,42.0,3.1,17.0,42.0,37.03,25.85
2016,11,25,9,15,0.0,28.0,3.2,17.0,28.0,24.66,15.32
2016,11,25,9,30,0.0,14.0,3.3,17.0,14.0,12.32,4.81
2016,11,25,9,45,0.0,51.5,3.45,17.0,51.5,45.47,32.77
2016,11,25,10,0,0.0,89.0,3.6,17.0,89.0,79.04,60.72
2016,11,25,10,15,0.0,87.0,3.65,17.0,87.0,77.07,58.92
2016,11,25,10,30,0.0,85.0,3.7,17.0,85.0,75.27,57.31
2016,11,25,10,45,3.0,136.5,3.8,17.5,138.5,124.75,97.88
2016,11,25,11,0,6.0,188.0,3.9,18.0,192.0,174.56,137.95
2016,11,25,11,15,3.0,112.5,3.9,18.0,114.5,102.03,78.75
2016,11,25,11,30,0.0,37.0,3.9,18.0,37.0,32.7,21.56
2016,11,25,11,45,0.0,32.0,3.9,18.0,32.0,28.27,17.89
2016,11,25,12,0,0.0,27.0,3.9,18.0,27.0,23.85,14.21
2016,11,25,12,15,0.0,65.0,3.85,18.0,65.0,57.54,42.11
2016,11,25,12,30,0.0,103.0,3.8,18.0,103.0,91.28,69.82
2016,11,25,12,45,6.0,158.5,3.75,18.0,162.5,142.41,111.43
2016,11,25,13,0,12.0,214.0,3.7,18.0,222.0,191.48,150.85
2016,11,25,13,15,6.0,178.5,3.65,17.5,182.5,157.84,124.07
2016,11,25,13,30,0.0,143.0,3.6,17.0,143.0,125.11,97.94
2016,11,25,13,45,0.0,127.5,3.55,17.0,127.5,111.66,87.09
2016,11,25,14,0,0.0,112.0,3.5,17.0,112.0,98.33,76.28
2016,11,25,14,15,0.0,109.5,3.45,17.0,109.5,95.95,74.46
2016,11,25,14,30,0.0,107.0,3.4,17.0,107.0,93.51,72.61
2016,11,25,14,45,0.0,113.0,3.35,17.0,113.0,97.77,76.31
2016,11,25,15,0,0.0,119.0,3.3,17.0,119.0,101.42,83.28
2016,11,25,15,15,0.0,106.0,3.15,16.5,106.0,90.76,74.34
2016,11,25,15,30,0.0,93.0,3.0,16.0,93.0,80.08,65.29
2016,11,25,15,45,0.0,80.0,2.95,16.0,80.0,69.29,55.89
2016,11,25,16,0,0.0,67.0,2.9,16.0,67.0,58.39,46.27
2016,11,25,16,15,0.0,53.0,2.7,15.5,53.0,46.59,35.78
2016,11,25,16,30,0.0,39.0,2.5,15.0,39.0,34.4,24.8
2016,11,25,16,45,0.0,26.5,2.35,15.0,26.5,23.34,14.66
2016,11,25,17,0,0.0,14.0,2.2,15.0,14.0,12.31,4.25
2016,11,25,17,15,0.0,7.0,2.1,14.5,7.0,6.14,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,54.0,12.5,2.05,9.5,16.0,40.16,0.0
2016,11,26,7,30,108.0,25.0,2.2,10.0,32.0,108.1,47.75
2016,11,26,7,45,206.0,43.0,2.4,10.5,71.0,209.74,167.92
2016,11,26,8,0,304.0,61.0,2.6,11.0,110.0,294.09,244.15
2016,11,26,8,15,373.0,73.5,2.55,11.5,154.0,356.65,298.88
2016,11,26,8,30,442.0,86.0,2.5,12.0,198.0,421.2,353.04
2016,11,26,8,45,493.5,94.5,2.45,12.5,243.0,469.87,392.31
2016,11,26,9,0,545.0,103.0,2.4,13.0,288.0,522.4,433.0
2016,11,26,9,15,579.5,109.5,2.35,13.5,329.5,556.91,458.25
2016,11,26,9,30,614.0,116.0,2.3,14.0,371.0,589.24,481.12
2016,11,26,9,45,487.0,152.5,2.25,15.0,366.5,532.7,432.44
2016,11,26,10,0,360.0,189.0,2.2,16.0,362.0,466.06,376.61
2016,11,26,10,15,533.0,160.0,2.15,16.5,435.0,561.61,450.64
2016,11,26,10,30,706.0,131.0,2.1,17.0,508.0,647.37,513.68
2016,11,26,10,45,721.5,132.5,2.05,17.5,533.0,646.69,509.9
2016,11,26,11,0,737.0,134.0,2.0,18.0,558.0,642.82,504.42
2016,11,26,11,15,476.5,208.5,1.95,18.0,486.0,526.29,413.37
2016,11,26,11,30,216.0,283.0,1.9,18.0,414.0,405.76,318.57
2016,11,26,11,45,494.0,208.5,1.85,18.5,513.5,502.79,393.89
2016,11,26,12,0,772.0,134.0,1.8,19.0,613.0,572.92,444.4
2016,11,26,12,15,596.0,193.0,1.75,19.0,563.5,501.51,387.7
2016,11,26,12,30,420.0,252.0,1.7,19.0,514.0,436.82,337.2
2016,11,26,12,45,210.0,199.5,1.65,19.5,330.5,274.73,213.01
2016,11,26,13,0,0.0,147.0,1.6,20.0,147.0,129.32,99.49
2016,11,26,13,15,0.0,147.0,1.55,20.0,147.0,128.93,99.56
2016,11,26,13,30,0.0,147.0,1.5,20.0,147.0,128.48,99.29
2016,11,26,13,45,3.5,166.0,1.5,20.5,168.0,144.57,112.01
2016,11,26,14,0,7.0,185.0,1.5,21.0,189.0,159.35,123.54
2016,11,26,14,15,3.5,170.5,1.5,20.5,172.5,145.57,113.08
2016,11,26,14,30,0.0,156.0,1.5,20.0,156.0,132.3,103.03
2016,11,26,14,45,9.5,159.0,1.5,20.0,163.0,133.45,103.9
2016,11,26,15,0,19.0,162.0,1.5,20.0,170.0,132.67,108.67
2016,11,26,15,15,14.5,146.5,1.45,19.5,152.5,120.13,98.46
2016,11,26,15,30,10.0,131.0,1.4,19.0,135.0,107.86,88.36
2016,11,26,15,45,5.0,113.5,1.4,19.0,115.5,94.03,76.59
2016,11,26,16,0,0.0,96.0,1.4,19.0,96.0,80.04,64.49
2016,11,26,16,15,0.0,76.5,1.25,18.5,76.5,64.48,50.91
2016,11,26,16,30,0.0,57.0,1.1,18.0,57.0,48.7,36.91
2016,11,26,16,45,0.0,39.5,0.95,17.5,39.5,34.22,23.83
2016,11,26,17,0,0.0,22.0,0.8,17.0,22.0,19.39,9.8
2016,11,26,17,15,0.0,11.0,0.85,16.5,11.0,10.01,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,95.0,11.5,3.3,12.0,17.5,60.87,0.0
2016,11,27,7,30,190.0,23.0,3.5,12.0,35.0,159.39,60.05
2016,11,27,7,45,301.0,36.0,3.75,12.5,75.0,255.31,203.36
2016,11,27,8,0,412.0,49.0,4.0,13.0,115.0,345.02,285.4
2016,11,27,8,15,484.0,57.5,4.3,13.5,160.5,409.46,342.53
2016,11,27,8,30,556.0,66.0,4.6,14.0,206.0,474.83,398.32
2016,11,27,8,45,278.0,89.5,4.9,15.0,159.5,317.12,266.02
2016,11,27,9,0,0.0,113.0,5.2,16.0,113.0,108.03,85.77
2016,11,27,9,15,2.5,128.5,5.4,16.5,129.5,123.88,98.94
2016,11,27,9,30,5.0,144.0,5.6,17.0,146.0,139.68,111.73
2016,11,27,9,45,7.0,156.0,5.85,18.0,159.5,151.37,120.71
2016,11,27,10,0,9.0,168.0,6.1,19.0,173.0,163.06,129.59
2016,11,27,10,15,11.5,180.0,6.2,19.5,186.0,175.04,138.85
2016,11,27,10,30,14.0,192.0,6.3,20.0,199.0,186.9,147.94
2016,11,27,10,45,7.0,175.5,6.45,20.5,179.0,164.54,129.18
2016,11,27,11,0,0.0,159.0,6.6,21.0,159.0,143.33,111.49
2016,11,27,11,15,7.5,187.5,6.65,21.0,192.0,174.04,136.25
2016,11,27,11,30,15.0,216.0,6.7,21.0,225.0,203.99,160.18
2016,11,27,11,45,11.5,208.5,6.75,21.5,215.5,193.53,151.29
2016,11,27,12,0,8.0,201.0,6.8,22.0,206.0,183.51,142.88
2016,11,27,12,15,7.0,198.0,6.8,22.0,202.5,179.21,139.39
2016,11,27,12,30,6.0,195.0,6.8,22.0,199.0,175.02,136.02
2016,11,27,12,45,9.0,203.5,6.8,22.5,209.0,182.67,141.85
2016,11,27,13,0,12.0,212.0,6.8,23.0,219.0,189.76,147.19
2016,11,27,13,15,29.0,229.5,6.75,23.0,246.5,207.39,160.94
2016,11,27,13,30,46.0,247.0,6.7,23.0,274.0,222.42,172.38
2016,11,27,13,45,61.0,244.5,6.65,23.5,278.5,218.9,168.66
2016,11,27,14,0,76.0,242.0,6.6,24.0,283.0,213.48,163.32
2016,11,27,14,15,97.0,232.0,6.5,23.5,281.5,201.92,153.47
2016,11,27,14,30,118.0,222.0,6.4,23.0,280.0,183.11,138.09
2016,11,27,14,45,116.0,205.0,6.3,23.0,258.5,160.08,120.99
2016,11,27,15,0,114.0,188.0,6.2,23.0,237.0,137.43,111.95
2016,11,27,15,15,107.0,170.0,6.0,23.0,212.5,124.23,101.01
2016,11,27,15,30,100.0,152.0,5.8,23.0,188.0,112.48,91.22
2016,11,27,15,45,294.5,117.5,5.6,23.0,203.0,87.36,69.84
2016,11,27,16,0,489.0,83.0,5.4,23.0,218.0,63.03,48.92
2016,11,27,16,15,424.0,73.0,5.05,22.5,174.0,54.66,41.66
2016,11,27,16,30,359.0,63.0,4.7,22.0,130.0,47.9,35.56
2016,11,27,16,45,260.0,49.0,4.4,21.5,89.5,37.76,26.33
2016,11,27,17,0,161.0,35.0,4.1,21.0,49.0,27.36,15.69
2016,11,27,17,15,80.5,17.5,4.0,20.5,24.5,15.92,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,10.0,10.5,5.1,19.0,11.0,14.83,0.0
2016,11,28,7,30,20.0,21.0,5.1,19.0,22.0,35.56,5.24
2016,11,28,7,45,68.5,40.0,5.1,19.0,49.5,100.88,75.1
2016,11,28,8,0,117.0,59.0,5.1,19.0,77.0,163.97,130.76
2016,11,28,8,15,139.0,79.5,5.2,19.5,108.5,191.43,155.43
2016,11,28,8,30,161.0,100.0,5.3,20.0,140.0,229.68,187.93
2016,11,28,8,45,178.5,119.5,5.45,20.5,172.0,263.17,215.6
2016,11,28,9,0,196.0,139.0,5.6,21.0,204.0,296.19,242.15
2016,11,28,9,15,209.0,155.5,5.85,21.5,233.5,321.59,262.0
2016,11,28,9,30,222.0,172.0,6.1,22.0,263.0,346.31,280.9
2016,11,28,9,45,536.5,124.5,6.35,22.5,371.5,533.81,432.89
2016,11,28,10,0,851.0,77.0,6.6,23.0,480.0,700.09,562.06
2016,11,28,10,15,868.0,79.0,6.7,23.0,514.0,707.15,565.92
2016,11,28,10,30,885.0,81.0,6.8,23.0,548.0,706.09,564.28
2016,11,28,10,45,902.5,80.5,6.95,23.0,576.0,704.06,561.59
2016,11,28,11,0,920.0,80.0,7.1,23.0,604.0,698.41,556.03
2016,11,28,11,15,927.5,80.5,6.95,23.0,623.0,683.68,542.67
2016,11,28,11,30,935.0,81.0,6.8,23.0,642.0,665.52,526.55
2016,11,28,11,45,944.0,79.5,6.65,23.0,653.5,642.78,506.8
2016,11,28,12,0,953.0,78.0,6.5,23.0,665.0,616.64,484.14
2016,11,28,12,15,953.5,78.0,6.45,23.0,666.0,584.1,456.36
2016,11,28,12,30,954.0,78.0,6.4,23.0,667.0,548.77,425.89
2016,11,28,12,45,727.5,148.5,6.35,23.0,595.0,469.42,361.87
2016,11,28,13,0,501.0,219.0,6.3,23.0,523.0,399.88,306.62
2016,11,28,13,15,721.5,147.0,6.25,23.0,572.0,395.85,297.45
2016,11,28,13,30,942.0,75.0,6.2,23.0,621.0,375.23,271.94
2016,11,28,13,45,932.5,74.0,6.2,23.0,597.0,325.25,226.77
2016,11,28,14,0,923.0,73.0,6.2,23.0,573.0,274.46,181.16
2016,11,28,14,15,910.5,71.5,6.05,23.0,542.0,222.14,135.82
2016,11,28,14,30,898.0,70.0,5.9,23.0,511.0,169.78,94.2
2016,11,28,14,45,878.5,68.0,5.75,23.0,473.0,116.72,60.05
2016,11,28,15,0,859.0,66.0,5.6,23.0,435.0,64.81,50.17
2016,11,28,15,15,833.0,63.5,5.2,22.5,392.0,49.0,36.8
2016,11,28,15,30,807.0,61.0,4.8,22.0,349.0,47.91,36.03
2016,11,28,15,45,767.5,57.5,4.4,21.5,301.5,45.97,34.47
2016,11,28,16,0,728.0,54.0,4.0,21.0,254.0,44.06,32.87
2016,11,28,16,15,667.0,48.5,3.45,20.0,204.5,40.34,29.65
2016,11,28,16,30,606.0,43.0,2.9,19.0,155.0,36.63,26.26
2016,11,28,16,45,498.0,35.0,2.4,18.0,108.5,30.39,20.45
2016,11,28,17,0,390.0,27.0,1.9,17.0,62.0,22.06,11.81
2016,11,28,17,15,195.0,13.5,1.8,16.5,31.0,12.28,0.0
2016,11,28,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,109.0,10.5,2.5,10.5,16.5,66.87,0.0
2016,11,29,7,30,218.0,21.0,2.9,11.0,33.0,169.68,29.06
2016,11,29,7,45,346.5,32.5,3.3,12.0,74.5,276.86,218.4
2016,11,29,8,0,475.0,44.0,3.7,13.0,116.0,376.01,309.69
2016,11,29,8,15,550.5,51.0,3.6,13.5,163.5,441.54,367.34
2016,11,29,8,30,626.0,58.0,3.5,14.0,211.0,508.18,423.05
2016,11,29,8,45,349.5,96.0,3.45,14.5,185.0,372.08,310.52
2016,11,29,9,0,73.0,134.0,3.4,15.0,159.0,193.95,159.33
2016,11,29,9,15,89.0,154.0,3.35,16.0,188.0,224.79,184.54
2016,11,29,9,30,105.0,174.0,3.3,17.0,217.0,266.94,217.8
2016,11,29,9,45,162.5,190.5,3.25,18.0,264.0,321.49,261.14
2016,11,29,10,0,220.0,207.0,3.2,19.0,311.0,375.21,302.56
2016,11,29,10,15,530.5,149.5,3.25,19.5,422.0,545.58,437.73
2016,11,29,10,30,841.0,92.0,3.3,20.0,533.0,691.4,547.84
