Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,10,45,849.0,94.5,3.4,21.0,558.5,686.23,539.78
2016,11,29,11,0,857.0,97.0,3.5,22.0,584.0,677.7,530.19
2016,11,29,11,15,864.5,98.0,3.2,22.0,602.0,663.89,517.32
2016,11,29,11,30,872.0,99.0,2.9,22.0,620.0,646.77,501.86
2016,11,29,11,45,890.5,93.5,2.65,22.5,632.5,624.26,481.74
2016,11,29,12,0,909.0,88.0,2.4,23.0,645.0,600.92,460.68
2016,11,29,12,15,910.0,88.0,2.35,23.0,647.0,569.96,435.23
2016,11,29,12,30,911.0,88.0,2.3,23.0,649.0,536.29,407.27
2016,11,29,12,45,910.5,87.0,2.25,23.5,642.5,498.46,374.85
2016,11,29,13,0,910.0,86.0,2.2,24.0,636.0,458.34,340.06
2016,11,29,13,15,904.5,85.5,2.25,24.0,620.5,414.69,302.78
2016,11,29,13,30,899.0,85.0,2.3,24.0,605.0,369.49,263.45
2016,11,29,13,45,893.0,82.5,2.4,24.0,582.5,321.14,221.15
2016,11,29,14,0,887.0,80.0,2.5,24.0,560.0,271.77,177.92
2016,11,29,14,15,874.0,78.5,2.55,24.0,529.5,221.12,135.02
2016,11,29,14,30,861.0,77.0,2.6,24.0,499.0,164.65,90.84
2016,11,29,14,45,847.0,73.5,2.7,24.0,462.5,112.3,57.13
2016,11,29,15,0,833.0,70.0,2.8,24.0,426.0,60.71,46.44
2016,11,29,15,15,806.5,67.0,2.55,23.5,383.5,51.57,38.86
2016,11,29,15,30,780.0,64.0,2.3,23.0,341.0,50.18,37.84
2016,11,29,15,45,742.0,59.5,2.05,22.5,294.5,47.52,35.67
2016,11,29,16,0,704.0,55.0,1.8,22.0,248.0,44.83,33.41
2016,11,29,16,15,642.5,49.5,1.7,20.5,199.5,41.16,30.31
2016,11,29,16,30,581.0,44.0,1.6,19.0,151.0,37.5,27.04
2016,11,29,16,45,473.5,36.0,1.5,18.0,105.5,28.68,19.0
2016,11,29,17,0,366.0,28.0,1.4,17.0,60.0,22.96,12.5
2016,11,29,17,15,183.0,14.0,1.45,16.5,30.0,12.73,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,151.0,9.5,3.95,6.5,17.0,87.72,0.0
2016,11,30,7,30,302.0,19.0,4.0,7.0,34.0,212.7,8.87
2016,11,30,7,45,439.5,27.5,4.1,7.5,78.5,316.85,253.16
2016,11,30,8,0,577.0,36.0,4.2,8.0,123.0,421.01,353.01
2016,11,30,8,15,649.0,41.5,4.4,8.5,172.5,485.41,411.92
2016,11,30,8,30,721.0,47.0,4.6,9.0,222.0,550.31,468.39
2016,11,30,8,45,770.0,50.5,4.85,10.0,271.5,597.31,507.18
2016,11,30,9,0,819.0,54.0,5.1,11.0,321.0,642.89,542.52
2016,11,30,9,15,849.0,56.5,5.0,11.5,367.0,666.45,558.94
2016,11,30,9,30,879.0,59.0,4.9,12.0,413.0,693.17,577.3
2016,11,30,9,45,903.0,60.0,4.8,12.5,454.0,710.95,588.22
2016,11,30,10,0,927.0,61.0,4.7,13.0,495.0,725.55,596.51
2016,11,30,10,15,941.5,62.5,4.5,13.5,529.5,730.72,597.01
2016,11,30,10,30,956.0,64.0,4.3,14.0,564.0,732.28,594.84
2016,11,30,10,45,968.5,64.0,4.1,14.5,591.5,727.07,587.87
2016,11,30,11,0,981.0,64.0,3.9,15.0,619.0,718.13,577.6
2016,11,30,11,15,987.5,65.0,3.75,15.5,637.5,702.69,562.46
2016,11,30,11,30,994.0,66.0,3.6,16.0,656.0,683.63,544.52
2016,11,30,11,45,998.0,66.0,3.5,16.5,667.0,658.46,522.04
2016,11,30,12,0,1002.0,66.0,3.4,17.0,678.0,629.93,496.78
2016,11,30,12,15,1003.0,66.0,3.35,17.0,679.5,596.55,468.51
2016,11,30,12,30,1004.0,66.0,3.3,17.0,681.0,560.2,437.37
2016,11,30,12,45,1002.5,65.0,3.25,17.0,674.0,518.94,401.75
2016,11,30,13,0,1001.0,64.0,3.2,17.0,667.0,475.23,363.36
2016,11,30,13,15,996.5,63.5,3.15,17.0,651.0,428.62,321.77
2016,11,30,13,30,992.0,63.0,3.1,17.0,635.0,380.17,277.85
2016,11,30,13,45,984.0,62.5,3.1,17.5,611.5,329.13,230.94
2016,11,30,14,0,976.0,62.0,3.1,18.0,588.0,277.01,183.34
2016,11,30,14,15,964.5,60.5,3.1,17.5,556.5,222.61,136.07
2016,11,30,14,30,953.0,59.0,3.1,17.0,525.0,168.0,92.26
2016,11,30,14,45,933.5,58.5,3.1,17.0,487.0,113.59,56.87
2016,11,30,15,0,914.0,58.0,3.1,17.0,449.0,60.2,47.39
2016,11,30,15,15,890.0,56.0,2.9,16.5,405.0,50.19,38.83
2016,11,30,15,30,866.0,54.0,2.7,16.0,361.0,48.5,37.5
2016,11,30,15,45,830.5,50.5,2.5,16.0,312.5,45.54,34.93
2016,11,30,16,0,795.0,47.0,2.3,16.0,264.0,38.48,28.65
2016,11,30,16,15,739.0,42.5,2.0,14.5,214.0,35.38,25.98
2016,11,30,16,30,683.0,38.0,1.7,13.0,164.0,32.3,23.14
2016,11,30,16,45,583.5,31.5,1.4,12.0,115.5,27.26,18.31
2016,11,30,17,0,484.0,25.0,1.1,11.0,67.0,22.25,12.31
2016,11,30,17,15,242.0,12.5,1.1,10.5,33.5,11.37,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,138.0,9.0,1.3,4.0,16.0,80.17,0.0
2016,12,1,7,30,276.0,18.0,1.5,5.0,32.0,195.57,0.0
2016,12,1,7,45,400.0,28.5,1.7,6.0,74.0,301.84,238.44
2016,12,1,8,0,524.0,39.0,1.9,7.0,116.0,397.56,330.6
2016,12,1,8,15,597.0,46.0,1.95,7.5,164.5,461.91,388.09
2016,12,1,8,30,670.0,53.0,2.0,8.0,213.0,522.58,439.75
2016,12,1,8,45,711.5,58.0,2.1,9.0,260.0,565.85,474.3
2016,12,1,9,0,753.0,63.0,2.2,10.0,307.0,607.5,505.89
2016,12,1,9,15,783.0,66.5,2.45,10.5,351.0,637.47,528.63
2016,12,1,9,30,813.0,70.0,2.7,11.0,395.0,664.88,548.71
2016,12,1,9,45,832.5,73.0,2.95,12.0,434.0,681.52,559.17
2016,12,1,10,0,852.0,76.0,3.2,13.0,473.0,695.0,567.09
2016,12,1,10,15,866.5,78.0,3.35,13.5,505.5,700.52,569.57
2016,12,1,10,30,881.0,80.0,3.5,14.0,538.0,702.6,569.18
2016,12,1,10,45,890.5,81.5,3.65,15.0,564.0,693.09,558.95
2016,12,1,11,0,900.0,83.0,3.8,16.0,590.0,684.74,549.43
2016,12,1,11,15,906.5,84.0,3.75,16.5,607.5,670.49,535.72
2016,12,1,11,30,913.0,85.0,3.7,17.0,625.0,652.89,519.4
2016,12,1,11,45,918.0,84.5,3.65,17.5,635.5,629.59,498.66
2016,12,1,12,0,923.0,84.0,3.6,18.0,646.0,603.14,475.29
2016,12,1,12,15,923.5,84.5,3.6,18.0,647.5,572.23,449.14
2016,12,1,12,30,924.0,85.0,3.6,18.0,649.0,538.59,420.33
2016,12,1,12,45,921.0,84.5,3.6,18.5,642.0,499.85,386.23
2016,12,1,13,0,918.0,84.0,3.6,19.0,635.0,458.98,349.8
2016,12,1,13,15,912.5,83.0,3.6,19.0,619.5,414.78,310.71
2016,12,1,13,30,907.0,82.0,3.6,19.0,604.0,369.03,269.6
2016,12,1,13,45,897.5,81.0,3.6,19.0,581.0,320.83,226.11
2016,12,1,14,0,888.0,80.0,3.6,19.0,558.0,271.86,182.07
2016,12,1,14,15,875.0,78.5,3.6,19.0,527.5,215.99,133.91
2016,12,1,14,30,862.0,77.0,3.6,19.0,497.0,165.0,93.09
2016,12,1,14,45,844.0,74.5,3.6,19.0,460.5,113.23,59.18
2016,12,1,15,0,826.0,72.0,3.6,19.0,424.0,62.62,40.46
2016,12,1,15,15,799.5,69.0,3.3,18.5,381.5,53.15,41.09
2016,12,1,15,30,773.0,66.0,3.0,18.0,339.0,51.82,40.1
2016,12,1,15,45,734.5,61.5,2.75,17.5,293.0,49.2,37.93
2016,12,1,16,0,696.0,57.0,2.5,17.0,247.0,46.58,35.68
2016,12,1,16,15,635.0,51.5,2.2,16.0,199.0,42.98,32.52
2016,12,1,16,30,574.0,46.0,1.9,15.0,151.0,36.05,26.23
2016,12,1,16,45,469.0,37.0,1.6,14.0,105.5,29.58,20.13
2016,12,1,17,0,364.0,28.0,1.3,13.0,60.0,22.98,12.74
2016,12,1,17,15,182.0,14.0,1.3,12.5,30.0,12.73,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.5,2.4,9.0,8.5,7.73,0.0
2016,12,2,7,30,0.0,17.0,2.6,9.0,17.0,16.29,0.0
2016,12,2,7,45,47.5,36.0,2.85,9.5,43.0,83.66,61.61
2016,12,2,8,0,95.0,55.0,3.1,10.0,69.0,134.33,109.24
2016,12,2,8,15,121.5,75.0,3.15,10.0,99.5,174.41,145.54
2016,12,2,8,30,148.0,95.0,3.2,10.0,130.0,214.44,181.03
2016,12,2,8,45,171.5,112.5,3.25,10.5,161.0,248.9,210.61
2016,12,2,9,0,195.0,130.0,3.3,11.0,192.0,283.37,239.36
2016,12,2,9,15,204.0,148.5,3.3,11.5,222.0,308.82,259.61
2016,12,2,9,30,213.0,167.0,3.3,12.0,252.0,333.33,278.61
2016,12,2,9,45,296.5,172.5,3.35,12.5,303.0,405.23,336.92
2016,12,2,10,0,380.0,178.0,3.4,13.0,354.0,464.3,383.53
2016,12,2,10,15,301.5,205.0,3.45,13.5,351.0,433.91,355.94
2016,12,2,10,30,223.0,232.0,3.5,14.0,348.0,391.56,319.51
2016,12,2,10,45,207.0,246.0,3.6,15.0,357.5,388.31,314.82
2016,12,2,11,0,191.0,260.0,3.7,16.0,367.0,384.39,309.53
2016,12,2,11,15,95.5,186.0,3.75,16.0,239.5,242.15,194.94
2016,12,2,11,30,0.0,112.0,3.8,16.0,112.0,99.57,77.23
2016,12,2,11,45,3.0,152.0,3.85,16.5,154.0,137.27,108.12
2016,12,2,12,0,6.0,192.0,3.9,17.0,196.0,174.38,137.93
2016,12,2,12,15,3.0,135.5,3.9,16.5,137.5,121.71,95.21
2016,12,2,12,30,0.0,79.0,3.9,16.0,79.0,69.98,52.78
2016,12,2,12,45,0.0,68.5,3.9,16.0,68.5,60.64,45.08
2016,12,2,13,0,0.0,58.0,3.9,16.0,58.0,51.31,37.34
2016,12,2,13,15,0.0,34.5,3.9,16.0,34.5,30.47,19.95
2016,12,2,13,30,0.0,11.0,3.9,16.0,11.0,9.7,2.52
2016,12,2,13,45,0.0,75.0,3.9,16.0,75.0,66.39,50.08
2016,12,2,14,0,0.0,139.0,3.9,16.0,139.0,120.68,95.17
2016,12,2,14,15,0.0,123.5,3.9,16.0,123.5,107.4,84.31
2016,12,2,14,30,0.0,108.0,3.9,16.0,108.0,94.25,73.57
2016,12,2,14,45,0.0,88.0,3.95,16.0,88.0,77.5,59.75
2016,12,2,15,0,0.0,68.0,4.0,16.0,68.0,60.11,45.29
2016,12,2,15,15,0.0,61.0,3.95,15.5,61.0,53.89,42.26
2016,12,2,15,30,0.0,54.0,3.9,15.0,54.0,47.67,36.91
2016,12,2,15,45,0.0,46.5,3.85,15.0,46.5,41.02,31.04
2016,12,2,16,0,0.0,39.0,3.8,15.0,39.0,34.37,25.1
2016,12,2,16,15,0.0,31.0,3.75,14.5,31.0,27.3,18.75
2016,12,2,16,30,0.0,23.0,3.7,14.0,23.0,20.23,12.32
2016,12,2,16,45,0.0,16.0,3.7,13.5,16.0,14.06,6.63
2016,12,2,17,0,0.0,9.0,3.7,13.0,9.0,7.9,0.65
2016,12,2,17,15,0.0,4.5,3.7,13.0,4.5,4.09,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.1,8.0,0.5,0.44,0.0
2016,12,3,8,0,0.0,1.0,4.1,8.0,1.0,0.88,0.0
2016,12,3,8,15,0.0,2.0,4.0,8.0,2.0,1.75,0.0
2016,12,3,8,30,0.0,3.0,3.9,8.0,3.0,2.63,0.0
2016,12,3,8,45,0.0,4.0,3.8,8.0,4.0,3.51,0.0
2016,12,3,9,0,0.0,5.0,3.7,8.0,5.0,4.39,0.0
2016,12,3,9,15,0.0,11.0,3.75,8.0,11.0,9.67,2.85
2016,12,3,9,30,0.0,17.0,3.8,8.0,17.0,14.96,7.48
2016,12,3,9,45,0.0,17.0,3.85,8.5,17.0,14.97,7.44
2016,12,3,10,0,0.0,17.0,3.9,9.0,17.0,14.97,7.39
2016,12,3,10,15,0.0,25.5,4.05,9.0,25.5,22.48,13.88
2016,12,3,10,30,0.0,34.0,4.2,9.0,34.0,30.0,20.34
2016,12,3,10,45,4.5,113.0,4.35,9.0,115.5,103.95,83.75
2016,12,3,11,0,9.0,192.0,4.5,9.0,197.0,180.72,148.29
2016,12,3,11,15,6.0,185.0,4.6,9.0,188.5,170.95,139.76
2016,12,3,11,30,3.0,178.0,4.7,9.0,180.0,161.65,131.8
2016,12,3,11,45,1.5,111.5,4.85,9.0,112.5,99.9,79.74
2016,12,3,12,0,0.0,45.0,5.0,9.0,45.0,39.78,28.53
2016,12,3,12,15,0.0,29.5,4.9,9.0,29.5,26.06,16.77
2016,12,3,12,30,0.0,14.0,4.8,9.0,14.0,12.36,4.99
2016,12,3,12,45,0.0,84.0,4.75,9.0,84.0,74.42,58.15
2016,12,3,13,0,0.0,154.0,4.7,9.0,154.0,135.34,109.69
2016,12,3,13,15,1.5,165.5,4.45,9.0,166.5,145.17,117.92
2016,12,3,13,30,3.0,177.0,4.2,9.0,179.0,154.46,125.73
2016,12,3,13,45,1.5,165.0,3.95,9.5,166.0,143.14,116.15
2016,12,3,14,0,0.0,153.0,3.7,10.0,153.0,132.08,106.87
2016,12,3,14,15,0.0,114.5,3.75,10.0,114.5,100.01,80.01
2016,12,3,14,30,0.0,76.0,3.8,10.0,76.0,67.24,52.27
2016,12,3,14,45,0.0,75.0,3.9,10.0,75.0,66.34,51.65
2016,12,3,15,0,0.0,74.0,4.0,10.0,74.0,65.45,51.0
2016,12,3,15,15,0.0,66.5,3.75,9.5,66.5,58.77,47.71
2016,12,3,15,30,0.0,59.0,3.5,9.0,59.0,52.11,41.87
2016,12,3,15,45,0.0,51.0,3.25,9.0,51.0,45.01,35.47
2016,12,3,16,0,0.0,43.0,3.0,9.0,43.0,37.92,29.01
2016,12,3,16,15,0.0,34.5,2.7,9.0,34.5,30.4,22.06
2016,12,3,16,30,0.0,26.0,2.4,9.0,26.0,22.88,15.05
2016,12,3,16,45,0.0,18.0,2.15,9.0,18.0,15.82,8.41
2016,12,3,17,0,0.0,10.0,1.9,9.0,10.0,8.78,1.47
2016,12,3,17,15,0.0,5.0,1.85,9.0,5.0,4.55,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.0,3.3,8.0,2.0,1.82,0.0
2016,12,4,7,30,0.0,4.0,3.4,8.0,4.0,3.51,0.0
2016,12,4,7,45,0.0,11.5,3.5,8.5,11.5,10.1,2.26
2016,12,4,8,0,0.0,19.0,3.6,9.0,19.0,16.71,8.56
2016,12,4,8,15,0.0,28.5,3.75,9.0,28.5,25.09,16.08
2016,12,4,8,30,0.0,38.0,3.9,9.0,38.0,33.5,23.58
2016,12,4,8,45,0.0,47.5,4.1,9.0,47.5,41.91,31.02
2016,12,4,9,0,0.0,57.0,4.3,9.0,57.0,50.34,38.37
2016,12,4,9,15,0.0,62.0,4.55,9.0,62.0,54.77,42.18
2016,12,4,9,30,0.0,67.0,4.8,9.0,67.0,59.22,45.94
2016,12,4,9,45,0.0,58.0,5.1,9.5,58.0,51.23,38.83
2016,12,4,10,0,0.0,49.0,5.4,10.0,49.0,43.26,31.79
2016,12,4,10,15,0.0,29.5,5.25,10.0,29.5,26.01,16.85
2016,12,4,10,30,0.0,10.0,5.1,10.0,10.0,8.81,1.96
2016,12,4,10,45,0.0,81.5,4.95,10.5,81.5,72.16,56.2
2016,12,4,11,0,0.0,153.0,4.8,11.0,153.0,137.93,111.4
2016,12,4,11,15,0.0,110.5,4.6,11.0,110.5,98.33,77.95
2016,12,4,11,30,0.0,68.0,4.4,11.0,68.0,60.18,45.67
2016,12,4,11,45,15.5,155.5,4.2,11.0,165.5,147.75,119.47
2016,12,4,12,0,31.0,243.0,4.0,11.0,263.0,238.74,194.27
2016,12,4,12,15,35.5,248.5,4.15,11.0,270.5,242.38,196.96
2016,12,4,12,30,40.0,254.0,4.3,11.0,278.0,245.38,199.31
2016,12,4,12,45,20.0,200.5,4.45,11.0,212.5,185.07,149.8
2016,12,4,13,0,0.0,147.0,4.6,11.0,147.0,129.32,103.73
2016,12,4,13,15,0.0,128.0,4.8,11.0,128.0,112.65,89.92
2016,12,4,13,30,0.0,109.0,5.0,11.0,109.0,96.14,76.14
2016,12,4,13,45,6.5,150.5,5.2,11.0,154.0,132.58,106.72
2016,12,4,14,0,13.0,192.0,5.4,11.0,199.0,166.11,134.64
2016,12,4,14,15,6.5,120.0,5.3,11.0,123.5,105.68,84.26
2016,12,4,14,30,0.0,48.0,5.2,11.0,48.0,42.38,30.81
2016,12,4,14,45,0.0,41.0,5.15,11.0,41.0,36.17,25.57
2016,12,4,15,0,0.0,34.0,5.1,11.0,34.0,29.97,20.29
2016,12,4,15,15,0.0,30.5,4.85,11.0,30.5,26.87,18.69
2016,12,4,15,30,0.0,27.0,4.6,11.0,27.0,23.77,15.93
2016,12,4,15,45,0.0,23.0,4.35,11.0,23.0,20.24,12.74
2016,12,4,16,0,0.0,19.0,4.1,11.0,19.0,16.7,9.53
2016,12,4,16,15,0.0,15.0,3.85,10.5,15.0,13.18,6.31
2016,12,4,16,30,0.0,11.0,3.6,10.0,11.0,9.66,3.05
2016,12,4,16,45,0.0,7.5,3.4,10.0,7.5,6.58,0.16
2016,12,4,17,0,0.0,4.0,3.2,10.0,4.0,3.5,0.0
2016,12,4,17,15,0.0,2.0,3.15,9.5,2.0,1.82,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.91,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.82,0.0
2016,12,5,7,45,0.0,5.5,2.7,7.5,5.5,4.82,0.0
2016,12,5,8,0,0.0,9.0,2.8,8.0,9.0,7.9,1.08
2016,12,5,8,15,0.0,13.0,2.65,8.0,13.0,11.41,4.28
2016,12,5,8,30,0.0,17.0,2.5,8.0,17.0,14.94,7.46
2016,12,5,8,45,0.0,21.5,2.35,8.5,21.5,18.91,10.97
2016,12,5,9,0,0.0,26.0,2.2,9.0,26.0,22.88,14.44
2016,12,5,9,15,0.0,38.5,2.0,9.0,38.5,33.94,24.09
2016,12,5,9,30,0.0,51.0,1.8,9.0,51.0,45.01,33.67
2016,12,5,9,45,0.0,65.0,1.65,9.0,65.0,57.45,44.34
2016,12,5,10,0,0.0,79.0,1.5,9.0,79.0,69.9,54.93
2016,12,5,10,15,0.0,50.0,1.45,9.0,50.0,44.16,32.66
2016,12,5,10,30,0.0,21.0,1.4,9.0,21.0,18.51,10.44
2016,12,5,10,45,1.5,98.0,1.35,9.5,99.0,88.1,70.06
2016,12,5,11,0,3.0,175.0,1.3,10.0,177.0,160.7,130.37
2016,12,5,11,15,1.5,133.5,1.35,10.0,134.5,120.33,96.46
2016,12,5,11,30,0.0,92.0,1.4,10.0,92.0,81.54,63.89
2016,12,5,11,45,10.0,159.0,1.5,10.0,165.5,147.73,119.42
2016,12,5,12,0,20.0,226.0,1.6,10.0,239.0,212.87,172.73
2016,12,5,12,15,10.0,181.5,1.7,10.0,188.0,166.22,134.2
2016,12,5,12,30,0.0,137.0,1.8,10.0,137.0,121.23,97.0
2016,12,5,12,45,0.0,127.5,1.9,10.5,127.5,112.67,89.81
2016,12,5,13,0,0.0,118.0,2.0,11.0,118.0,104.22,82.65
2016,12,5,13,15,0.0,91.0,2.1,11.0,91.0,80.64,62.94
2016,12,5,13,30,0.0,64.0,2.2,11.0,64.0,56.62,42.72
2016,12,5,13,45,0.0,99.5,2.35,11.0,99.5,87.87,69.26
2016,12,5,14,0,0.0,135.0,2.5,11.0,135.0,117.38,94.16
2016,12,5,14,15,7.5,156.5,2.55,11.0,160.0,135.2,108.88
2016,12,5,14,30,15.0,178.0,2.6,11.0,185.0,150.6,121.6
2016,12,5,14,45,7.5,111.5,2.7,11.0,115.0,97.0,77.16
2016,12,5,15,0,0.0,45.0,2.8,11.0,45.0,39.71,28.68
2016,12,5,15,15,0.0,40.5,2.75,11.0,40.5,35.71,26.7
2016,12,5,15,30,0.0,36.0,2.7,11.0,36.0,31.72,23.15
2016,12,5,15,45,298.0,53.5,2.7,11.0,134.0,36.62,27.61
2016,12,5,16,0,596.0,71.0,2.7,11.0,232.0,53.53,42.86
2016,12,5,16,15,532.5,63.0,2.35,10.5,186.0,48.63,38.35
2016,12,5,16,30,469.0,55.0,2.0,10.0,140.0,43.65,33.61
2016,12,5,16,45,381.0,43.0,1.7,10.0,98.0,34.82,25.12
2016,12,5,17,0,293.0,31.0,1.4,10.0,56.0,25.69,15.15
2016,12,5,17,15,146.5,15.5,1.35,9.5,28.0,14.1,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,103.5,8.0,4.1,6.0,11.5,0.0,0.0
2016,12,6,7,30,207.0,16.0,4.3,6.0,23.0,126.06,0.0
2016,12,6,7,45,358.0,26.0,4.5,6.5,64.0,270.62,202.36
2016,12,6,8,0,509.0,36.0,4.7,7.0,105.0,379.47,317.05
2016,12,6,8,15,587.5,42.5,5.05,7.5,152.5,439.8,374.7
2016,12,6,8,30,666.0,49.0,5.4,8.0,200.0,508.49,436.01
2016,12,6,8,45,718.5,53.0,5.75,8.5,248.0,557.52,478.74
2016,12,6,9,0,771.0,57.0,6.1,9.0,296.0,605.3,518.79
2016,12,6,9,15,801.5,60.0,6.1,9.5,340.5,635.25,541.92
2016,12,6,9,30,832.0,63.0,6.1,10.0,385.0,662.68,562.05
2016,12,6,9,45,853.5,65.5,6.2,10.5,424.5,680.47,574.3
2016,12,6,10,0,875.0,68.0,6.3,11.0,464.0,690.0,579.82
2016,12,6,10,15,485.0,148.0,6.2,11.0,370.0,507.91,426.73
2016,12,6,10,30,95.0,228.0,6.1,11.0,276.0,290.18,240.47
2016,12,6,10,45,62.5,224.0,6.05,11.5,256.5,259.28,213.66
2016,12,6,11,0,30.0,220.0,6.0,12.0,237.0,229.9,187.95
2016,12,6,11,15,21.5,214.0,5.9,12.0,226.5,208.23,169.62
2016,12,6,11,30,13.0,208.0,5.8,12.0,216.0,195.63,158.84
2016,12,6,11,45,22.0,224.5,5.7,12.5,238.0,214.56,174.07
2016,12,6,12,0,31.0,241.0,5.6,13.0,260.0,237.04,191.99
2016,12,6,12,15,15.5,189.5,5.5,13.0,199.0,176.21,141.82
2016,12,6,12,30,0.0,138.0,5.4,13.0,138.0,122.12,96.99
2016,12,6,12,45,0.0,145.5,5.35,13.5,145.5,128.39,102.07
2016,12,6,13,0,0.0,153.0,5.3,14.0,153.0,134.49,106.97
2016,12,6,13,15,0.0,157.5,5.2,14.0,157.5,137.85,109.81
2016,12,6,13,30,0.0,162.0,5.1,14.0,162.0,141.02,112.53
2016,12,6,13,45,0.0,123.0,5.05,14.0,123.0,107.82,85.1
2016,12,6,14,0,0.0,84.0,5.0,14.0,84.0,74.38,57.26
2016,12,6,14,15,0.0,70.0,4.9,14.0,70.0,61.92,46.88
2016,12,6,14,30,0.0,56.0,4.8,14.0,56.0,49.48,36.46
2016,12,6,14,45,0.0,64.5,4.75,14.0,64.5,57.01,42.94
2016,12,6,15,0,0.0,73.0,4.7,14.0,73.0,64.56,49.45
2016,12,6,15,15,0.0,65.5,4.55,13.5,65.5,57.89,46.16
2016,12,6,15,30,0.0,58.0,4.4,13.0,58.0,51.22,40.4
2016,12,6,15,45,278.0,69.5,4.3,12.5,144.5,49.58,39.05
2016,12,6,16,0,556.0,81.0,4.2,12.0,231.0,61.87,50.14
2016,12,6,16,15,490.5,71.5,3.85,11.5,185.5,55.96,44.75
2016,12,6,16,30,425.0,62.0,3.5,11.0,140.0,49.95,39.06
2016,12,6,16,45,314.0,49.0,3.2,10.5,96.5,37.92,27.76
2016,12,6,17,0,203.0,36.0,2.9,10.0,53.0,28.23,17.22
2016,12,6,17,15,101.5,18.0,2.8,9.5,26.5,16.37,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,73.0,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,146.0,15.0,1.4,3.0,20.0,92.01,0.0
2016,12,7,7,45,277.0,28.0,1.65,4.0,57.0,224.75,164.95
2016,12,7,8,0,408.0,41.0,1.9,5.0,94.0,324.07,269.77
2016,12,7,8,15,488.0,49.5,1.85,5.5,139.5,391.76,331.37
2016,12,7,8,30,568.0,58.0,1.8,6.0,185.0,461.02,390.92
2016,12,7,8,45,615.5,65.0,1.75,6.5,230.5,508.08,429.74
2016,12,7,9,0,663.0,72.0,1.7,7.0,276.0,554.23,465.97
2016,12,7,9,15,697.0,76.5,1.65,7.5,319.0,586.75,489.99
2016,12,7,9,30,731.0,81.0,1.6,8.0,362.0,617.16,511.48
2016,12,7,9,45,752.0,85.0,1.6,9.0,400.0,635.54,522.42
2016,12,7,10,0,773.0,89.0,1.6,10.0,438.0,648.33,528.91
2016,12,7,10,15,790.0,91.5,1.55,10.5,470.5,656.81,532.48
2016,12,7,10,30,807.0,94.0,1.5,11.0,503.0,662.04,533.51
2016,12,7,10,45,409.0,143.5,1.5,11.5,351.0,435.13,354.42
2016,12,7,11,0,11.0,193.0,1.5,12.0,199.0,183.18,147.01
2016,12,7,11,15,51.0,229.5,1.5,12.0,259.0,249.26,201.86
2016,12,7,11,30,91.0,266.0,1.5,12.0,319.0,305.19,246.32
2016,12,7,11,45,66.5,258.5,1.5,12.5,297.5,277.98,223.31
2016,12,7,12,0,42.0,251.0,1.5,13.0,276.0,252.44,202.16
2016,12,7,12,15,41.0,252.5,1.5,13.0,277.0,249.06,199.34
2016,12,7,12,30,40.0,254.0,1.5,13.0,278.0,245.57,196.37
2016,12,7,12,45,73.0,266.0,1.55,13.5,309.5,266.19,212.17
2016,12,7,13,0,106.0,278.0,1.6,14.0,341.0,283.3,224.6
2016,12,7,13,15,107.5,270.5,1.55,14.0,333.0,269.49,212.99
2016,12,7,13,30,109.0,263.0,1.5,14.0,325.0,255.41,201.23
2016,12,7,13,45,76.0,242.5,1.5,14.5,285.0,221.79,174.58
2016,12,7,14,0,43.0,222.0,1.5,15.0,245.0,191.77,151.23
2016,12,7,14,15,76.0,218.5,1.35,15.0,256.5,189.17,147.75
2016,12,7,14,30,109.0,215.0,1.2,15.0,268.0,182.59,141.12
2016,12,7,14,45,103.0,200.5,1.05,15.0,247.5,162.12,125.82
2016,12,7,15,0,97.0,186.0,0.9,15.0,227.0,142.24,112.51
2016,12,7,15,15,373.5,137.0,0.75,14.5,271.5,94.82,78.25
2016,12,7,15,30,650.0,88.0,0.6,14.0,316.0,63.45,51.05
2016,12,7,15,45,608.0,81.5,0.45,14.0,272.0,60.11,48.22
2016,12,7,16,0,566.0,75.0,0.3,14.0,228.0,56.76,45.22
2016,12,7,16,15,502.0,66.5,0.45,13.0,183.0,51.54,40.6
2016,12,7,16,30,438.0,58.0,0.6,12.0,138.0,46.26,35.69
2016,12,7,16,45,338.0,45.5,0.8,11.5,96.0,37.03,26.92
2016,12,7,17,0,238.0,33.0,1.0,11.0,54.0,25.89,15.33
2016,12,7,17,15,119.0,16.5,1.2,10.5,27.0,15.01,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.46,0.0
2016,12,8,7,45,0.0,20.5,6.95,2.5,20.5,18.07,7.81
2016,12,8,8,0,0.0,35.0,7.1,3.0,35.0,32.57,22.38
2016,12,8,8,15,0.0,53.0,7.2,3.0,53.0,51.19,39.36
2016,12,8,8,30,0.0,71.0,7.3,3.0,71.0,69.04,55.58
2016,12,8,8,45,1.0,89.5,7.45,3.0,90.0,87.69,72.36
2016,12,8,9,0,2.0,108.0,7.6,3.0,109.0,106.01,88.66
2016,12,8,9,15,1.0,99.0,7.6,3.0,99.5,92.46,76.58
2016,12,8,9,30,0.0,90.0,7.6,3.0,90.0,81.23,66.5
2016,12,8,9,45,0.0,100.5,7.6,3.5,100.5,90.85,74.69
2016,12,8,10,0,0.0,111.0,7.6,4.0,111.0,100.42,82.75
2016,12,8,10,15,0.0,112.0,7.55,4.0,112.0,100.79,82.88
2016,12,8,10,30,0.0,113.0,7.5,4.0,113.0,101.32,83.17
2016,12,8,10,45,2.0,145.5,7.45,4.0,146.5,132.94,110.47
2016,12,8,11,0,4.0,178.0,7.4,4.0,180.0,164.34,137.34
2016,12,8,11,15,41.5,219.5,7.3,4.0,243.0,233.43,196.94
2016,12,8,11,30,79.0,261.0,7.2,4.0,306.0,293.11,247.58
2016,12,8,11,45,53.0,248.5,7.1,4.0,279.0,260.71,219.36
2016,12,8,12,0,27.0,236.0,7.0,4.0,252.0,225.9,189.31
2016,12,8,12,15,21.5,228.0,6.9,4.0,241.0,213.64,178.72
2016,12,8,12,30,16.0,220.0,6.8,4.0,230.0,201.94,168.64
2016,12,8,12,45,20.5,225.5,6.75,4.0,238.0,206.91,172.8
2016,12,8,13,0,25.0,231.0,6.7,4.0,246.0,211.24,176.37
2016,12,8,13,15,34.0,234.0,6.6,4.0,254.0,213.22,177.84
2016,12,8,13,30,43.0,237.0,6.5,4.0,262.0,214.0,178.17
2016,12,8,13,45,86.5,240.0,6.45,4.0,287.0,222.93,184.24
2016,12,8,14,0,130.0,243.0,6.4,4.0,312.0,223.92,182.97
2016,12,8,14,15,88.5,221.5,6.35,4.0,267.5,193.58,158.52
2016,12,8,14,30,47.0,200.0,6.3,4.0,223.0,164.93,136.06
2016,12,8,14,45,72.5,191.0,6.25,4.0,223.0,154.07,126.43
2016,12,8,15,0,98.0,182.0,6.2,4.0,223.0,140.09,116.21
2016,12,8,15,15,92.0,165.0,6.0,3.5,201.0,126.09,110.53
2016,12,8,15,30,86.0,148.0,5.8,3.0,179.0,114.08,99.93
2016,12,8,15,45,81.0,128.5,5.65,3.0,154.5,100.27,87.36
2016,12,8,16,0,76.0,109.0,5.5,3.0,130.0,86.12,74.29
2016,12,8,16,15,65.0,89.0,5.15,2.5,104.5,71.3,60.51
2016,12,8,16,30,54.0,69.0,4.8,2.0,79.0,56.15,46.18
2016,12,8,16,45,35.0,49.5,4.45,2.0,55.5,41.0,31.56
2016,12,8,17,0,16.0,30.0,4.1,2.0,32.0,25.55,15.72
2016,12,8,17,15,8.0,15.0,3.85,1.5,16.0,13.13,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,15,90.0,6.5,2.35,-1.5,9.5,0.0,0.0
2016,12,9,7,30,180.0,13.0,2.6,-1.0,19.0,107.78,0.0
2016,12,9,7,45,331.5,24.5,2.85,-0.5,58.0,248.59,177.58
2016,12,9,8,0,483.0,36.0,3.1,0.0,97.0,361.41,306.13
2016,12,9,8,15,564.5,43.0,3.2,0.0,144.5,429.09,371.38
2016,12,9,8,30,646.0,50.0,3.3,0.0,192.0,493.36,430.36
2016,12,9,8,45,697.5,55.0,3.45,0.5,239.5,542.68,473.5
2016,12,9,9,0,749.0,60.0,3.6,1.0,287.0,590.79,513.74
2016,12,9,9,15,781.5,63.5,3.45,1.5,332.0,622.64,538.23
2016,12,9,9,30,814.0,67.0,3.3,2.0,377.0,652.05,559.71
2016,12,9,9,45,837.5,69.5,3.2,2.5,416.5,671.33,572.4
2016,12,9,10,0,861.0,72.0,3.1,3.0,456.0,687.51,582.41
2016,12,9,10,15,545.0,148.0,2.95,3.5,397.5,547.46,463.41
2016,12,9,10,30,229.0,224.0,2.8,4.0,339.0,386.48,326.06
2016,12,9,10,45,229.0,236.0,2.65,4.5,356.0,392.05,329.59
2016,12,9,11,0,229.0,248.0,2.5,5.0,373.0,396.55,331.41
2016,12,9,11,15,229.0,257.0,2.3,5.0,385.5,396.91,330.39
2016,12,9,11,30,229.0,266.0,2.1,5.0,398.0,396.27,328.53
2016,12,9,11,45,229.0,271.0,1.95,5.5,405.0,390.79,322.33
2016,12,9,12,0,229.0,276.0,1.8,6.0,412.0,384.43,315.44
2016,12,9,12,15,294.0,265.5,1.65,6.0,440.5,401.62,328.11
2016,12,9,12,30,359.0,255.0,1.5,6.0,469.0,408.56,331.8
2016,12,9,12,45,347.5,254.5,1.4,6.5,460.5,384.47,310.2
2016,12,9,13,0,336.0,254.0,1.3,7.0,452.0,360.3,288.67
2016,12,9,13,15,306.0,253.0,1.2,7.0,430.5,328.95,262.16
2016,12,9,13,30,276.0,252.0,1.1,7.0,409.0,299.39,237.22
2016,12,9,13,45,220.5,247.5,1.05,7.5,370.0,263.87,208.19
2016,12,9,14,0,165.0,243.0,1.0,8.0,331.0,232.14,183.03
2016,12,9,14,15,165.0,229.0,1.0,8.0,313.0,208.89,163.59
2016,12,9,14,30,165.0,215.0,1.0,8.0,295.0,185.64,144.65
2016,12,9,14,45,119.5,197.0,1.0,8.0,252.5,156.46,123.73
2016,12,9,15,0,74.0,179.0,1.0,8.0,210.0,137.97,112.14
2016,12,9,15,15,69.5,162.0,1.05,7.5,189.0,124.18,106.64
2016,12,9,15,30,65.0,145.0,1.1,7.0,168.0,112.17,96.36
2016,12,9,15,45,377.0,102.5,1.15,7.0,207.5,73.64,61.79
2016,12,9,16,0,689.0,60.0,1.2,7.0,247.0,49.23,39.61
2016,12,9,16,15,627.5,54.0,1.1,6.0,199.0,41.36,32.45
2016,12,9,16,30,566.0,48.0,1.0,5.0,151.0,37.72,28.95
2016,12,9,16,45,463.0,38.5,0.9,4.5,106.0,30.84,22.21
2016,12,9,17,0,360.0,29.0,0.8,4.0,61.0,23.82,14.26
2016,12,9,17,15,180.0,14.5,0.85,3.5,30.5,11.75,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
