Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,8.0,1.15,1.5,8.0,0.0,0.0
2016,12,10,7,30,0.0,16.0,1.4,2.0,16.0,14.55,0.0
2016,12,10,7,45,184.5,29.0,1.7,2.5,52.0,170.12,115.24
2016,12,10,8,0,369.0,42.0,2.0,3.0,88.0,299.3,249.81
2016,12,10,8,15,454.5,51.5,2.1,3.5,133.0,370.74,315.89
2016,12,10,8,30,540.0,61.0,2.2,4.0,178.0,443.91,380.17
2016,12,10,8,45,273.5,85.0,2.3,4.5,144.5,303.17,261.17
2016,12,10,9,0,7.0,109.0,2.4,5.0,111.0,110.93,91.9
2016,12,10,9,15,4.0,120.0,2.5,5.5,121.0,117.77,97.82
2016,12,10,9,30,1.0,131.0,2.6,6.0,131.0,124.84,103.48
2016,12,10,9,45,386.5,111.5,2.75,6.5,283.0,407.27,348.89
2016,12,10,10,0,772.0,92.0,2.9,7.0,435.0,651.71,546.18
2016,12,10,10,15,390.0,133.5,2.95,7.5,307.0,425.94,358.47
2016,12,10,10,30,8.0,175.0,3.0,8.0,179.0,166.9,136.98
2016,12,10,10,45,8.0,180.0,3.15,8.5,184.5,170.27,139.82
2016,12,10,11,0,8.0,185.0,3.3,9.0,190.0,173.72,142.22
2016,12,10,11,15,4.5,178.0,3.35,9.0,181.0,163.69,133.58
2016,12,10,11,30,1.0,171.0,3.4,9.0,172.0,154.17,125.43
2016,12,10,11,45,1.0,172.0,3.5,9.5,173.0,154.41,125.31
2016,12,10,12,0,1.0,173.0,3.6,10.0,174.0,154.67,125.24
2016,12,10,12,15,6.5,191.0,3.65,10.0,195.0,172.94,140.42
2016,12,10,12,30,12.0,209.0,3.7,10.0,216.0,190.41,154.82
2016,12,10,12,45,43.5,237.0,3.75,10.0,262.5,228.37,185.93
2016,12,10,13,0,75.0,265.0,3.8,10.0,309.0,260.19,211.39
2016,12,10,13,15,37.5,192.5,3.8,10.0,214.5,180.66,146.23
2016,12,10,13,30,0.0,120.0,3.8,10.0,120.0,105.56,84.3
2016,12,10,13,45,0.0,123.5,3.85,10.5,123.5,108.25,86.59
2016,12,10,14,0,0.0,127.0,3.9,11.0,127.0,110.78,88.69
2016,12,10,14,15,0.0,123.0,3.9,11.0,123.0,106.99,85.65
2016,12,10,14,30,0.0,119.0,3.9,11.0,119.0,103.15,82.57
2016,12,10,14,45,377.0,103.5,3.9,11.0,262.5,101.62,67.33
2016,12,10,15,0,754.0,88.0,3.9,11.0,406.0,73.66,48.22
2016,12,10,15,15,725.0,84.0,3.8,10.5,365.0,59.02,47.75
2016,12,10,15,30,696.0,80.0,3.7,10.0,324.0,57.47,46.54
2016,12,10,15,45,660.0,73.5,3.6,10.0,280.5,53.93,43.39
2016,12,10,16,0,624.0,67.0,3.5,10.0,237.0,50.31,40.1
2016,12,10,16,15,560.0,60.0,3.1,9.5,190.5,46.1,36.23
2016,12,10,16,30,496.0,53.0,2.7,9.0,144.0,41.85,32.14
2016,12,10,16,45,395.5,42.5,2.35,8.5,101.0,34.28,24.84
2016,12,10,17,0,295.0,32.0,2.0,8.0,58.0,26.53,16.24
2016,12,10,17,15,147.5,16.0,2.0,7.5,29.0,13.09,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,7,15,60.0,6.0,3.75,9.0,7.5,0.0,0.0
2016,12,11,7,30,120.0,12.0,3.9,9.0,15.0,74.46,0.0
2016,12,11,7,45,264.0,24.5,4.1,9.5,50.5,207.46,133.25
2016,12,11,8,0,408.0,37.0,4.3,10.0,86.0,316.92,259.13
2016,12,11,8,15,492.5,45.0,4.6,10.5,131.0,385.98,323.72
2016,12,11,8,30,577.0,53.0,4.9,11.0,176.0,457.09,386.61
2016,12,11,8,45,627.5,58.5,5.2,11.5,221.5,504.23,427.58
2016,12,11,9,0,678.0,64.0,5.5,12.0,267.0,550.64,466.35
2016,12,11,9,15,712.5,68.0,5.55,12.5,310.0,579.68,489.26
2016,12,11,9,30,747.0,72.0,5.6,13.0,353.0,610.69,512.81
2016,12,11,9,45,375.0,111.0,5.65,13.5,252.5,398.57,334.97
2016,12,11,10,0,3.0,150.0,5.7,14.0,152.0,141.82,114.24
2016,12,11,10,15,5.0,160.5,5.75,14.5,163.5,152.09,122.6
2016,12,11,10,30,7.0,171.0,5.8,15.0,175.0,162.32,130.63
2016,12,11,10,45,3.5,110.0,5.85,15.5,112.0,100.57,78.9
2016,12,11,11,0,0.0,49.0,5.9,16.0,49.0,43.3,30.78
2016,12,11,11,15,0.0,50.5,5.9,16.0,50.5,44.63,31.87
2016,12,11,11,30,0.0,52.0,5.9,16.0,52.0,45.97,32.95
2016,12,11,11,45,71.0,166.0,5.95,16.5,208.0,193.56,155.61
2016,12,11,12,0,142.0,280.0,6.0,17.0,364.0,340.33,273.1
2016,12,11,12,15,247.0,268.5,5.95,17.0,415.0,375.65,300.78
2016,12,11,12,30,352.0,257.0,5.9,17.0,466.0,407.37,324.68
2016,12,11,12,45,373.5,249.0,5.85,17.5,469.5,391.98,310.13
2016,12,11,13,0,395.0,241.0,5.8,18.0,473.0,374.28,293.46
2016,12,11,13,15,237.0,247.5,5.7,18.0,386.0,299.59,234.47
2016,12,11,13,30,79.0,254.0,5.6,18.0,299.0,239.24,188.35
2016,12,11,13,45,97.5,248.0,5.5,18.5,301.0,232.37,181.62
2016,12,11,14,0,116.0,242.0,5.4,19.0,303.0,223.45,172.99
2016,12,11,14,15,133.0,229.5,5.15,18.5,296.0,203.92,156.46
2016,12,11,14,30,150.0,217.0,4.9,18.0,289.0,185.51,141.18
2016,12,11,14,45,75.0,174.5,4.65,18.0,210.5,144.03,111.4
2016,12,11,15,0,0.0,132.0,4.4,18.0,132.0,110.96,87.17
2016,12,11,15,15,0.0,119.0,4.25,17.5,119.0,100.25,82.37
2016,12,11,15,30,0.0,106.0,4.1,17.0,106.0,89.7,73.48
2016,12,11,15,45,0.0,91.5,3.95,17.0,91.5,77.92,63.25
2016,12,11,16,0,0.0,77.0,3.8,17.0,77.0,66.01,52.76
2016,12,11,16,15,258.5,64.0,3.65,16.5,112.0,47.31,36.24
2016,12,11,16,30,517.0,51.0,3.5,16.0,147.0,40.12,29.68
2016,12,11,16,45,413.5,41.0,3.35,15.5,103.0,32.92,22.9
2016,12,11,17,0,310.0,31.0,3.2,15.0,59.0,25.56,14.97
2016,12,11,17,15,155.0,15.5,3.1,14.5,29.5,12.61,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,63.0,5.5,3.25,5.0,7.0,0.0,0.0
2016,12,12,7,30,126.0,11.0,3.4,5.0,14.0,76.54,0.0
2016,12,12,7,45,274.5,23.0,3.55,5.5,49.5,210.39,131.46
2016,12,12,8,0,423.0,35.0,3.7,6.0,85.0,322.92,266.79
2016,12,12,8,15,507.5,42.5,3.7,6.5,130.5,391.35,331.54
2016,12,12,8,30,592.0,50.0,3.7,7.0,176.0,461.98,394.03
2016,12,12,8,45,644.5,55.5,3.7,7.5,222.0,510.58,435.74
2016,12,12,9,0,697.0,61.0,3.7,8.0,268.0,554.77,472.07
2016,12,12,9,15,731.5,65.0,3.55,8.5,311.5,588.2,497.7
2016,12,12,9,30,766.0,69.0,3.4,9.0,355.0,619.38,520.48
2016,12,12,9,45,790.5,71.5,3.25,10.0,394.0,639.4,532.71
2016,12,12,10,0,815.0,74.0,3.1,11.0,433.0,656.49,542.16
2016,12,12,10,15,831.5,76.0,2.95,11.5,466.0,664.42,545.18
2016,12,12,10,30,848.0,78.0,2.8,12.0,499.0,669.07,545.53
2016,12,12,10,45,859.0,80.0,2.65,12.5,525.5,666.67,540.39
2016,12,12,11,0,870.0,82.0,2.5,13.0,552.0,660.88,532.62
2016,12,12,11,15,877.5,83.0,2.3,13.5,571.0,645.23,517.23
2016,12,12,11,30,885.0,84.0,2.1,14.0,590.0,629.98,501.97
2016,12,12,11,45,894.0,82.5,1.95,14.5,602.0,609.8,483.18
2016,12,12,12,0,903.0,81.0,1.8,15.0,614.0,586.39,461.76
2016,12,12,12,15,904.0,81.0,1.55,15.0,616.5,557.06,435.87
2016,12,12,12,30,905.0,81.0,1.3,15.0,619.0,525.03,407.5
2016,12,12,12,45,902.5,81.0,1.05,15.5,613.5,488.84,374.77
2016,12,12,13,0,900.0,81.0,0.8,16.0,608.0,450.47,339.89
2016,12,12,13,15,894.5,80.0,0.75,16.0,594.5,408.07,303.15
2016,12,12,13,30,889.0,79.0,0.7,16.0,581.0,364.13,264.44
2016,12,12,13,45,880.0,78.5,0.7,16.5,559.5,318.26,223.46
2016,12,12,14,0,871.0,78.0,0.7,17.0,538.0,271.52,181.76
2016,12,12,14,15,858.0,76.5,0.75,17.0,509.5,217.47,135.75
2016,12,12,14,30,845.0,75.0,0.8,17.0,481.0,168.04,96.03
2016,12,12,14,45,822.5,73.5,0.9,17.0,445.0,118.17,62.44
2016,12,12,15,0,800.0,72.0,1.0,17.0,409.0,69.84,41.89
2016,12,12,15,15,773.5,69.0,0.95,16.5,369.0,53.05,41.35
2016,12,12,15,30,747.0,66.0,0.9,16.0,329.0,51.7,40.36
2016,12,12,15,45,706.5,62.0,0.85,16.0,284.5,49.47,38.44
2016,12,12,16,0,666.0,58.0,0.8,16.0,240.0,47.28,36.49
2016,12,12,16,15,606.5,52.0,0.8,15.0,193.5,39.56,29.67
2016,12,12,16,30,547.0,46.0,0.8,14.0,147.0,35.86,26.24
2016,12,12,16,45,446.0,37.5,0.85,13.5,103.5,29.83,20.48
2016,12,12,17,0,345.0,29.0,0.9,13.0,60.0,23.7,13.73
2016,12,12,17,15,172.5,14.5,0.95,12.5,30.0,11.68,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,33.0,5.5,2.45,9.5,6.0,0.0,0.0
2016,12,13,7,30,66.0,11.0,2.7,10.0,12.0,44.75,0.0
2016,12,13,7,45,202.0,25.5,3.0,10.5,46.0,171.04,98.65
2016,12,13,8,0,338.0,40.0,3.3,11.0,80.0,277.33,224.18
2016,12,13,8,15,425.5,50.0,3.3,11.5,124.0,349.38,290.33
2016,12,13,8,30,513.0,60.0,3.3,12.0,168.0,423.53,354.5
2016,12,13,8,45,575.5,66.0,3.3,12.5,214.0,478.36,400.58
2016,12,13,9,0,638.0,72.0,3.3,13.0,260.0,532.71,444.36
2016,12,13,9,15,675.0,77.0,3.45,13.5,303.0,567.82,471.64
2016,12,13,9,30,712.0,82.0,3.6,14.0,346.0,600.95,496.54
2016,12,13,9,45,743.0,84.0,3.8,15.0,385.5,624.06,512.25
2016,12,13,10,0,774.0,86.0,4.0,16.0,425.0,641.76,523.46
2016,12,13,10,15,792.0,88.5,4.05,16.5,458.5,651.43,528.62
2016,12,13,10,30,810.0,91.0,4.1,17.0,492.0,657.87,531.2
2016,12,13,10,45,827.5,91.0,4.15,17.5,519.5,657.9,528.89
2016,12,13,11,0,845.0,91.0,4.2,18.0,547.0,654.49,523.91
2016,12,13,11,15,853.0,92.0,4.2,18.0,565.5,642.65,513.24
2016,12,13,11,30,861.0,93.0,4.2,18.0,584.0,627.56,499.97
2016,12,13,11,45,885.5,85.5,4.2,18.5,599.0,608.09,482.54
2016,12,13,12,0,910.0,78.0,4.2,19.0,614.0,587.54,463.87
2016,12,13,12,15,911.0,78.0,4.25,19.0,617.0,558.16,438.88
2016,12,13,12,30,912.0,78.0,4.3,19.0,620.0,526.06,411.33
2016,12,13,12,45,910.5,78.0,4.35,19.0,614.5,490.23,380.23
2016,12,13,13,0,909.0,78.0,4.4,19.0,609.0,452.11,346.56
2016,12,13,13,15,904.0,77.0,4.35,19.0,596.0,409.66,308.6
2016,12,13,13,30,899.0,76.0,4.3,19.0,583.0,365.6,268.64
2016,12,13,13,45,891.0,75.0,4.25,19.0,561.5,319.26,226.44
2016,12,13,14,0,883.0,74.0,4.2,19.0,540.0,271.96,183.48
2016,12,13,14,15,871.0,72.5,4.15,18.5,512.0,222.77,140.5
2016,12,13,14,30,859.0,71.0,4.1,18.0,484.0,173.44,100.27
2016,12,13,14,45,835.5,70.5,4.05,18.0,448.0,117.91,61.55
2016,12,13,15,0,812.0,70.0,4.0,18.0,412.0,69.69,40.82
2016,12,13,15,15,786.5,67.0,3.85,17.5,371.5,51.54,39.85
2016,12,13,15,30,761.0,64.0,3.7,17.0,331.0,50.13,38.78
2016,12,13,15,45,722.0,60.0,3.6,16.5,286.5,47.85,36.89
2016,12,13,16,0,683.0,56.0,3.5,16.0,242.0,45.59,34.94
2016,12,13,16,15,624.5,50.5,3.1,15.0,196.0,41.93,31.72
2016,12,13,16,30,566.0,45.0,2.7,14.0,150.0,35.04,25.47
2016,12,13,16,45,463.5,37.0,2.35,13.5,106.0,29.4,20.08
2016,12,13,17,0,361.0,29.0,2.0,13.0,62.0,23.69,13.76
2016,12,13,17,15,180.5,14.5,2.05,12.5,31.0,11.66,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.75,3.5,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,2.0,4.0,11.0,10.01,0.0
2016,12,14,7,45,179.5,24.5,2.25,4.5,45.5,156.05,86.33
2016,12,14,8,0,359.0,38.0,2.5,5.0,80.0,287.32,236.35
2016,12,14,8,15,447.0,48.0,2.35,5.5,124.5,359.74,304.0
2016,12,14,8,30,535.0,58.0,2.2,6.0,169.0,434.48,369.15
2016,12,14,8,45,585.5,65.5,2.05,7.0,214.0,483.6,409.65
2016,12,14,9,0,636.0,73.0,1.9,8.0,259.0,531.98,447.27
2016,12,14,9,15,673.5,78.0,1.8,8.5,302.5,567.47,473.89
2016,12,14,9,30,711.0,83.0,1.7,9.0,346.0,600.98,497.86
2016,12,14,9,45,355.5,96.0,1.65,10.0,227.5,366.87,306.99
2016,12,14,10,0,0.0,109.0,1.6,11.0,109.0,98.68,78.51
2016,12,14,10,15,2.0,137.5,1.6,11.5,138.5,127.21,102.67
2016,12,14,10,30,4.0,166.0,1.6,12.0,168.0,155.54,125.76
2016,12,14,10,45,6.5,176.0,1.65,12.5,179.5,165.6,133.57
2016,12,14,11,0,9.0,186.0,1.7,13.0,191.0,175.53,141.25
2016,12,14,11,15,9.5,192.0,1.65,13.0,197.5,180.21,144.81
2016,12,14,11,30,10.0,198.0,1.6,13.0,204.0,184.83,148.35
2016,12,14,11,45,7.5,192.5,1.6,13.5,197.5,177.05,141.55
2016,12,14,12,0,5.0,187.0,1.6,14.0,191.0,169.61,135.14
2016,12,14,12,15,10.0,201.0,1.55,14.0,207.5,183.79,146.59
2016,12,14,12,30,15.0,215.0,1.5,14.0,224.0,197.28,157.34
2016,12,14,12,45,17.5,218.5,1.5,14.5,229.0,199.76,158.93
2016,12,14,13,0,20.0,222.0,1.5,15.0,234.0,201.83,160.22
2016,12,14,13,15,46.5,237.0,1.5,15.0,263.5,220.86,175.0
2016,12,14,13,30,73.0,252.0,1.5,15.0,293.0,236.19,186.37
2016,12,14,13,45,65.5,240.0,1.55,15.5,275.5,217.89,171.33
2016,12,14,14,0,58.0,228.0,1.6,16.0,258.0,200.4,157.16
2016,12,14,14,15,86.0,221.5,1.65,16.0,264.0,194.1,150.95
2016,12,14,14,30,114.0,215.0,1.7,16.0,270.0,180.3,138.75
2016,12,14,14,45,57.0,167.0,1.75,16.0,194.5,138.07,107.54
2016,12,14,15,0,0.0,119.0,1.8,16.0,119.0,101.35,79.68
2016,12,14,15,15,0.0,107.0,1.75,15.5,107.0,91.36,75.13
2016,12,14,15,30,0.0,95.0,1.7,15.0,95.0,81.49,66.77
2016,12,14,15,45,0.0,82.0,1.7,15.0,82.0,70.76,57.4
2016,12,14,16,0,0.0,69.0,1.7,15.0,69.0,59.91,47.8
2016,12,14,16,15,237.5,63.0,1.6,14.0,107.0,46.43,35.88
2016,12,14,16,30,475.0,57.0,1.5,13.0,145.0,45.21,34.63
2016,12,14,16,45,376.5,45.5,1.45,12.0,102.0,36.84,26.78
2016,12,14,17,0,278.0,34.0,1.4,11.0,59.0,28.24,17.75
2016,12,14,17,15,139.0,17.0,1.55,10.5,29.5,13.43,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,8.0,2.95,3.5,8.0,7.02,0.0
2016,12,15,8,0,0.0,16.0,3.1,4.0,16.0,14.06,6.26
2016,12,15,8,15,0.0,26.5,3.15,4.5,26.5,23.33,14.72
2016,12,15,8,30,0.0,37.0,3.2,5.0,37.0,32.62,23.12
2016,12,15,8,45,0.0,47.0,3.25,5.5,47.0,41.47,31.04
2016,12,15,9,0,0.0,57.0,3.3,6.0,57.0,50.34,38.85
2016,12,15,9,15,0.0,67.0,3.15,6.5,67.0,59.35,46.66
2016,12,15,9,30,0.0,77.0,3.0,7.0,77.0,68.62,54.57
2016,12,15,9,45,0.0,93.5,2.95,7.5,93.5,84.21,67.84
2016,12,15,10,0,0.0,110.0,2.9,8.0,110.0,99.7,80.86
2016,12,15,10,15,0.0,116.5,2.8,8.0,116.5,105.32,85.46
2016,12,15,10,30,0.0,123.0,2.7,8.0,123.0,110.97,90.09
2016,12,15,10,45,0.0,142.0,2.6,8.5,142.0,128.51,104.58
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,145.85,118.73
2016,12,15,11,15,18.0,197.0,2.4,9.0,207.0,190.33,155.94
2016,12,15,11,30,36.0,233.0,2.3,9.0,253.0,240.43,197.05
2016,12,15,11,45,24.5,220.5,2.2,9.5,234.5,212.76,173.42
2016,12,15,12,0,13.0,208.0,2.1,10.0,216.0,193.08,156.69
2016,12,15,12,15,14.0,212.0,2.05,10.0,220.5,195.74,158.81
2016,12,15,12,30,15.0,216.0,2.0,10.0,225.0,198.21,160.71
2016,12,15,12,45,15.5,215.5,1.95,10.5,224.5,196.31,158.77
2016,12,15,13,0,16.0,215.0,1.9,11.0,224.0,194.29,156.78
2016,12,15,13,15,8.5,193.0,1.9,11.0,198.0,171.13,137.92
2016,12,15,13,30,1.0,171.0,1.9,11.0,172.0,148.97,119.94
2016,12,15,13,45,0.5,155.5,1.9,11.5,156.0,135.15,108.46
2016,12,15,14,0,0.0,140.0,1.9,12.0,140.0,121.56,97.17
2016,12,15,14,15,0.0,147.0,1.9,12.0,147.0,126.45,101.44
2016,12,15,14,30,0.0,154.0,1.9,12.0,154.0,130.79,105.23
2016,12,15,14,45,0.0,135.5,1.9,12.0,135.5,115.23,92.43
2016,12,15,15,0,0.0,117.0,1.9,12.0,117.0,99.86,79.72
2016,12,15,15,15,0.0,105.0,1.85,12.0,105.0,89.85,74.84
2016,12,15,15,30,0.0,93.0,1.8,12.0,93.0,79.98,66.22
2016,12,15,15,45,250.0,93.0,1.75,12.0,161.5,70.59,57.94
2016,12,15,16,0,500.0,93.0,1.7,12.0,230.0,68.61,56.17
2016,12,15,16,15,436.5,81.5,1.5,11.0,185.0,61.01,49.41
2016,12,15,16,30,373.0,70.0,1.3,10.0,140.0,53.22,42.23
2016,12,15,16,45,284.0,54.5,1.1,9.5,98.5,42.02,31.66
2016,12,15,17,0,195.0,39.0,0.9,9.0,57.0,30.5,19.91
2016,12,15,17,15,97.5,19.5,0.95,8.5,28.5,15.39,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,162.0,19.5,3.6,8.5,37.5,139.46,63.99
2016,12,16,8,0,324.0,39.0,3.8,9.0,75.0,266.57,215.51
2016,12,16,8,15,414.5,49.0,3.95,9.5,118.5,339.99,284.51
2016,12,16,8,30,505.0,59.0,4.1,10.0,162.0,415.66,351.26
2016,12,16,8,45,569.5,64.5,4.35,10.5,207.5,471.08,399.33
2016,12,16,9,0,634.0,70.0,4.6,11.0,253.0,526.09,445.36
2016,12,16,9,15,671.5,75.0,4.7,11.5,296.0,561.62,473.67
2016,12,16,9,30,709.0,80.0,4.8,12.0,339.0,595.25,499.55
2016,12,16,9,45,741.5,81.5,4.95,13.0,379.0,618.96,516.15
2016,12,16,10,0,774.0,83.0,5.1,14.0,419.0,637.5,528.29
2016,12,16,10,15,387.0,100.5,5.2,14.5,268.5,385.82,321.79
2016,12,16,10,30,0.0,118.0,5.3,15.0,118.0,106.22,83.7
2016,12,16,10,45,0.0,126.5,5.4,16.0,126.5,113.81,89.71
2016,12,16,11,0,0.0,135.0,5.5,17.0,135.0,121.34,95.42
2016,12,16,11,15,0.0,141.5,5.55,17.5,141.5,126.95,99.7
2016,12,16,11,30,0.0,148.0,5.6,18.0,148.0,132.51,103.94
2016,12,16,11,45,7.5,180.5,5.7,18.5,185.5,166.11,131.08
2016,12,16,12,0,15.0,213.0,5.8,19.0,223.0,198.77,157.12
2016,12,16,12,15,35.0,236.0,5.85,19.0,257.5,231.86,183.66
2016,12,16,12,30,55.0,259.0,5.9,19.0,292.0,258.27,204.56
2016,12,16,12,45,27.5,205.0,5.95,19.5,221.5,194.04,152.68
2016,12,16,13,0,0.0,151.0,6.0,20.0,151.0,132.86,103.25
2016,12,16,13,15,0.0,155.0,6.0,20.0,155.0,135.82,105.77
2016,12,16,13,30,0.0,159.0,6.0,20.0,159.0,138.62,108.14
2016,12,16,13,45,33.0,195.5,6.0,20.5,213.0,174.77,136.3
2016,12,16,14,0,66.0,232.0,6.0,21.0,267.0,205.54,159.45
2016,12,16,14,15,54.5,215.5,5.9,21.0,243.0,184.44,142.82
2016,12,16,14,30,43.0,199.0,5.8,21.0,219.0,164.77,127.62
2016,12,16,14,45,21.5,144.5,5.7,21.0,154.5,123.89,95.75
2016,12,16,15,0,0.0,90.0,5.6,21.0,90.0,78.76,59.75
2016,12,16,15,15,0.0,81.5,5.35,20.5,81.5,71.51,56.65
2016,12,16,15,30,0.0,73.0,5.1,20.0,73.0,64.26,50.58
2016,12,16,15,45,322.0,68.0,4.85,19.5,156.5,48.68,37.13
2016,12,16,16,0,644.0,63.0,4.6,19.0,240.0,46.98,35.72
2016,12,16,16,15,585.0,56.5,4.25,18.5,194.5,43.05,32.23
2016,12,16,16,30,526.0,50.0,3.9,18.0,149.0,39.08,28.56
2016,12,16,16,45,426.0,41.0,3.6,17.5,105.5,32.74,22.61
2016,12,16,17,0,326.0,32.0,3.3,17.0,62.0,26.3,15.81
2016,12,16,17,15,163.0,16.0,3.4,16.5,31.0,12.92,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,7,45,179.0,17.5,3.25,16.5,37.0,145.22,57.6
2016,12,17,8,0,358.0,35.0,3.5,17.0,74.0,282.49,221.02
2016,12,17,8,15,446.5,44.0,3.6,17.5,117.5,353.53,286.7
2016,12,17,8,30,535.0,53.0,3.7,18.0,161.0,427.12,349.69
2016,12,17,8,45,586.5,59.5,3.8,18.5,205.5,475.54,390.23
2016,12,17,9,0,638.0,66.0,3.9,19.0,250.0,523.42,428.56
2016,12,17,9,15,675.5,71.0,4.15,19.5,293.0,559.03,456.16
2016,12,17,9,30,713.0,76.0,4.4,20.0,336.0,592.77,481.58
2016,12,17,9,45,734.5,80.5,4.7,20.5,374.0,612.78,496.06
2016,12,17,10,0,756.0,85.0,5.0,21.0,412.0,627.35,506.13
2016,12,17,10,15,378.0,111.0,5.05,21.5,274.5,391.92,317.61
2016,12,17,10,30,0.0,137.0,5.1,22.0,137.0,124.52,96.22
2016,12,17,10,45,12.0,172.0,5.15,22.5,178.5,165.47,129.32
2016,12,17,11,0,24.0,207.0,5.2,23.0,220.0,205.75,161.11
2016,12,17,11,15,36.5,225.0,5.1,23.0,245.5,236.71,185.44
2016,12,17,11,30,49.0,243.0,5.0,23.0,271.0,258.36,202.23
2016,12,17,11,45,92.0,260.0,4.95,23.5,314.0,295.47,230.93
2016,12,17,12,0,135.0,277.0,4.9,24.0,357.0,334.91,260.74
2016,12,17,12,15,187.0,276.5,4.8,24.0,387.0,352.97,274.17
2016,12,17,12,30,239.0,276.0,4.7,24.0,417.0,367.22,284.19
2016,12,17,12,45,255.5,271.0,4.6,24.0,421.5,359.79,277.23
2016,12,17,13,0,272.0,266.0,4.5,24.0,426.0,346.89,265.87
2016,12,17,13,15,262.0,261.5,4.4,24.0,412.5,322.6,245.82
2016,12,17,13,30,252.0,257.0,4.3,24.0,399.0,298.64,225.98
2016,12,17,13,45,552.0,171.5,4.2,24.0,467.5,299.2,216.64
2016,12,17,14,0,852.0,86.0,4.1,24.0,536.0,274.82,183.81
2016,12,17,14,15,840.5,84.0,3.85,24.0,508.5,226.19,141.71
2016,12,17,14,30,829.0,82.0,3.6,24.0,481.0,177.5,102.23
2016,12,17,14,45,815.0,78.5,3.35,24.0,448.0,127.56,67.5
2016,12,17,15,0,801.0,75.0,3.1,24.0,415.0,78.3,44.19
2016,12,17,15,15,775.5,72.0,2.65,23.5,375.0,55.34,42.09
2016,12,17,15,30,750.0,69.0,2.2,23.0,335.0,54.06,41.18
2016,12,17,15,45,715.5,64.0,1.8,22.5,291.0,51.08,38.75
2016,12,17,16,0,681.0,59.0,1.4,22.0,247.0,48.07,36.23
2016,12,17,16,15,623.0,53.5,1.3,21.0,201.0,40.7,29.87
2016,12,17,16,30,565.0,48.0,1.2,20.0,155.0,37.45,26.93
2016,12,17,16,45,471.0,39.0,1.2,19.5,110.5,31.02,20.99
2016,12,17,17,0,377.0,30.0,1.2,19.0,66.0,24.46,14.28
2016,12,17,17,15,188.5,15.0,1.15,18.5,33.0,12.01,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,33.5,19.0,6.7,-5.0,23.0,45.04,13.41
2016,12,18,8,0,67.0,38.0,6.7,-5.0,46.0,94.29,76.68
2016,12,18,8,15,88.0,58.5,6.7,-4.5,73.0,132.4,114.15
2016,12,18,8,30,109.0,79.0,6.7,-4.0,100.0,169.46,149.25
2016,12,18,8,45,123.5,98.5,6.75,-4.0,128.5,200.42,178.35
2016,12,18,9,0,138.0,118.0,6.8,-4.0,157.0,230.96,206.41
2016,12,18,9,15,144.5,137.0,6.75,-3.5,184.0,254.99,227.48
2016,12,18,9,30,151.0,156.0,6.7,-3.0,211.0,278.25,247.37
2016,12,18,9,45,158.5,172.0,6.7,-2.5,235.5,297.68,263.57
2016,12,18,10,0,166.0,188.0,6.7,-2.0,260.0,316.37,278.84
2016,12,18,10,15,172.0,203.5,6.65,-1.5,283.0,332.59,291.67
2016,12,18,10,30,178.0,219.0,6.6,-1.0,306.0,347.81,303.49
2016,12,18,10,45,273.5,218.0,6.6,-1.0,360.0,413.42,360.58
2016,12,18,11,0,369.0,217.0,6.6,-1.0,414.0,465.38,405.1
2016,12,18,11,15,406.5,217.0,6.6,-0.5,441.0,477.96,414.22
2016,12,18,11,30,444.0,217.0,6.6,0.0,468.0,495.9,427.5
2016,12,18,11,45,402.5,232.0,6.6,0.0,463.5,463.16,398.13
2016,12,18,12,0,361.0,247.0,6.6,0.0,459.0,438.59,375.68
2016,12,18,12,15,303.0,260.0,6.55,0.0,438.5,404.07,344.84
2016,12,18,12,30,245.0,273.0,6.5,0.0,418.0,367.92,312.9
2016,12,18,12,45,230.5,272.5,6.5,0.0,408.0,347.47,294.5
2016,12,18,13,0,216.0,272.0,6.5,0.0,398.0,327.41,276.39
2016,12,18,13,15,337.5,241.5,6.4,0.0,434.0,335.2,279.91
2016,12,18,13,30,459.0,211.0,6.3,0.0,470.0,331.25,271.53
2016,12,18,13,45,525.5,183.0,6.25,0.0,469.0,301.71,241.12
2016,12,18,14,0,592.0,155.0,6.2,0.0,468.0,267.36,205.58
2016,12,18,14,15,587.5,147.0,6.1,0.0,444.0,226.53,167.29
2016,12,18,14,30,583.0,139.0,6.0,0.0,420.0,185.56,130.84
2016,12,18,14,45,706.5,107.0,5.95,0.0,424.0,136.69,86.48
2016,12,18,15,0,830.0,75.0,5.9,0.0,428.0,80.72,49.44
2016,12,18,15,15,804.5,72.0,5.75,0.0,387.0,55.51,46.43
2016,12,18,15,30,779.0,69.0,5.6,0.0,346.0,54.21,45.31
2016,12,18,15,45,744.0,64.5,5.5,0.0,301.0,51.63,42.95
2016,12,18,16,0,709.0,60.0,5.4,0.0,256.0,49.05,40.53
2016,12,18,16,15,651.0,54.0,5.15,0.0,208.5,41.18,33.04
2016,12,18,16,30,593.0,48.0,4.9,0.0,161.0,37.49,29.33
2016,12,18,16,45,500.5,39.0,4.65,-0.5,115.5,31.05,22.94
2016,12,18,17,0,408.0,30.0,4.4,-1.0,70.0,24.46,15.78
2016,12,18,17,15,204.0,15.0,4.2,-1.0,35.0,11.98,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,229.5,15.0,3.9,-4.0,39.5,167.65,55.04
2016,12,19,8,0,459.0,30.0,4.0,-4.0,79.0,326.51,274.58
2016,12,19,8,15,548.5,37.0,4.0,-3.5,125.0,399.44,349.18
2016,12,19,8,30,638.0,44.0,4.0,-3.0,171.0,474.09,418.35
2016,12,19,8,45,690.5,49.0,4.0,-3.0,218.5,523.9,464.12
2016,12,19,9,0,743.0,54.0,4.0,-3.0,266.0,572.8,507.04
2016,12,19,9,15,778.0,57.5,4.0,-2.5,310.5,606.79,534.87
2016,12,19,9,30,813.0,61.0,4.0,-2.0,355.0,638.55,559.74
2016,12,19,9,45,836.5,64.0,4.0,-1.5,395.5,659.3,574.67
2016,12,19,10,0,860.0,67.0,4.0,-1.0,436.0,677.03,586.78
2016,12,19,10,15,877.0,68.5,3.95,-0.5,471.0,680.49,586.9
2016,12,19,10,30,894.0,70.0,3.9,0.0,506.0,685.78,588.24
2016,12,19,10,45,906.0,71.5,3.9,0.0,533.5,684.31,585.32
2016,12,19,11,0,918.0,73.0,3.9,0.0,561.0,679.37,579.53
2016,12,19,11,15,925.5,74.0,3.85,0.5,581.5,667.49,566.78
2016,12,19,11,30,933.0,75.0,3.8,1.0,602.0,652.18,551.32
2016,12,19,11,45,747.0,131.5,3.75,1.5,559.0,579.27,487.8
2016,12,19,12,0,561.0,188.0,3.7,2.0,516.0,501.4,420.85
2016,12,19,12,15,553.5,192.0,3.65,2.5,517.5,479.43,400.56
2016,12,19,12,30,546.0,196.0,3.6,3.0,519.0,456.09,378.68
2016,12,19,12,45,600.5,176.0,3.55,3.5,529.0,441.5,363.55
2016,12,19,13,0,655.0,156.0,3.5,4.0,539.0,418.67,340.81
2016,12,19,13,15,792.0,116.0,3.45,4.0,569.0,406.47,325.0
2016,12,19,13,30,929.0,76.0,3.4,4.0,599.0,382.28,297.02
2016,12,19,13,45,765.5,113.5,3.35,4.5,534.5,315.97,240.2
2016,12,19,14,0,602.0,151.0,3.3,5.0,470.0,267.47,200.34
2016,12,19,14,15,581.0,148.5,3.25,5.0,443.5,227.58,164.62
2016,12,19,14,30,560.0,146.0,3.2,5.0,417.0,187.58,130.69
2016,12,19,14,45,707.0,106.5,3.15,5.0,423.5,137.64,85.2
2016,12,19,15,0,854.0,67.0,3.1,5.0,430.0,76.81,43.7
2016,12,19,15,15,829.0,64.5,2.9,4.5,389.0,49.75,40.34
2016,12,19,15,30,804.0,62.0,2.7,4.0,348.0,48.63,39.5
2016,12,19,15,45,766.0,58.5,2.55,4.0,302.5,46.67,37.74
2016,12,19,16,0,728.0,55.0,2.4,4.0,257.0,44.74,35.95
2016,12,19,16,15,672.0,50.0,2.1,3.0,210.0,41.46,32.95
2016,12,19,16,30,616.0,45.0,1.8,2.0,163.0,38.19,29.81
2016,12,19,16,45,519.0,37.0,1.5,1.5,117.0,31.97,23.67
2016,12,19,17,0,422.0,29.0,1.2,1.0,71.0,23.51,14.95
2016,12,19,17,15,211.0,14.5,1.2,0.5,35.5,11.51,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
